Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/01  01:00:00,105.431158609,2.69867295179,0.0,69.1571334813,2.68041601173,16.0824960704,7.78377376101,7.76377376101,0.02
 01/01  02:00:00,92.1626971157,2.24889412649,0.0,56.338450813,2.68041601173,16.0824960704,6.19923472547,6.17923472547,0.02
 01/01  03:00:00,111.879807314,2.81111765812,0.0,75.4933374795,2.68041601173,16.0824960704,9.59620814661,8.49320389819,1.10300424841
 01/01  04:00:00,94.2823933686,2.24889412649,0.0,58.4581470659,2.68041601173,16.0824960704,6.71504441852,6.69504441852,0.02
 01/01  05:00:00,112.391059037,2.81111765812,0.0,76.0045892026,2.68041601173,16.0824960704,9.86120251587,8.75819982503,1.10300269085
 01/01  06:00:00,94.6285720052,2.24889412649,0.0,58.8043257025,2.68041601173,16.0824960704,6.79220406594,6.77220406594,0.02
 01/01  07:00:00,112.534642641,2.81111765812,0.0,76.1481728069,2.68041601173,16.0824960704,9.8939626273,8.79094559109,1.10301703621
 01/01  08:00:00,93.5753110459,2.24889412649,0.0,57.7510647432,2.68041601173,16.0824960704,6.64911159912,6.62911159912,0.02
 01/01  09:00:00,97.2951114872,2.81111765812,0.0,73.2453083196,2.68041601173,16.0824960704,9.56372898995,8.46072716974,1.10300182021
 01/01  10:00:00,69.8635735856,2.24889412649,0.0,48.8433272829,2.68041601173,16.0824960704,6.35235219991,6.33235219991,0.02
 01/01  11:00:00,77.2070639927,2.81111765812,0.0,55.6245941584,2.68041601173,16.0824960704,8.93466999246,7.83160603125,1.10306396121
 01/01  12:00:00,60.2219016289,2.24889412649,0.0,39.2016553262,2.68041601173,16.0824960704,5.69459218701,5.67459218701,0.02
 01/01  13:00:00,68.1129721943,2.81111765812,0.0,46.53050236,2.68041601173,16.0824960704,7.89352058489,6.79042102199,1.1030995629
 01/01  14:00:00,54.777213077,2.24889412649,0.0,33.7569667743,2.68041601173,16.0824960704,5.7778108936,4.67446074804,1.10335014556
 01/01  15:00:00,63.6098153521,2.81111765812,0.0,42.0273455178,2.68041601173,16.0824960704,5.46429177555,5.44429177555,0.02
 01/01  16:00:00,54.4383292654,2.24889412649,0.0,33.4180829627,2.68041601173,16.0824960704,4.69668894137,3.59362426282,1.10306467855
 01/01  17:00:00,73.8236329082,2.81111765812,0.0,49.7738297406,2.68041601173,16.0824960704,4.47189779658,4.45189779658,0.02
 01/01  18:00:00,78.3343679181,2.24889412649,0.0,42.5101216154,2.68041601173,16.0824960704,3.35255123124,3.33255123124,0.02
 01/01  19:00:00,94.2290256265,2.81111765812,0.0,57.8425557922,2.68041601173,16.0824960704,5.84885107328,4.74592086855,1.10293020473
 01/01  20:00:00,82.1369148536,2.24889412649,0.0,46.3126685509,2.68041601173,16.0824960704,3.82390323353,3.80390323353,0.02
 01/01  21:00:00,99.0127472862,2.81111765812,0.0,62.6262774519,2.68041601173,16.0824960704,6.79275899891,5.68975583462,1.1030031643
 01/01  22:00:00,86.7992553298,2.24889412649,0.0,50.9750090271,2.68041601173,16.0824960704,4.79432945743,4.77432945743,0.02
 01/01  23:00:00,107.33300707,2.81111765812,0.0,70.9465372358,2.68041601173,16.0824960704,8.29596266525,7.19284308653,1.10311957872
 01/01  24:00:00,93.0989307485,2.24889412649,0.0,57.2746844458,2.68041601173,16.0824960704,6.06353424846,6.04353424846,0.02
 01/02  01:00:00,117.675554599,2.81111765812,0.0,75.9282527416,2.68041601173,21.4433280938,9.9425072586,8.83945384438,1.10305341422
 01/02  02:00:00,101.659950194,2.24889412649,0.0,60.474871868,2.68041601173,21.4433280938,7.35644945864,7.33644945864,0.02
 01/02  03:00:00,123.85763287,2.81111765812,0.0,82.1103310122,2.68041601173,21.4433280938,11.5399615048,10.4368995572,1.10306194763
 01/02  04:00:00,105.61524555,2.24889412649,0.0,64.4301672242,2.68041601173,21.4433280938,8.49896422553,8.47896422553,0.02
 01/02  05:00:00,127.485105442,2.81111765812,0.0,85.7378035846,2.68041601173,21.4433280938,12.5513275854,11.4482629943,1.10306459112
 01/02  06:00:00,110.191930848,2.24889412649,0.0,66.3264365103,5.36083202345,21.4433280938,10.266145755,9.16286197092,1.10328378409
 01/02  07:00:00,338.112172715,3.37334118974,0.0,293.122231314,5.36083202345,21.4433280938,4.20100106897,4.18100106897,0.02
 01/02  08:00:00,306.354514198,3.37334118974,0.0,239.404447211,16.0824960704,32.6817896323,130.772770953,129.668999092,1.10377186095
 01/02  09:00:00,296.827724034,3.37334118974,0.0,172.327808818,48.2474882111,70.4033123869,125.190626905,121.916961573,3.27366533186
 01/02  10:00:00,259.280634953,3.37334118974,0.0,145.5966245,48.2474882111,62.0547409583,112.47360792,110.28386692,2.18974100006
 01/02  11:00:00,239.667813855,3.37334118974,0.0,127.910396809,48.2474882111,60.1281475517,101.909090429,99.7192429393,2.18984748988
 01/02  12:00:00,213.589738494,3.37334118974,0.0,99.905728041,48.2474882111,62.0547409583,93.5975047683,90.3211268506,3.27637791771
 01/02  13:00:00,205.272720121,3.37334118974,0.0,92.1330581751,48.2474882111,61.5103924513,88.0987807444,83.7349111547,4.36386958967
 01/02  14:00:00,191.605707408,3.37334118974,0.0,76.3162024494,48.2474882111,63.6602354638,80.8576682174,77.5800588788,3.27760933866
 01/02  15:00:00,177.714871229,3.37334118974,0.0,65.9574541819,48.2474882111,60.1281475517,75.8843515001,73.6947607861,2.18959071403
 01/02  16:00:00,167.609077691,3.37334118974,0.0,55.8516606442,48.2474882111,60.1281475517,75.9845365298,73.7952447733,2.18929175649
 01/02  17:00:00,175.78894415,3.37334118974,0.0,58.6743036599,48.2474882111,63.0180376616,80.5176624619,77.2417466523,3.2759158096
 01/02  18:00:00,197.409436419,3.37334118974,0.0,78.9030429152,37.5258241642,62.7947880557,86.5330076915,84.344492353,2.18851533843
 01/02  19:00:00,175.750952681,3.37334118974,0.0,94.7428323259,26.8041601173,36.0181789539,89.8194247094,88.7154430135,1.10398169597
 01/02  20:00:00,178.724141077,3.37334118974,0.0,100.284811931,26.8041601173,33.4493877451,92.0916420896,90.9880520797,1.10359000991
 01/02  21:00:00,174.972948598,3.37334118974,0.0,112.616115522,16.0824960704,28.0885557216,95.7324034274,94.6286684951,1.10373493229
 01/02  22:00:00,177.492065522,3.37334118974,0.0,116.41962805,16.0824960704,26.8041601173,100.384314849,99.2808538483,1.1034610002
 01/02  23:00:00,43.9426818132,0.292532105905,0.0,2.03354949596,5.36083202345,21.4433280938,1.68273281812,0.579638248255,1.10309456987
 01/02  24:00:00,50.2658521372,1.16279242581,0.0,10.1668755118,2.68041601173,21.4433280938,1.43058839993,1.41058839993,0.02
 01/03  01:00:00,64.7144098221,2.32668304866,0.0,23.4515425738,2.68041601173,21.4433280938,5.78627700231,4.68316055104,1.10311645127
 01/03  02:00:00,70.65481552,2.61609625418,0.0,29.1025350662,2.68041601173,21.4433280938,4.70410108793,4.68410108793,0.02
 01/03  03:00:00,74.5937455668,2.44391553043,0.0,33.2136458367,2.68041601173,21.4433280938,8.3653533486,7.26223069704,1.10312265156
 01/03  04:00:00,76.9454160607,2.61609625418,0.0,35.3931356069,2.68041601173,21.4433280938,6.19074069143,6.17074069143,0.02
 01/03  05:00:00,81.4620665551,2.44391553043,0.0,40.081966825,2.68041601173,21.4433280938,10.1886530619,9.08553682073,1.10311624114
 01/03  06:00:00,86.7676580146,2.61609625418,0.0,42.534961549,5.36083202345,21.4433280938,7.49116563198,7.47116563198,0.02
 01/03  07:00:00,269.557886645,3.37334118974,0.0,224.567945244,5.36083202345,21.4433280938,3.59619127187,2.49293370189,1.10325756998
 01/03  08:00:00,236.945456496,3.37334118974,0.0,169.995389509,16.0824960704,32.6817896323,121.372286104,120.268430447,1.10385565684
 01/03  09:00:00,242.191267992,3.37334118974,0.0,117.691352777,48.2474882111,70.4033123869,114.43584927,112.246589903,2.18925936712
 01/03  10:00:00,196.085419009,3.37334118974,0.0,82.4014085553,48.2474882111,62.0547409583,109.808722054,106.533993638,3.2747284158
 01/03  11:00:00,176.640111311,3.37334118974,0.0,64.8826942639,48.2474882111,60.1281475517,101.465296401,99.2751574634,2.19013893755
 01/03  12:00:00,173.319017081,3.3777911457,0.0,59.6305566721,48.2474882111,62.0547409583,94.4318260387,91.1560292457,3.27579679307
 01/03  13:00:00,173.682036319,3.41968430524,0.0,60.4960312572,48.2474882111,61.5103924513,83.2866876561,80.0090168006,3.27767085549
 01/03  14:00:00,163.651884802,3.50944510388,0.0,48.2262759296,48.2474882111,63.6602354638,74.4947962273,70.1313526533,4.36344357405
 01/03  15:00:00,152.855389309,3.47420540967,0.0,40.9971080428,48.2474882111,60.1281475517,69.0159672078,66.8265795012,2.18938770656
 01/03  16:00:00,145.191482998,3.38962360826,0.0,33.4177835324,48.2474882111,60.1281475517,68.9047996905,66.715406495,2.18939319553
 01/03  17:00:00,151.649319631,3.37334118974,0.0,34.5346791407,48.2474882111,63.0180376616,69.7616873719,66.4858459747,3.27584139719
 01/03  18:00:00,169.455829857,3.37334118974,0.0,50.9494363537,37.5258241642,62.7947880557,70.7498785909,68.5613772774,2.18850131353
 01/03  19:00:00,147.410234024,3.37334118974,0.0,66.4021136694,26.8041601173,36.0181789539,70.6662710762,69.5623718473,1.1038992289
 01/03  20:00:00,149.385199821,3.37334118974,0.0,70.9458706749,26.8041601173,33.4493877451,71.9640568989,70.8604351259,1.10362177306
 01/03  21:00:00,147.112865826,3.37334118974,0.0,84.7560327502,16.0824960704,28.0885557216,75.9585772304,74.8549162352,1.10366099524
 01/03  22:00:00,151.017359044,3.37334118974,0.0,89.9449215722,16.0824960704,26.8041601173,79.5721642819,78.4688861916,1.10327809037
 01/03  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10310542498,0.0,1.10310542498
 01/03  24:00:00,40.2936116063,0.195021403937,0.0,1.16240600273,2.68041601173,21.4433280938,0.376243020972,0.356243020972,0.02
 01/04  01:00:00,47.2267227952,0.975107019685,0.0,7.31543157591,2.68041601173,21.4433280938,1.92164837143,0.818592318574,1.10305605286
 01/04  02:00:00,47.7134738259,0.780085615748,0.0,7.99720401055,2.68041601173,21.4433280938,2.04154995266,2.02154995266,0.02
 01/04  03:00:00,51.0681189404,0.975107019685,0.0,11.1568277211,2.68041601173,21.4433280938,3.87908885373,2.77602734945,1.10306150428
 01/04  04:00:00,50.3098075883,0.780085615748,0.0,10.5935377729,2.68041601173,21.4433280938,3.21086978211,3.19086978211,0.02
 01/04  05:00:00,60.0617790987,2.04154365821,0.0,19.0840512409,2.68041601173,21.4433280938,5.20056596132,4.09746194761,1.10310401371
 01/04  06:00:00,66.3604168837,2.44024753153,0.0,22.3035691408,5.36083202345,21.4433280938,3.96621662292,3.94621662292,0.02
 01/04  07:00:00,228.258045441,3.37334118974,0.0,183.26810404,5.36083202345,21.4433280938,1.49879012987,0.395563835153,1.10322629471
 01/04  08:00:00,203.520249185,3.37334118974,0.0,136.570182198,16.0824960704,32.6817896323,86.8742551313,85.7704698974,1.10378523398
 01/04  09:00:00,221.540108273,3.37334118974,0.0,97.0401930584,48.2474882111,70.4033123869,88.7246519168,86.5353300737,2.18932184304
 01/04  10:00:00,198.026911265,3.37334118974,0.0,84.3429008123,48.2474882111,62.0547409583,96.3764846693,93.1019690834,3.27451558589
 01/04  11:00:00,175.581565333,3.37334118974,0.0,63.824148286,48.2474882111,60.1281475517,99.4325356836,97.2427166423,2.18981904126
 01/04  12:00:00,168.849274071,3.37334118974,0.0,55.1652636182,48.2474882111,62.0547409583,99.2831117006,96.0074882017,3.27562349887
 01/04  13:00:00,185.629321083,3.37334118974,0.0,72.4896591363,48.2474882111,61.5103924513,97.5717138026,94.2942080099,3.27750579275
 01/04  14:00:00,182.317632403,3.37334118974,0.0,67.0281274441,48.2474882111,63.6602354638,98.1744641392,93.8112046763,4.36325946286
 01/04  15:00:00,177.55422412,3.37334118974,0.0,65.7968070735,48.2474882111,60.1281475517,97.1256113568,94.936308457,2.18930289989
 01/04  16:00:00,172.158650201,3.37334118974,0.0,60.4012331545,48.2474882111,60.1281475517,97.9649744343,95.7756610556,2.18931337878
 01/04  17:00:00,178.935463601,3.37334118974,0.0,64.288156444,48.2474882111,63.0180376616,100.544459562,97.2684261745,3.27603338738
 01/04  18:00:00,192.504132985,3.37334118974,0.0,73.9977394811,37.5258241642,62.7947880557,102.987772452,100.79933234,2.18844011163
 01/04  19:00:00,168.92594845,3.37334118974,0.0,87.9178280949,26.8041601173,36.0181789539,105.965487377,104.861616182,1.10387119486
 01/04  20:00:00,169.819033794,3.37334118974,0.0,91.3797046474,26.8041601173,33.4493877451,107.762059889,106.658461569,1.10359831932
 01/04  21:00:00,166.541894107,3.37334118974,0.0,104.185061031,16.0824960704,28.0885557216,108.862235583,107.758445482,1.1037901008
 01/04  22:00:00,168.993209126,3.37334118974,0.0,107.920771655,16.0824960704,26.8041601173,111.103755898,110.000491558,1.10326433991
 01/04  23:00:00,45.3892473303,0.390042807874,0.0,3.38260431111,5.36083202345,21.4433280938,1.90760538376,0.804511353622,1.10309403014
 01/04  24:00:00,48.808266906,0.780085615748,0.0,9.09199709058,2.68041601173,21.4433280938,2.51360231457,2.49360231457,0.02
 01/05  01:00:00,68.9412979422,2.66423680704,0.0,27.3408769355,2.68041601173,21.4433280938,6.91397745696,5.81091136295,1.10306609401
 01/05  02:00:00,67.9898352163,2.24889412649,0.0,26.8047568902,2.68041601173,21.4433280938,5.48925852966,5.46925852966,0.02
 01/05  03:00:00,81.0548808384,2.81111765812,0.0,39.3075789806,2.68041601173,21.4433280938,9.29563685172,8.19251930922,1.1031175425
 01/05  04:00:00,74.045769335,2.24889412649,0.0,32.8606910089,2.68041601173,21.4433280938,6.83474004263,6.81474004263,0.02
 01/05  05:00:00,88.3152756114,2.81111765812,0.0,46.5679737537,2.68041601173,21.4433280938,10.7825777321,9.67945235859,1.10312537348
 01/05  06:00:00,81.8410601766,2.24889412649,0.0,37.9755658388,5.36083202345,21.4433280938,7.90039499013,7.88039499013,0.02
 01/05  07:00:00,262.780915089,3.37334118974,0.0,217.790973687,5.36083202345,21.4433280938,3.8203943524,2.71716308242,1.10323126998
 01/05  08:00:00,231.550405646,3.37334118974,0.0,164.600338659,16.0824960704,32.6817896323,131.356515789,130.252747881,1.10376790786
 01/05  09:00:00,244.456209717,3.37334118974,0.0,119.956294502,48.2474882111,70.4033123869,129.580689074,127.391242917,2.18944615702
 01/05  10:00:00,220.127485484,3.37334118974,0.0,106.44347503,48.2474882111,62.0547409583,127.667014955,124.392187335,3.27482762084
 01/05  11:00:00,208.907710712,3.37334118974,0.0,97.1502936651,48.2474882111,60.1281475517,123.147878788,120.957720923,2.19015786508
 01/05  12:00:00,198.918277858,3.37334118974,0.0,85.2342674044,48.2474882111,62.0547409583,119.204786209,115.929224924,3.27556128487
 01/05  13:00:00,186.440552319,3.37334118974,0.0,73.3008903726,48.2474882111,61.5103924513,113.013214071,109.735691958,3.2775221137
 01/05  14:00:00,177.292990143,3.37334118974,0.0,62.0034851846,48.2474882111,63.6602354638,110.936707864,106.573404869,4.36330299527
 01/05  15:00:00,175.931300959,3.37334118974,0.0,64.1738839125,48.2474882111,60.1281475517,106.554023191,104.364693719,2.18932947186
 01/05  16:00:00,179.90200274,3.37334118974,0.0,68.1445856937,48.2474882111,60.1281475517,106.355317787,104.16597067,2.18934711722
 01/05  17:00:00,182.676289298,3.37334118974,0.0,68.028982141,48.2474882111,63.0180376616,109.723566831,106.447465648,3.27610118312
 01/05  18:00:00,197.349509345,3.37334118974,0.0,78.8431158413,37.5258241642,62.7947880557,110.308302496,108.119816434,2.18848606266
 01/05  19:00:00,172.953540899,3.37334118974,0.0,91.9454205442,26.8041601173,36.0181789539,110.56464457,109.46074949,1.10389507908
 01/05  20:00:00,174.026378781,3.37334118974,0.0,95.5870496352,26.8041601173,33.4493877451,114.413097886,113.309477772,1.1036201141
 01/05  21:00:00,171.472935745,3.37334118974,0.0,109.116102669,16.0824960704,28.0885557216,122.26492827,121.161266584,1.10366168572
 01/05  22:00:00,174.958306504,3.37334118974,0.0,113.885869032,16.0824960704,26.8041601173,127.788620901,126.68534089,1.10328001103
 01/05  23:00:00,46.5749164139,0.487553509842,0.0,4.47076269266,5.36083202345,21.4433280938,2.73534962888,1.63228303707,1.10306659181
 01/05  24:00:00,59.4910900132,1.88169199881,0.0,18.6732138147,2.68041601173,21.4433280938,4.2638207399,4.2438207399,0.02
 01/06  01:00:00,72.1306279324,2.44391553043,0.0,30.7505282023,2.68041601173,21.4433280938,8.20924677562,7.10613043125,1.10311634436
 01/06  02:00:00,78.146059684,2.61609625418,0.0,36.5937792302,2.68041601173,21.4433280938,7.50213467964,7.48213467964,0.02
 01/06  03:00:00,82.5009688027,2.44391553043,0.0,41.1208690726,2.68041601173,21.4433280938,11.1257447328,10.0226244859,1.10312024686
 01/06  04:00:00,86.1654212667,2.61609625418,0.0,44.6131408129,2.68041601173,21.4433280938,9.4815353461,9.4615353461,0.02
 01/06  05:00:00,88.0401275781,2.44391553043,0.0,46.660027848,2.68041601173,21.4433280938,12.9128458913,11.8097167762,1.10312911509
 01/06  06:00:00,93.0420007131,2.61609625418,0.0,48.8093042476,5.36083202345,21.4433280938,10.4774065338,10.4574065338,0.02
 01/06  07:00:00,270.358573074,3.37334118974,0.0,225.368631673,5.36083202345,21.4433280938,5.15990297963,4.05666611268,1.10323686695
 01/06  08:00:00,239.871948122,3.37334118974,0.0,172.921881135,16.0824960704,32.6817896323,142.288602945,141.184801528,1.10380141764
 01/06  09:00:00,248.243931354,3.37334118974,0.0,123.744016139,48.2474882111,70.4033123869,136.343830074,134.154479444,2.18935062981
 01/06  10:00:00,203.490824278,3.37334118974,0.0,89.8068138251,48.2474882111,62.0547409583,130.291205386,127.016582024,3.27462336201
 01/06  11:00:00,183.651933079,3.37334118974,0.0,71.894516032,48.2474882111,60.1281475517,119.559436621,117.369529675,2.18990694628
 01/06  12:00:00,178.89578527,3.37334118974,0.0,65.2117748171,48.2474882111,62.0547409583,108.287361109,105.01157913,3.27578197919
 01/06  13:00:00,179.167323687,3.37339357594,0.0,66.0276093547,48.2474882111,61.5103924513,97.6036828286,94.3259687249,3.27771410374
 01/06  14:00:00,169.366119539,3.40651320834,0.0,54.0434425613,48.2474882111,63.6602354638,90.061372683,85.6977964924,4.36357619056
 01/06  15:00:00,159.32533872,3.38827828835,0.0,47.5529845749,48.2474882111,60.1281475517,83.1635998831,80.974131497,2.18946838607
 01/06  16:00:00,151.977355368,3.37334118974,0.0,40.2199383214,48.2474882111,60.1281475517,83.0799824308,80.8904870381,2.18949539266
 01/06  17:00:00,157.265460878,3.37334118974,0.0,42.6181537219,48.2474882111,63.0180376616,87.909312168,84.6332623428,3.27604982519
 01/06  18:00:00,180.228797624,3.37334118974,0.0,61.7224041207,37.5258241642,62.7947880557,92.735918207,90.5474377195,2.18848048745
 01/06  19:00:00,158.766635799,3.37334118974,0.0,77.7585154444,26.8041601173,36.0181789539,93.6527862441,92.5488148286,1.10397141552
 01/06  20:00:00,160.209353926,3.37334118974,0.0,81.7700247797,26.8041601173,33.4493877451,93.2886877599,92.1851040107,1.10358374922
 01/06  21:00:00,157.480976007,3.37334118974,0.0,95.1241429314,16.0824960704,28.0885557216,94.5222145948,93.418480131,1.10373446378
 01/06  22:00:00,160.395600263,3.37334118974,0.0,99.3231627911,16.0824960704,26.8041601173,95.1490212429,94.045557339,1.10346390395
 01/06  23:00:00,42.226580391,0.0975107019685,0.0,0.512469477706,5.36083202345,21.4433280938,1.62400650235,0.520909425513,1.10309707684
 01/06  24:00:00,48.2394582158,0.975107019685,0.0,8.32816699646,2.68041601173,21.4433280938,1.69207649573,1.67207649573,0.02
 01/07  01:00:00,45.1297239116,0.850425104809,0.0,10.7039466306,2.68041601173,16.0824960704,4.44555421557,3.34249327759,1.10306093798
 01/07  02:00:00,61.1848447422,2.74733318977,0.0,24.8621593762,2.68041601173,16.0824960704,5.13860030053,5.11860030053,0.02
 01/07  03:00:00,61.2238854392,2.24889412649,0.0,25.3996391365,2.68041601173,16.0824960704,6.56007622328,5.45700940336,1.10306681992
 01/07  04:00:00,70.1869144988,2.81111765812,0.0,33.8004446645,2.68041601173,16.0824960704,7.19415703061,7.17415703061,0.02
 01/07  05:00:00,67.2085153845,2.24889412649,0.0,31.3842690818,2.68041601173,16.0824960704,7.96689041481,6.86376610892,1.1031243059
 01/07  06:00:00,78.4144280703,2.81111765812,0.0,42.027958236,2.68041601173,16.0824960704,8.85495736655,8.83495736655,0.02
 01/07  07:00:00,253.725220061,3.37334118974,0.0,208.735278659,5.36083202345,21.4433280938,2.61584348126,1.51257750491,1.10326597634
 01/07  08:00:00,215.7031284,3.37334118974,0.0,165.575604581,5.36083202345,26.5809105114,124.148189892,123.044762228,1.10342766425
 01/07  09:00:00,201.388975538,3.37334118974,0.0,137.436156071,26.8041601173,31.2995447326,110.584379099,109.480740706,1.10363839266
 01/07  10:00:00,174.934449874,3.37334118974,0.0,111.201271433,26.8041601173,33.5472370403,98.5020510095,97.3980634382,1.10398757125
 01/07  11:00:00,160.904871293,3.37334118974,0.0,98.1349895544,26.8041601173,32.583940337,91.1236083425,88.9358001319,2.18780821061
 01/07  12:00:00,148.387939678,3.37334118974,0.0,83.3703656321,26.8041601173,34.8316326447,83.7480175686,82.6438811431,1.1041364255
 01/07  13:00:00,142.326629071,3.37334118974,0.0,78.5934506297,26.8041601173,33.5472370403,78.4780669671,76.2901876017,2.18787936543
 01/07  14:00:00,149.69008121,3.37334118974,0.0,88.5256939773,26.8041601173,30.9784458315,74.3676082756,73.2636833797,1.10392489587
 01/07  15:00:00,139.698985515,3.37334118974,0.0,106.944252905,8.04124803518,21.3317032909,76.6068681958,75.5033093087,1.1035588871
 01/07  16:00:00,138.104522657,3.37334118974,0.0,106.634185651,8.04124803518,20.0473076865,77.7225381473,76.6190568382,1.10348130905
 01/07  17:00:00,135.074789048,3.37334118974,0.0,103.283353141,8.04124803518,20.3684065876,77.6084201271,76.5048916548,1.10352847238
 01/07  18:00:00,152.760030786,3.37334118974,0.0,113.884744013,2.68041601173,18.0090894769,77.9243373299,76.8211826133,1.10315471657
 01/07  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/07  20:00:00,41.8892074676,0.877596317716,0.0,7.43625897366,2.68041601173,16.0824960704,2.24428912036,1.14108356969,1.10320555067
 01/07  21:00:00,48.600273045,1.47052769046,0.0,13.5543931783,2.68041601173,16.0824960704,3.10640212302,2.00317337002,1.103228753
 01/07  22:00:00,61.5316451052,2.44391553043,0.0,25.5123773985,2.68041601173,16.0824960704,4.74733503492,4.72733503492,0.02
 01/07  23:00:00,66.7258674727,2.61609625418,0.0,30.5344190423,2.68041601173,16.0824960704,5.72461135426,4.62147092756,1.1031404267
 01/07  24:00:00,72.2596838533,2.44391553043,0.0,36.2404161466,2.68041601173,16.0824960704,7.58765563853,7.56765563853,0.02
 01/08  01:00:00,76.2757388604,2.61609625418,0.0,40.08429043,2.68041601173,16.0824960704,7.75748265773,6.65441369674,1.10306896099
 01/08  02:00:00,78.40256772,2.44391553043,0.0,42.3833000133,2.68041601173,16.0824960704,9.68937498798,9.66937498798,0.02
 01/08  03:00:00,83.6905102995,2.61609625418,0.0,47.4990618691,2.68041601173,16.0824960704,9.27361277134,8.17054346214,1.10306930921
 01/08  04:00:00,85.3011407445,2.44391553043,0.0,49.2818730379,2.68041601173,16.0824960704,11.2298931431,11.2098931431,0.02
 01/08  05:00:00,87.6228277416,2.61609625418,0.0,51.4313793113,2.68041601173,16.0824960704,9.9566013105,8.85353656931,1.1030647412
 01/08  06:00:00,88.7929434893,2.44391553043,0.0,52.7736757827,2.68041601173,16.0824960704,11.6217052432,11.6017052432,0.02
 01/08  07:00:00,90.5396883057,2.61609625418,0.0,54.3482398753,2.68041601173,16.0824960704,10.1024965501,8.99943102218,1.10306552791
 01/08  08:00:00,90.732968947,2.44391553043,0.0,54.7137012404,2.68041601173,16.0824960704,11.486652229,11.466652229,0.02
 01/08  09:00:00,75.8469098874,2.61609625418,0.0,51.9921281237,2.68041601173,16.0824960704,9.77006847214,8.66699954138,1.10306893076
 01/08  10:00:00,57.7462784818,2.44391553043,0.0,36.5310107752,2.68041601173,16.0824960704,10.6009915159,10.5809915159,0.02
 01/08  11:00:00,49.4086769336,2.61609625418,0.0,28.0212285032,2.68041601173,16.0824960704,8.56330504986,7.46024068771,1.10306436215
 01/08  12:00:00,51.0981386709,2.44391553043,0.0,29.8828709643,2.68041601173,16.0824960704,8.37051221709,8.35051221709,0.02
 01/08  13:00:00,47.8423895299,2.61609625418,0.0,26.4549410996,2.68041601173,16.0824960704,6.36588137869,5.26272988506,1.10315149362
 01/08  14:00:00,47.9615992006,2.44391553043,0.0,26.746331494,2.68041601173,16.0824960704,5.87830466171,5.85830466171,0.02
 01/08  15:00:00,46.2500555865,2.61609625418,0.0,24.8626071561,2.68041601173,16.0824960704,5.01699555218,3.91367024707,1.1033253051
 01/08  16:00:00,48.8207122696,2.44391553043,0.0,27.605444563,2.68041601173,16.0824960704,5.84802099683,4.74495720478,1.10306379205
 01/08  17:00:00,48.8475641126,2.61609625418,0.0,27.4601156823,2.68041601173,16.0824960704,3.46557632347,3.44557632347,0.02
 01/08  18:00:00,72.7121050259,2.44391553043,0.0,36.6928373193,2.68041601173,16.0824960704,5.05607297816,5.03607297816,0.02
 01/08  19:00:00,76.804723205,2.61609625418,0.0,40.6132747746,2.68041601173,16.0824960704,5.19027965181,4.08720993167,1.10306972014
 01/08  20:00:00,80.3103532949,2.44391553043,0.0,44.2910855883,2.68041601173,16.0824960704,5.95872544203,5.93872544203,0.02
 01/08  21:00:00,81.819269303,2.61609625418,0.0,45.6278208727,2.68041601173,16.0824960704,5.93672049922,4.83365534644,1.10306515278
 01/08  22:00:00,83.3078713065,2.44391553043,0.0,47.2886035999,2.68041601173,16.0824960704,6.68023990684,6.66023990684,0.02
 01/08  23:00:00,83.0601712069,2.61609625418,0.0,46.8687227765,2.68041601173,16.0824960704,6.14264045319,5.03951601851,1.10312443468
 01/08  24:00:00,84.392704223,2.44391553043,0.0,48.3734365163,2.68041601173,16.0824960704,6.76059741194,6.74059741194,0.02
 01/09  01:00:00,87.2736647113,2.61609625418,0.0,45.7213842575,2.68041601173,21.4433280938,6.12964860884,5.02652745442,1.10312115442
 01/09  02:00:00,86.4118948167,2.44391553043,0.0,45.0317950866,2.68041601173,21.4433280938,6.28007672171,6.26007672171,0.02
 01/09  03:00:00,83.7695249206,2.61609625418,0.0,42.2172444668,2.68041601173,21.4433280938,5.58156753562,4.47844371786,1.10312381776
 01/09  04:00:00,84.2190522022,2.44391553043,0.0,42.8389524721,2.68041601173,21.4433280938,5.68665015297,5.66665015297,0.02
 01/09  05:00:00,83.0291539465,2.61609625418,0.0,41.4768734927,2.68041601173,21.4433280938,5.22497712741,4.12185458297,1.10312254444
 01/09  06:00:00,86.8800670129,2.44391553043,0.0,42.8195512711,5.36083202345,21.4433280938,6.40188459434,5.29858226196,1.10330233238
 01/09  07:00:00,296.613406385,3.37334118974,0.0,251.623464984,5.36083202345,21.4433280938,0.524397326113,0.504397326113,0.02
 01/09  08:00:00,260.663026995,3.37334118974,0.0,193.712960009,16.0824960704,32.6817896323,81.4887177211,79.3011221917,2.18759552942
 01/09  09:00:00,260.218006449,3.37334118974,0.0,135.718091234,48.2474882111,70.4033123869,81.0780023274,78.8886212284,2.18938109896
 01/09  10:00:00,225.804945947,3.37334118974,0.0,112.120935494,48.2474882111,62.0547409583,74.4471149973,72.2571330244,2.18998197283
 01/09  11:00:00,217.471464139,3.37334118974,0.0,105.714047092,48.2474882111,60.1281475517,67.9104140726,64.6354281177,3.27498595493
 01/09  12:00:00,210.352444136,3.37334118974,0.0,96.6684336826,48.2474882111,62.0547409583,65.3419251274,63.1506751979,2.19124992951
 01/09  13:00:00,198.803915072,3.37334118974,0.0,85.6642531257,48.2474882111,61.5103924513,67.7271121082,63.3632357835,4.36387632473
 01/09  14:00:00,178.35166781,3.37334118974,0.0,63.0621628511,48.2474882111,63.6602354638,62.3388264119,59.0610773293,3.27774908258
 01/09  15:00:00,165.862676222,3.37334118974,0.0,54.1052591757,48.2474882111,60.1281475517,59.1950392927,57.00507259,2.18996670268
 01/09  16:00:00,158.643686921,3.37334118974,0.0,46.8862698746,48.2474882111,60.1281475517,61.9614769,58.6875784747,3.27389842532
 01/09  17:00:00,163.609850871,3.37334118974,0.0,48.9625437148,48.2474882111,63.0180376616,65.8471929607,63.6563805508,2.19081240987
 01/09  18:00:00,187.658064378,3.37334118974,0.0,69.1516708746,37.5258241642,62.7947880557,72.4272286364,70.2383439207,2.18888471565
 01/09  19:00:00,166.035838105,3.37334118974,0.0,85.0277177499,26.8041601173,36.0181789539,79.270904137,77.0829112272,2.18799290982
 01/09  20:00:00,170.908276454,3.37334118974,0.0,92.4689473083,26.8041601173,33.4493877451,87.5433297616,86.4396475496,1.10368221197
 01/09  21:00:00,167.763897273,3.37334118974,0.0,105.407064197,16.0824960704,28.0885557216,91.4238655064,90.320078876,1.10378663041
 01/09  22:00:00,170.828939219,3.37334118974,0.0,109.756501748,16.0824960704,26.8041601173,97.041532942,95.9382828152,1.10325012676
 01/09  23:00:00,43.8734288485,0.292532105905,0.0,1.96429653124,5.36083202345,21.4433280938,0.553238127026,0.533238127026,0.02
 01/09  24:00:00,49.1482906866,0.97143902078,0.0,9.24066746616,2.68041601173,21.4433280938,2.48009453874,1.37702764797,1.10306689077
 01/10  01:00:00,67.6624488049,2.70560842452,0.0,26.0206561807,2.68041601173,21.4433280938,4.69973160898,4.67973160898,0.02
 01/10  02:00:00,66.7573468281,2.24889412649,0.0,25.572268502,2.68041601173,21.4433280938,5.84847992024,4.74542100452,1.10305891572
 01/10  03:00:00,78.0283661025,2.81111765812,0.0,36.2810642447,2.68041601173,21.4433280938,7.42312388174,7.40312388174,0.02
 01/10  04:00:00,70.3360872283,2.24889412649,0.0,29.1510089022,2.68041601173,21.4433280938,7.20223819625,6.09917222161,1.10306597464
 01/10  05:00:00,78.7984643688,2.81111765812,0.0,37.0511625111,2.68041601173,21.4433280938,8.30479577212,8.28479577212,0.02
 01/10  06:00:00,74.4083968881,2.24889412649,0.0,30.5429025503,5.36083202345,21.4433280938,7.63960042185,6.53630678434,1.10329363751
 01/10  07:00:00,256.716491419,3.37334118974,0.0,211.726550018,5.36083202345,21.4433280938,3.12807801758,2.02490198874,1.10317602884
 01/10  08:00:00,224.704508069,3.37334118974,0.0,157.754441082,16.0824960704,32.6817896323,100.719537379,99.6157044844,1.10383289436
 01/10  09:00:00,234.125123774,3.37334118974,0.0,109.625208559,48.2474882111,70.4033123869,94.6900289042,92.5004433784,2.18958552576
 01/10  10:00:00,202.822875747,3.37334118974,0.0,89.1388652936,48.2474882111,62.0547409583,88.9535044303,86.7636985627,2.18980586764
 01/10  11:00:00,181.869737077,3.37334118974,0.0,70.11232003,48.2474882111,60.1281475517,86.3326437836,83.0575960207,3.27504776288
 01/10  12:00:00,173.165960586,3.37334118974,0.0,59.4819501323,48.2474882111,62.0547409583,82.4697052296,79.193339531,3.27636569855
 01/10  13:00:00,173.10804492,3.37334118974,0.0,59.9683829738,48.2474882111,61.5103924513,78.3176595771,75.0394850401,3.27817453695
 01/10  14:00:00,161.250618857,3.37334118974,0.0,45.9611138987,48.2474882111,63.6602354638,74.2980054964,71.0198675707,3.27813792571
 01/10  15:00:00,151.38083849,3.37334118974,0.0,39.6234214429,48.2474882111,60.1281475517,70.1378908555,66.8628490824,3.27504177313
 01/10  16:00:00,144.490078559,3.37334118974,0.0,32.7326615122,48.2474882111,60.1281475517,65.2409581711,63.0519643195,2.18899385155
 01/10  17:00:00,147.647655032,3.37334118974,0.0,33.0003478754,48.2474882111,63.0180376616,65.9261113631,62.6501412381,3.27597012501
 01/10  18:00:00,168.857530692,3.37334118974,0.0,50.3511371887,37.5258241642,62.7947880557,66.8450661812,65.7408572456,1.1042089356
 01/10  19:00:00,146.276623253,3.37334118974,0.0,65.2685028976,26.8041601173,36.0181789539,70.5249667728,68.3367016675,2.18826510527
 01/10  20:00:00,148.398393474,3.37334118974,0.0,69.9590643278,26.8041601173,33.4493877451,71.7350010987,70.6313310146,1.10367008404
 01/10  21:00:00,146.98215509,3.37334118974,0.0,84.6253220143,16.0824960704,28.0885557216,77.4611536664,76.3574085716,1.1037450948
 01/10  22:00:00,150.680788257,3.37334118974,0.0,89.6083507853,16.0824960704,26.8041601173,80.650324336,79.5470676675,1.10325666852
 01/10  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/10  24:00:00,42.1910809743,0.390042807874,0.0,2.8648539668,2.68041601173,21.4433280938,1.75230019968,0.649193091292,1.10310710838
 01/11  01:00:00,47.2130281338,0.780085615748,0.0,7.49675831844,2.68041601173,21.4433280938,2.87991730041,1.77679449447,1.10312280594
 01/11  02:00:00,60.1967569377,2.00017204073,0.0,19.2604006973,2.68041601173,21.4433280938,4.72437772076,4.70437772076,0.02
 01/11  03:00:00,62.5885550826,2.24889412649,0.0,21.4034767564,2.68041601173,21.4433280938,5.72479830154,4.62167429076,1.10312401078
 01/11  04:00:00,70.1459983552,2.81111765812,0.0,28.3986964974,2.68041601173,21.4433280938,6.54014913119,6.52014913119,0.02
 01/11  05:00:00,65.9829368098,2.24889412649,0.0,24.7978584837,2.68041601173,21.4433280938,6.54852583501,5.44541409171,1.10311174329
 01/11  06:00:00,78.2729112381,2.81111765812,0.0,33.8451933686,5.36083202345,21.4433280938,7.84851616751,7.82851616751,0.02
 01/11  07:00:00,240.561539469,3.37334118974,0.0,195.571598068,5.36083202345,21.4433280938,2.27181460054,1.16858819562,1.10322640492
 01/11  08:00:00,211.236132712,3.37334118974,0.0,144.286065726,16.0824960704,32.6817896323,99.8562867374,98.7525256377,1.10376109976
 01/11  09:00:00,222.498766522,3.37334118974,0.0,97.9988513067,48.2474882111,70.4033123869,95.3108583961,93.1213791571,2.18947923899
 01/11  10:00:00,181.558718418,3.37334118974,0.0,67.8747079645,48.2474882111,62.0547409583,91.0572359105,87.7826254398,3.27461047062
 01/11  11:00:00,164.147827308,3.37334118974,0.0,52.390410261,48.2474882111,60.1281475517,82.219081785,80.0291388668,2.18994291827
 01/11  12:00:00,162.360488844,3.37334118974,0.0,48.6764783906,48.2474882111,62.0547409583,76.5483780773,73.2724760027,3.2759020746
 01/11  13:00:00,163.857761296,3.38652970517,0.0,50.7049108341,48.2474882111,61.5103924513,68.6614373073,64.2976487243,4.36378858304
 01/11  14:00:00,155.808684166,3.45034907537,0.0,40.4421713217,48.2474882111,63.6602354638,62.7061476971,59.4284442149,3.27770348222
 01/11  15:00:00,149.357286031,3.42772682901,0.0,37.5454833454,48.2474882111,60.1281475517,60.3981456013,58.2084370726,2.18970852864
 01/11  16:00:00,142.179356352,3.37350225723,0.0,30.4217782383,48.2474882111,60.1281475517,59.7301712402,57.5410126005,2.1891586397
 01/11  17:00:00,143.243474875,3.37334118974,0.0,28.5961677185,48.2474882111,63.0180376616,58.8708963187,55.5953210368,3.27557528191
 01/11  18:00:00,161.226379664,3.37799332272,0.0,42.7153340272,37.5258241642,62.7947880557,54.286612032,52.098057199,2.18855483306
 01/11  19:00:00,137.293360038,3.37334118974,0.0,56.2852396828,26.8041601173,36.0181789539,52.5952905771,51.491347083,1.10394349416
 01/11  20:00:00,138.087330818,3.37334118974,0.0,59.6480016714,26.8041601173,33.4493877451,53.4366641843,52.3329454525,1.10371873182
 01/11  21:00:00,134.374793851,3.37334118974,0.0,72.0179607749,16.0824960704,28.0885557216,55.768482401,53.5810256666,2.18745673438
 01/11  22:00:00,137.445962298,3.37334118974,0.0,76.3735248265,16.0824960704,26.8041601173,54.2345904211,54.2145904211,0.02
 01/11  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313357295,0.0,1.10313357295
 01/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305318749,0.0,1.10305318749
 01/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/12  03:00:00,44.2376311323,0.780085615748,0.0,4.52136131691,2.68041601173,21.4433280938,1.55808586427,0.455023836523,1.10306202775
 01/12  04:00:00,46.2346879298,0.975107019685,0.0,6.32339671044,2.68041601173,21.4433280938,0.193446192747,0.173446192747,0.02
 01/12  05:00:00,45.6207096009,0.780085615748,0.0,5.90443978552,2.68041601173,21.4433280938,1.59421038203,0.491088452421,1.10312192961
 01/12  06:00:00,50.3874235002,0.975107019685,0.0,7.79571626916,5.36083202345,21.4433280938,1.38933291423,0.28609538419,1.10323753004
 01/12  07:00:00,189.702856477,3.37334118974,0.0,144.712915076,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/12  08:00:00,175.944662532,3.37334118974,0.0,108.994595545,16.0824960704,32.6817896323,58.2768273539,56.0891271972,2.18770015666
 01/12  09:00:00,196.77066664,3.37334118974,0.0,72.2707514245,48.2474882111,70.4033123869,54.584549419,52.395019677,2.18952974205
 01/12  10:00:00,177.74005393,3.37334118974,0.0,64.0560434764,48.2474882111,62.0547409583,51.4441910135,49.2544025317,2.1897884818
 01/12  11:00:00,170.496181064,3.37334118974,0.0,58.7387640172,48.2474882111,60.1281475517,49.2674834186,45.9925925158,3.27489090286
 01/12  12:00:00,168.115710832,3.37334118974,0.0,54.4317003792,48.2474882111,62.0547409583,49.0721730329,45.7962840918,3.27588894103
 01/12  13:00:00,170.536197532,3.37334118974,0.0,57.3965355857,48.2474882111,61.5103924513,49.5438253908,46.2656028756,3.27822251516
 01/12  14:00:00,164.175256618,3.37334118974,0.0,48.8857516598,48.2474882111,63.6602354638,47.5687966632,44.2913053017,3.27749136149
 01/12  15:00:00,159.179475884,3.37334118974,0.0,47.422058837,48.2474882111,60.1281475517,47.4992011732,44.2245557062,3.27464546706
 01/12  16:00:00,158.737819764,3.37334118974,0.0,46.9804027176,48.2474882111,60.1281475517,45.6723977866,43.4829821011,2.18941568552
 01/12  17:00:00,162.996469606,3.37334118974,0.0,48.3491624496,48.2474882111,63.0180376616,50.5683002331,48.3779822529,2.1903179802
 01/12  18:00:00,174.756267898,3.37334118974,0.0,56.2498743947,37.5258241642,62.7947880557,60.402156743,58.2129344517,2.18922229127
 01/12  19:00:00,147.692718388,3.37334118974,0.0,66.6845980332,26.8041601173,36.0181789539,62.2077643871,60.0197192468,2.18804514029
 01/12  20:00:00,146.319860987,3.37334118974,0.0,67.8805318404,26.8041601173,33.4493877451,51.6935252445,50.5899438544,1.10358139007
 01/12  21:00:00,142.573678343,3.37334118974,0.0,80.2168452676,16.0824960704,28.0885557216,53.3733898005,52.2695867161,1.10380308448
 01/12  22:00:00,146.171060679,3.37334118974,0.0,85.0986232077,16.0824960704,26.8041601173,61.5358743162,60.4326248829,1.10324943324
 01/12  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/12  24:00:00,42.9342565055,0.487553509842,0.0,3.51051879606,2.68041601173,21.4433280938,1.68866432175,0.585554142192,1.10311017956
 01/13  01:00:00,51.0476265649,0.975107019685,0.0,11.1363353455,2.68041601173,21.4433280938,2.09875897387,2.07875897387,0.02
 01/13  02:00:00,55.5239547601,1.49898518874,0.0,15.0887853717,2.68041601173,21.4433280938,3.89153623179,2.78841385929,1.1031223725
 01/13  03:00:00,73.0403380912,2.81111765812,0.0,31.2930362334,2.68041601173,21.4433280938,5.28630399452,5.26630399452,0.02
 01/13  04:00:00,70.6997713775,2.24889412649,0.0,29.5146930514,2.68041601173,21.4433280938,6.07478626454,4.97166861791,1.10311764663
 01/13  05:00:00,82.9207942276,2.81111765812,0.0,41.1734923699,2.68041601173,21.4433280938,7.70906754209,7.68906754209,0.02
 01/13  06:00:00,77.6911776992,2.24889412649,0.0,33.8256833614,5.36083202345,21.4433280938,7.438377977,6.33517787752,1.10320009947
 01/13  07:00:00,247.589841065,3.37334118974,0.0,202.599899664,5.36083202345,21.4433280938,2.87241553764,1.76919379052,1.10322174712
 01/13  08:00:00,221.195536444,3.37334118974,0.0,154.245469458,16.0824960704,32.6817896323,127.403007671,126.299153648,1.10385402244
 01/13  09:00:00,239.173587083,3.37334118974,0.0,114.673671868,48.2474882111,70.4033123869,130.762490078,128.572867304,2.18962277399
 01/13  10:00:00,216.81620321,3.37334118974,0.0,103.132192756,48.2474882111,62.0547409583,133.871018049,130.596048787,3.27496926172
 01/13  11:00:00,204.964757729,3.37334118974,0.0,93.2073406821,48.2474882111,60.1281475517,130.491106179,128.300949605,2.19015657451
 01/13  12:00:00,199.207838261,3.37334118974,0.0,85.523827808,48.2474882111,62.0547409583,128.114303349,124.838585072,3.27571827714
 01/13  13:00:00,201.126587597,3.37334118974,0.0,87.986925651,48.2474882111,61.5103924513,123.22461922,119.946849949,3.27776927114
 01/13  14:00:00,191.171412117,3.37334118974,0.0,75.8819071578,48.2474882111,63.6602354638,123.236644437,118.87283368,4.36381075784
 01/13  15:00:00,185.265338742,3.37334118974,0.0,73.5079216951,48.2474882111,60.1281475517,120.112249008,117.922631995,2.18961701306
 01/13  16:00:00,184.823881237,3.37334118974,0.0,73.0664641902,48.2474882111,60.1281475517,120.208914759,118.019534414,2.18938034509
 01/13  17:00:00,190.705420998,3.37334118974,0.0,76.0581138413,48.2474882111,63.0180376616,127.014637779,123.739335015,3.2753027644
 01/13  18:00:00,203.439281685,3.37334118974,0.0,87.4002215145,37.5258241642,62.7947880557,133.045225526,130.856711357,2.1885141693
 01/13  19:00:00,182.738063386,3.37334118974,0.0,101.729943031,26.8041601173,36.0181789539,137.026684735,135.922755528,1.10392920668
 01/13  20:00:00,183.595080787,3.37334118974,0.0,105.155751641,26.8041601173,33.4493877451,140.555602029,139.451887601,1.10371442834
 01/13  21:00:00,180.666959697,3.37334118974,0.0,118.310126621,16.0824960704,28.0885557216,147.137802286,144.950361379,2.18744090672
 01/13  22:00:00,185.394049375,3.37334118974,0.0,124.321611903,16.0824960704,26.8041601173,152.673790739,152.653790739,0.02
 01/13  23:00:00,55.573162641,1.27163011593,0.0,12.6849323137,5.36083202345,21.4433280938,3.69167968319,2.58854267155,1.10313701164
 01/13  24:00:00,77.7105678683,2.44391553043,0.0,36.3304681382,2.68041601173,21.4433280938,8.86157334548,8.84157334548,0.02
 01/14  01:00:00,85.5530435799,2.61609625418,0.0,49.3615951495,2.68041601173,16.0824960704,10.2951403975,9.19201173088,1.10312866659
 01/14  02:00:00,91.3477820145,2.44391553043,0.0,55.3285143079,2.68041601173,16.0824960704,14.2136165866,14.1936165866,0.02
 01/14  03:00:00,97.4945934012,2.61609625418,0.0,61.3031449708,2.68041601173,16.0824960704,13.0923702817,11.9892389506,1.10313133116
 01/14  04:00:00,100.046066643,2.44391553043,0.0,64.0267989365,2.68041601173,16.0824960704,16.8481086979,16.8281086979,0.02
 01/14  05:00:00,107.318766905,2.61609625418,0.0,71.1273184744,2.68041601173,16.0824960704,14.9145739202,13.8114400032,1.103133917
 01/14  06:00:00,108.420320752,2.44391553043,0.0,72.4010530455,2.68041601173,16.0824960704,19.4952069057,18.3918952743,1.10331163135
 01/14  07:00:00,296.410023624,3.37334118974,0.0,251.420082223,5.36083202345,21.4433280938,8.5430796633,8.5230796633,0.02
 01/14  08:00:00,255.845645305,3.37334118974,0.0,205.718121486,5.36083202345,26.5809105114,178.881258509,177.777863709,1.10339479994
 01/14  09:00:00,232.829078296,3.37334118974,0.0,168.876258829,26.8041601173,31.2995447326,175.006649581,173.903093744,1.10355583669
 01/14  10:00:00,222.881972994,3.37334118974,0.0,159.148794552,26.8041601173,33.5472370403,172.906162376,170.718164823,2.18799755283
 01/14  11:00:00,214.049458365,3.37334118974,0.0,151.279576627,26.8041601173,32.583940337,162.108104934,161.004294076,1.10381085845
 01/14  12:00:00,205.956720429,3.37334118974,0.0,140.939146383,26.8041601173,34.8316326447,153.696164622,151.507974355,2.18819026685
 01/14  13:00:00,199.062553572,3.37334118974,0.0,135.329375131,26.8041601173,33.5472370403,146.608967278,145.504982666,1.10398461185
 01/14  14:00:00,193.386666365,3.37334118974,0.0,132.222279133,26.8041601173,30.9784458315,140.615371883,139.511517214,1.10385466905
 01/14  15:00:00,173.645491574,3.37334118974,0.0,140.890758964,8.04124803518,21.3317032909,134.219530969,133.115834794,1.10369617536
 01/14  16:00:00,173.230963656,3.37334118974,0.0,141.760626651,8.04124803518,20.0473076865,127.505391805,126.401836232,1.10355557248
 01/14  17:00:00,174.830304955,3.37334118974,0.0,143.038869049,8.04124803518,20.3684065876,126.613090694,125.509565315,1.10352537954
 01/14  18:00:00,188.53544979,3.37334118974,0.0,152.127496351,2.68041601173,18.0090894769,142.153523262,141.05016354,1.10335972222
 01/14  19:00:00,54.8157262008,1.66900245393,0.0,19.5713715706,2.68041601173,16.0824960704,4.87468439753,3.77143787523,1.10324652231
 01/14  20:00:00,83.0195285938,2.63526893546,0.0,46.8089074821,2.68041601173,16.0824960704,9.00022403038,8.98022403038,0.02
 01/14  21:00:00,86.0559952144,2.42474284915,0.0,50.055900189,2.68041601173,16.0824960704,11.0716230338,9.96837457133,1.10324846243
 01/14  22:00:00,96.2880349773,2.63526893546,0.0,60.0774138656,2.68041601173,16.0824960704,14.1500673361,13.0466993666,1.10336796956
 01/14  23:00:00,94.4906964443,2.42474284915,0.0,58.490601419,2.68041601173,16.0824960704,12.0459259477,12.0259259477,0.02
 01/14  24:00:00,106.228649935,2.63526893546,0.0,70.0180288229,2.68041601173,16.0824960704,15.9443172219,14.8411928579,1.10312436403
 01/15  01:00:00,103.439189543,2.42474284915,0.0,67.4390945178,2.68041601173,16.0824960704,13.2632693359,13.2432693359,0.02
 01/15  02:00:00,119.465976652,2.63526893546,0.0,83.2553555407,2.68041601173,16.0824960704,18.0147531806,16.9116825308,1.10307064979
 01/15  03:00:00,110.367598252,2.42474284915,0.0,74.3675032267,2.68041601173,16.0824960704,14.4869810019,14.4669810019,0.02
 01/15  04:00:00,122.580796109,2.63526893546,0.0,86.3701749969,2.68041601173,16.0824960704,18.5638765516,17.4608059724,1.10307057925
 01/15  05:00:00,114.782908698,2.42474284915,0.0,78.7828136728,2.68041601173,16.0824960704,15.0362153924,15.0162153924,0.02
 01/15  06:00:00,128.563838683,2.63526893546,0.0,92.3532175717,2.68041601173,16.0824960704,19.4317507079,18.3284959681,1.10325473979
 01/15  07:00:00,120.534833476,2.42474284915,0.0,84.5347384504,2.68041601173,16.0824960704,15.7926056219,15.7726056219,0.02
 01/15  08:00:00,136.317757238,2.63526893546,0.0,100.107136127,2.68041601173,16.0824960704,20.516172906,19.4130990555,1.10307385047
 01/15  09:00:00,110.485662727,2.42474284915,0.0,86.822234368,2.68041601173,16.0824960704,16.3936935071,16.3736935071,0.02
 01/15  10:00:00,116.800528827,2.63526893546,0.0,95.3939077158,2.68041601173,16.0824960704,20.3175189197,19.2144451438,1.10307377594
 01/15  11:00:00,95.88702246,2.42474284915,0.0,74.6909274347,2.68041601173,16.0824960704,14.9157432768,14.8957432768,0.02
 01/15  12:00:00,100.900196767,2.63526893546,0.0,79.4935756551,2.68041601173,16.0824960704,17.2652020459,16.1620170367,1.10318500919
 01/15  13:00:00,85.8981664438,2.42474284915,0.0,64.7020714184,2.68041601173,16.0824960704,12.3899021374,12.3699021374,0.02
 01/15  14:00:00,92.3603588576,2.63526893546,0.0,70.9537377459,2.68041601173,16.0824960704,14.6644522706,13.5610896784,1.10336259225
 01/15  15:00:00,81.9475657633,2.42474284915,0.0,60.7514707379,2.68041601173,16.0824960704,11.6969255528,10.5937381895,1.10318736328
 01/15  16:00:00,91.7481227322,2.63526893546,0.0,70.3415016205,2.68041601173,16.0824960704,11.8697392816,11.8497392816,0.02
 01/15  17:00:00,84.4157789657,2.42474284915,0.0,63.2196839404,2.68041601173,16.0824960704,9.74536179708,9.72536179708,0.02
 01/15  18:00:00,109.379699063,2.63526893546,0.0,75.636411285,2.68041601173,16.0824960704,12.5651061003,11.4620376298,1.10306847045
 01/15  19:00:00,103.027355601,2.42474284915,0.0,67.0272605758,2.68041601173,16.0824960704,9.78394781364,9.76394781364,0.02
 01/15  20:00:00,114.746657243,2.63526893546,0.0,78.536036131,2.68041601173,16.0824960704,12.6966969788,11.593628576,1.10306840275
 01/15  21:00:00,106.820162146,2.42474284915,0.0,70.8200671205,2.68041601173,16.0824960704,10.2352106785,10.2152106785,0.02
 01/15  22:00:00,122.878625691,2.63526893546,0.0,86.6680045792,2.68041601173,16.0824960704,14.0980699831,12.994833345,1.10323663815
 01/15  23:00:00,117.503827934,2.42474284915,0.0,81.5037329084,2.68041601173,16.0824960704,12.1636574192,12.1436574192,0.02
 01/15  24:00:00,134.316854023,2.63526893546,0.0,98.1062329117,2.68041601173,16.0824960704,16.5267552221,15.4236838999,1.10307132219
 01/16  01:00:00,124.598806779,2.42474284915,0.0,88.5987117537,2.68041601173,16.0824960704,13.6812801811,13.6612801811,0.02
 01/16  02:00:00,139.462227719,2.63526893546,0.0,103.251606607,2.68041601173,16.0824960704,17.8906646777,16.7875926707,1.103072007
 01/16  03:00:00,125.57789903,2.42474284915,0.0,89.577804005,2.68041601173,16.0824960704,14.1813761132,14.1613761132,0.02
 01/16  04:00:00,143.04450896,2.63526893546,0.0,106.833887849,2.68041601173,16.0824960704,18.7137369085,17.6106643885,1.10307251996
 01/16  05:00:00,132.921687128,2.42474284915,0.0,96.9215921029,2.68041601173,16.0824960704,15.6575405891,15.6375405891,0.02
 01/16  06:00:00,150.810802033,2.63526893546,0.0,114.600180921,2.68041601173,16.0824960704,20.4644981614,19.3612421269,1.10325603446
 01/16  07:00:00,137.408055668,2.42474284915,0.0,101.407960643,2.68041601173,16.0824960704,16.661792335,16.641792335,0.02
