Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/16  08:00:00,154.718578503,2.63526893546,0.0,118.507957391,2.68041601173,16.0824960704,21.3559082379,20.2528419144,1.10306632344
 01/16  09:00:00,117.289190077,2.42474284915,0.0,93.6257617184,2.68041601173,16.0824960704,17.0080305967,16.9880305967,0.02
 01/16  10:00:00,121.204661975,2.63526893546,0.0,99.7980408638,2.68041601173,16.0824960704,20.6525362101,19.549469364,1.10306684606
 01/16  11:00:00,94.7342154346,2.42474284915,0.0,73.5381204093,2.68041601173,16.0824960704,15.314546678,15.294546678,0.02
 01/16  12:00:00,97.3318240494,2.63526893546,0.0,75.9252029377,2.68041601173,16.0824960704,18.1334110624,17.0302181153,1.10319294711
 01/16  13:00:00,80.1249978079,2.42474284915,0.0,58.9289027825,2.68041601173,16.0824960704,12.7993393208,12.7793393208,0.02
 01/16  14:00:00,86.3006323976,2.63526893546,0.0,64.8940112859,2.68041601173,16.0824960704,14.631862388,13.5285089003,1.10335348771
 01/16  15:00:00,73.603979684,2.42474284915,0.0,52.4078846586,2.68041601173,16.0824960704,11.1189429216,10.0159676874,1.1029752342
 01/16  16:00:00,79.7075757643,2.63526893546,0.0,58.3009546526,2.68041601173,16.0824960704,10.4801891399,10.4601891399,0.02
 01/16  17:00:00,75.8238616945,2.42474284915,0.0,54.6277666692,2.68041601173,16.0824960704,9.45692557818,8.3540550858,1.10287049238
 01/16  18:00:00,110.658449211,2.63526893546,0.0,76.9151614327,2.68041601173,16.0824960704,10.1872349682,10.1672349682,0.02
 01/16  19:00:00,109.058112898,2.42474284915,0.0,73.0580178727,2.68041601173,16.0824960704,9.38171071711,9.36171071711,0.02
 01/16  20:00:00,125.724635835,2.63526893546,0.0,89.5140147234,2.68041601173,16.0824960704,13.0062944767,11.9032299163,1.1030645604
 01/16  21:00:00,116.726055381,2.42474284915,0.0,80.7259603552,2.68041601173,16.0824960704,10.981204948,10.961204948,0.02
 01/16  22:00:00,131.860679552,2.63526893546,0.0,95.6500584403,2.68041601173,16.0824960704,14.7092743034,13.6060420295,1.1032322739
 01/16  23:00:00,122.612115063,2.42474284915,0.0,86.6120200376,2.68041601173,16.0824960704,12.3865132876,12.3665132876,0.02
 01/16  24:00:00,140.378660246,2.63526893546,0.0,104.168039135,2.68041601173,16.0824960704,16.8736889896,15.7706203434,1.10306864623
 01/17  01:00:00,131.681948141,2.42474284915,0.0,90.321021092,2.68041601173,21.4433280938,13.9479525656,13.9279525656,0.02
 01/17  02:00:00,148.15810323,2.63526893546,0.0,106.586650094,2.68041601173,21.4433280938,18.3161202044,17.2129929548,1.10312724964
 01/17  03:00:00,136.064660776,2.42474284915,0.0,94.7037337274,2.68041601173,21.4433280938,15.0393392565,15.0193392565,0.02
 01/17  04:00:00,151.468069539,2.63526893546,0.0,109.896616404,2.68041601173,21.4433280938,19.3318811479,18.228749189,1.10313195894
 01/17  05:00:00,138.099962506,2.42474284915,0.0,96.7390354577,2.68041601173,21.4433280938,16.7760832584,15.6729594854,1.10312377298
 01/17  06:00:00,157.737088893,2.63526893546,0.0,113.485219746,5.36083202345,21.4433280938,19.2267792828,19.2067792828,0.02
 01/17  07:00:00,354.089332617,3.37334118974,0.0,309.099391216,5.36083202345,21.4433280938,12.1183823342,11.0151524318,1.1032299024
 01/17  08:00:00,332.582947656,3.37334118974,0.0,265.63288067,16.0824960704,32.6817896323,167.912488209,166.808571777,1.10391643288
 01/17  09:00:00,317.882648056,3.37334118974,0.0,193.38273284,48.2474882111,70.4033123869,149.381400977,147.191908588,2.18949238937
 01/17  10:00:00,282.424281226,3.37334118974,0.0,168.740270773,48.2474882111,62.0547409583,132.800953306,129.526042918,3.27491038755
 01/17  11:00:00,254.609355131,3.37334118974,0.0,142.851938084,48.2474882111,60.1281475517,119.424171696,117.234152097,2.19001959968
 01/17  12:00:00,240.244823731,3.37334118974,0.0,126.560813278,48.2474882111,62.0547409583,108.193614904,104.917525323,3.27608958058
 01/17  13:00:00,222.491969932,3.37334118974,0.0,109.352307986,48.2474882111,61.5103924513,99.8884311285,95.5239674376,4.36446369088
 01/17  14:00:00,202.600870257,3.37334118974,0.0,87.3113652978,48.2474882111,63.6602354638,92.959124823,89.6810266363,3.27809818668
 01/17  15:00:00,187.716449294,3.37334118974,0.0,75.959032247,48.2474882111,60.1281475517,87.3766062675,85.186961583,2.1896446845
 01/17  16:00:00,176.182175531,3.37334118974,0.0,64.4247584841,48.2474882111,60.1281475517,84.784672561,82.5952135805,2.18945898054
 01/17  17:00:00,176.815513027,3.37334118974,0.0,62.1682058709,48.2474882111,63.0180376616,84.5859198627,81.3100377919,3.27588207084
 01/17  18:00:00,197.81713326,3.37334118974,0.0,81.7780730899,37.5258241642,62.7947880557,84.7309977281,82.541941058,2.18905667006
 01/17  19:00:00,179.446420979,3.37334118974,0.0,98.4383006243,26.8041601173,36.0181789539,85.1516399091,82.9636806768,2.18795923226
 01/17  20:00:00,182.298302803,3.37334118974,0.0,103.858973656,26.8041601173,33.4493877451,83.375476173,82.271797083,1.10367908997
 01/17  21:00:00,177.602811051,3.37334118974,0.0,115.245977975,16.0824960704,28.0885557216,82.4395003856,81.3357078273,1.10379255833
 01/17  22:00:00,177.773466282,3.37334118974,0.0,116.70102881,16.0824960704,26.8041601173,79.7987869976,78.695530349,1.10325664859
 01/17  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/17  24:00:00,47.7385628867,0.975107019685,0.0,7.82727166736,2.68041601173,21.4433280938,1.65875150369,0.555623742196,1.10312776149
 01/18  01:00:00,49.0309073683,0.97143902078,0.0,9.12328414786,2.68041601173,21.4433280938,1.08735931872,1.06735931872,0.02
 01/18  02:00:00,57.9645465311,1.93187404485,0.0,17.0964882866,2.68041601173,21.4433280938,3.49726110483,2.3941252479,1.10313585693
 01/18  03:00:00,55.5723248184,1.54549923588,0.0,15.0906413829,2.68041601173,21.4433280938,2.13923691155,2.11923691155,0.02
 01/18  04:00:00,60.976735984,1.93187404485,0.0,20.1086777395,2.68041601173,21.4433280938,4.36681166713,3.26368375114,1.10312791599
 01/18  05:00:00,56.3795930191,1.54549923588,0.0,15.8979095836,2.68041601173,21.4433280938,2.39827779346,2.37827779346,0.02
 01/18  06:00:00,63.6246272924,1.93187404485,0.0,20.0761530362,5.36083202345,21.4433280938,4.04080250129,2.93750314039,1.1032993609
 01/18  07:00:00,237.585713328,3.37334118974,0.0,192.595771927,5.36083202345,21.4433280938,1.24782708288,0.144632574158,1.10319450872
 01/18  08:00:00,210.040365841,3.37334118974,0.0,143.090298855,16.0824960704,32.6817896323,55.3100431306,54.2061553679,1.10388776275
 01/18  09:00:00,208.476154599,3.37334118974,0.0,86.4435727169,48.2474882111,70.4033123869,52.406920563,50.2173507294,2.1895698336
 01/18  10:00:00,184.024995287,3.37334118974,0.0,70.3409848342,48.2474882111,62.0547409583,47.4433462778,45.25331544,2.19003083779
 01/18  11:00:00,162.551211758,3.37334118974,0.0,50.793794711,48.2474882111,60.1281475517,40.2965349329,37.0214106306,3.27512430236
 01/18  12:00:00,157.230735838,3.37334118974,0.0,43.5467253852,48.2474882111,62.0547409583,29.3690648188,26.0921505537,3.27691426505
 01/18  13:00:00,162.97681645,3.37334118974,0.0,49.8371545038,48.2474882111,61.5103924513,20.6844838984,17.4061556297,3.27832826867
 01/18  14:00:00,151.399140607,3.37334118974,0.0,36.1096356481,48.2474882111,63.6602354638,10.6276317529,6.26396809509,4.36366365776
 01/18  15:00:00,140.242112832,3.37334118974,0.0,28.4846957857,48.2474882111,60.1281475517,2.18956620174,0.0,2.18956620174
 01/18  16:00:00,138.615157886,3.37334118974,0.0,26.8577408395,48.2474882111,60.1281475517,2.18935635861,0.0,2.18935635861
 01/18  17:00:00,139.692313771,3.37334118974,0.0,25.0450066146,48.2474882111,63.0180376616,3.2753213652,0.0,3.2753213652
 01/18  18:00:00,153.597289371,3.37334118974,0.0,37.5582292011,37.5258241642,62.7947880557,3.20536214854,1.01681763177,2.18854451677
 01/18  19:00:00,132.133349177,3.37334118974,0.0,51.1252288219,26.8041601173,36.0181789539,5.7264400427,4.62248992298,1.10395011971
 01/18  20:00:00,132.412714856,3.37334118974,0.0,53.9733857101,26.8041601173,33.4493877451,8.07441870617,6.97068802961,1.10373067656
 01/18  21:00:00,128.91180808,3.37334118974,0.0,66.5549750041,16.0824960704,28.0885557216,12.8625546497,10.6750521248,2.18750252494
 01/18  22:00:00,129.754387108,3.37334118974,0.0,68.6819496369,16.0824960704,26.8041601173,7.64417318109,7.62417318109,0.02
 01/18  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313295185,0.0,1.10313295185
 01/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030649374,0.0,1.1030649374
 01/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307204829,0.0,1.10307204829
 01/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306488049,0.0,1.10306488049
 01/19  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/19  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10321310599,0.0,1.10321310599
 01/19  07:00:00,165.876429105,3.37334118974,0.0,120.886487704,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/19  08:00:00,160.417139938,3.37334118974,0.0,93.4670729511,16.0824960704,32.6817896323,34.9663520618,32.7789380348,2.18741402698
 01/19  09:00:00,179.005507212,3.37334118974,0.0,56.9729253302,48.2474882111,70.4033123869,33.5880084433,31.3982733806,2.18973506267
 01/19  10:00:00,156.201330158,3.37334118974,0.0,42.5173197052,48.2474882111,62.0547409583,30.7611540613,28.5711234748,2.19003058648
 01/19  11:00:00,140.395509857,3.37334118974,0.0,28.6380928103,48.2474882111,60.1281475517,30.0015014453,26.7263512357,3.27515020964
 01/19  12:00:00,140.378096123,3.37334118974,0.0,26.6940856702,48.2474882111,62.0547409583,27.2377237334,23.9613098056,3.27641392784
 01/19  13:00:00,142.671473033,3.37334118974,0.0,29.5318110868,48.2474882111,61.5103924513,23.3960814605,20.1177189701,3.27836249037
 01/19  14:00:00,137.366925814,3.40652704854,0.0,22.0442349966,48.2474882111,63.6602354638,19.7666948911,15.4024672936,4.36422759753
 01/19  15:00:00,130.362827836,3.38117752711,0.0,18.5975744525,48.2474882111,60.1281475517,14.5142093005,12.3247268318,2.1894824687
 01/19  16:00:00,125.681468897,3.3877490715,0.0,13.9096439681,48.2474882111,60.1281475517,12.2653650771,10.0760137281,2.18935134901
 01/19  17:00:00,127.925563623,3.38373420092,0.0,13.267863455,48.2474882111,63.0180376616,11.2701635646,7.99384366031,3.27631990433
 01/19  18:00:00,138.8007523,3.45030479809,0.0,22.6847285212,37.5258241642,62.7947880557,9.57050123085,7.38182946234,2.18867176852
 01/19  19:00:00,116.55695498,3.37334118974,0.0,35.548834625,26.8041601173,36.0181789539,16.5442326593,15.4402319815,1.10400067781
 01/19  20:00:00,118.603377375,3.37334118974,0.0,40.1640482287,26.8041601173,33.4493877451,21.5500611237,20.4464439333,1.10361719048
 01/19  21:00:00,113.036457414,3.37334118974,0.0,50.6796243378,16.0824960704,28.0885557216,24.3422870813,23.2385005594,1.10378652185
 01/19  22:00:00,117.189692263,3.37334118974,0.0,56.1172547911,16.0824960704,26.8041601173,25.2035453483,24.1000288587,1.10351648964
 01/19  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307464986,0.0,1.10307464986
 01/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030665749,0.0,1.1030665749
 01/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307305193,0.0,1.10307305193
 01/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/20  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306667386,0.0,1.10306667386
 01/20  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10324363282,0.0,1.10324363282
 01/20  07:00:00,166.980026707,3.37334118974,0.0,121.990085306,5.36083202345,21.4433280938,0.119443526852,0.099443526852,0.02
 01/20  08:00:00,161.202111438,3.37334118974,0.0,94.2520444518,16.0824960704,32.6817896323,55.8987513663,54.7949435991,1.10380776717
 01/20  09:00:00,178.599038272,3.37334118974,0.0,56.5664563907,48.2474882111,70.4033123869,50.2792405832,47.0056475537,3.27359302949
 01/20  10:00:00,152.428856861,3.37334118974,0.0,38.7448464076,48.2474882111,62.0547409583,38.4537203315,36.2635925846,2.19012774692
 01/20  11:00:00,139.622508163,3.37334118974,0.0,27.8650911163,48.2474882111,60.1281475517,33.6083400267,30.3333935312,3.27494649551
 01/20  12:00:00,140.377083374,3.37844807961,0.0,26.6879660313,48.2474882111,62.0547409583,29.5505369083,26.2744977149,3.27603919348
 01/20  13:00:00,141.924005333,3.38397789328,0.0,28.773706683,48.2474882111,61.5103924513,27.0495182684,23.7710021736,3.27851609478
 01/20  14:00:00,138.162286541,3.37334118974,0.0,22.8727815824,48.2474882111,63.6602354638,26.5130762704,23.2349642721,3.27811199839
 01/20  15:00:00,134.410438751,3.37334118974,0.0,22.6530217047,48.2474882111,60.1281475517,27.439856669,24.1647955341,3.27506113485
 01/20  16:00:00,129.114209771,3.37334118974,0.0,17.3567927239,48.2474882111,60.1281475517,28.390614657,26.2011813635,2.18943329356
 01/20  17:00:00,130.446674797,3.39360319415,0.0,15.779105636,48.2474882111,63.0180376616,29.4279566079,26.1519679366,3.27598867126
 01/20  18:00:00,143.317277768,3.46294088834,0.0,27.1886178989,37.5258241642,62.7947880557,27.2968628909,25.108396597,2.18846629398
 01/20  19:00:00,122.195482434,3.37334118974,0.0,41.1873620791,26.8041601173,36.0181789539,33.5290531187,32.4251511816,1.10390193713
 01/20  20:00:00,123.872019899,3.37334118974,0.0,45.4326907526,26.8041601173,33.4493877451,38.2685096202,37.1648711074,1.1036385128
 01/20  21:00:00,116.91019759,3.37334118974,0.0,54.5533645146,16.0824960704,28.0885557216,40.8824804887,39.7787835537,1.103696935
 01/20  22:00:00,120.956955523,3.37334118974,0.0,59.884518052,16.0824960704,26.8041601173,43.5362022255,42.4327608534,1.10344137208
 01/20  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307021424,0.0,1.10307021424
 01/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/21  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305925218,0.0,1.10305925218
 01/21  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/21  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306920985,0.0,1.10306920985
 01/21  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/21  05:00:00,37.593128832,0.585064211811,0.0,3.43271244401,2.68041601173,16.0824960704,1.33869701933,0.235565113725,1.1031319056
 01/21  06:00:00,40.8267918484,0.975107019685,0.0,6.27633265252,2.68041601173,16.0824960704,0.193901877476,0.173901877476,0.02
 01/21  07:00:00,176.362214538,3.37334118974,0.0,131.372273137,5.36083202345,21.4433280938,1.10310632817,0.0,1.10310632817
 01/21  08:00:00,155.173367567,3.37334118974,0.0,105.045843748,5.36083202345,26.5809105114,48.3307688482,47.2273953511,1.10337349707
 01/21  09:00:00,146.555559114,3.37334118974,0.0,85.07007298,26.8041601173,31.2995447326,45.881699415,44.7780072093,1.10369220573
 01/21  10:00:00,135.466996745,3.37334118974,0.0,71.7338183032,26.8041601173,33.5472370403,43.5005882969,42.3965168922,1.10407140468
 01/21  11:00:00,115.786541046,3.37334118974,0.0,53.0166593078,26.8041601173,32.583940337,42.922652642,40.7346938772,2.18795876478
 01/21  12:00:00,112.421749408,3.37334118974,0.0,47.4041753626,26.8041601173,34.8316326447,39.1228124058,38.0186200382,1.1041923676
 01/21  13:00:00,106.6311982,3.37334118974,0.0,42.8980197588,26.8041601173,33.5472370403,36.4846732965,34.2966731053,2.18800019117
 01/21  14:00:00,109.209256888,3.37334118974,0.0,48.0448696554,26.8041601173,30.9784458315,32.3987950028,31.2948618779,1.10393312483
 01/21  15:00:00,102.480114229,3.37334118974,0.0,69.7253816194,8.04124803518,21.3317032909,32.5305655286,31.4269533066,1.10361222198
 01/21  16:00:00,104.947622318,3.37334118974,0.0,73.4772853123,8.04124803518,20.0473076865,29.7575295194,28.6539810689,1.10354845048
 01/21  17:00:00,103.992564063,3.37334118974,0.0,72.2011281559,8.04124803518,20.3684065876,21.3015231489,20.1979291632,1.10359398571
 01/21  18:00:00,116.38649826,3.37334118974,0.0,82.4458781539,2.68041601173,18.0090894769,29.8532769178,28.7500623699,1.1032145479
 01/21  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10322485128,0.0,1.10322485128
 01/21  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/21  21:00:00,36.3560018805,0.390042807874,0.0,2.39060689642,2.68041601173,16.0824960704,1.15284393553,0.0496502554122,1.10319368012
 01/21  22:00:00,40.4423394784,0.780085615748,0.0,6.08690168644,2.68041601173,16.0824960704,1.1613963746,0.0581174347315,1.10327893987
 01/21  23:00:00,47.5778282786,1.23888010367,0.0,12.7635959987,2.68041601173,16.0824960704,1.07997178761,1.05997178761,0.02
 01/21  24:00:00,57.8372821957,2.24889412649,0.0,22.013035893,2.68041601173,16.0824960704,3.25167071499,2.14860097046,1.10306974453
 01/22  01:00:00,73.1814752097,2.81111765812,0.0,36.7950053754,2.68041601173,16.0824960704,4.83248350708,4.81248350708,0.02
 01/22  02:00:00,69.4262160871,2.24889412649,0.0,33.6019697844,2.68041601173,16.0824960704,5.77159348233,4.66851865093,1.1030748314
 01/22  03:00:00,83.4496128601,2.81111765812,0.0,47.0631430258,2.68041601173,16.0824960704,7.44750661367,7.42750661367,0.02
 01/22  04:00:00,75.896214308,2.24889412649,0.0,40.0719680053,2.68041601173,16.0824960704,7.44032353793,6.33725550381,1.10306803412
 01/22  05:00:00,90.5744060294,2.81111765812,0.0,54.1879361951,2.68041601173,16.0824960704,9.29806281607,9.27806281607,0.02
 01/22  06:00:00,80.4876702287,2.24889412649,0.0,44.663423926,2.68041601173,16.0824960704,8.74713155557,7.6438720491,1.10325950648
 01/22  07:00:00,96.2510867795,2.81111765812,0.0,59.8646169452,2.68041601173,16.0824960704,10.6696145873,10.6496145873,0.02
 01/22  08:00:00,86.4174322842,2.24889412649,0.0,50.5931859815,2.68041601173,16.0824960704,9.70603507875,8.60296635737,1.10306872138
 01/22  09:00:00,86.1772758049,2.81111765812,0.0,64.5948059706,2.68041601173,16.0824960704,11.543033427,11.523033427,0.02
 01/22  10:00:00,68.7083959104,2.24889412649,0.0,47.6881496077,2.68041601173,16.0824960704,10.0054261896,8.90235308339,1.10307310624
 01/22  11:00:00,64.6079255012,2.81111765812,0.0,43.0254556669,2.68041601173,16.0824960704,11.2912307964,11.2712307964,0.02
 01/22  12:00:00,51.8121562647,2.24889412649,0.0,30.7919099621,2.68041601173,16.0824960704,9.15722259687,8.05402381341,1.10319878346
 01/22  13:00:00,58.0366416522,2.81111765812,0.0,36.4541718179,2.68041601173,16.0824960704,9.37109913443,9.35109913443,0.02
 01/22  14:00:00,48.3063117344,2.24889412649,0.0,27.2860654317,2.68041601173,16.0824960704,7.31350777811,6.21012736753,1.10338041058
 01/22  15:00:00,51.6599664285,2.81111765812,0.0,30.0774965942,2.68041601173,16.0824960704,7.01495843078,6.99495843078,0.02
 01/22  16:00:00,40.1744729075,2.24889412649,0.0,19.1542266048,2.68041601173,16.0824960704,5.62055287255,4.51737539355,1.103177479
 01/22  17:00:00,45.4776635745,2.81111765812,0.0,23.8951937402,2.68041601173,16.0824960704,5.62996316112,5.60996316112,0.02
 01/22  18:00:00,58.2613291045,2.24889412649,0.0,27.3717494685,2.68041601173,16.0824960704,5.43488497202,4.33181002885,1.10307494317
 01/22  19:00:00,79.2946749004,2.81111765812,0.0,42.9082050661,2.68041601173,16.0824960704,6.58412896752,6.56412896752,0.02
 01/22  20:00:00,73.9234468843,2.24889412649,0.0,38.0992005816,2.68041601173,16.0824960704,6.33109814578,5.2280303886,1.10306775719
 01/22  21:00:00,88.4741775005,2.81111765812,0.0,52.0877076662,2.68041601173,16.0824960704,7.59990658526,7.57990658526,0.02
 01/22  22:00:00,79.0947846319,2.24889412649,0.0,43.2705383293,2.68041601173,16.0824960704,7.16646542258,6.06321667315,1.10324874943
 01/22  23:00:00,92.476642603,2.81111765812,0.0,56.0901727687,2.68041601173,16.0824960704,8.2922949186,8.2722949186,0.02
 01/22  24:00:00,81.5896397191,2.24889412649,0.0,45.7653934164,2.68041601173,16.0824960704,7.52998242726,6.42691441236,1.10306801489
 01/23  01:00:00,98.2386755951,2.81111765812,0.0,56.4913737373,2.68041601173,21.4433280938,8.44397745076,8.42397745076,0.02
 01/23  02:00:00,86.4249852933,2.24889412649,0.0,45.2399069672,2.68041601173,21.4433280938,7.5254243729,6.42228652157,1.10313785133
 01/23  03:00:00,98.8440005629,2.81111765812,0.0,57.0966987052,2.68041601173,21.4433280938,8.3652096319,8.3452096319,0.02
 01/23  04:00:00,86.3229219733,2.24889412649,0.0,45.1378436471,2.68041601173,21.4433280938,7.30539012004,6.20225727978,1.10313284026
 01/23  05:00:00,97.6011026517,2.81111765812,0.0,55.853800794,2.68041601173,21.4433280938,7.79206309245,7.77206309245,0.02
 01/23  06:00:00,87.5223173853,2.24889412649,0.0,43.6568230474,5.36083202345,21.4433280938,6.7430220197,5.63982001752,1.10320200217
 01/23  07:00:00,300.446434354,3.37334118974,0.0,255.456492953,5.36083202345,21.4433280938,2.69447685019,1.59124573568,1.10323111451
 01/23  08:00:00,261.942960934,3.37334118974,0.0,194.992893947,16.0824960704,32.6817896323,77.1721616789,76.0682770828,1.10388459603
 01/23  09:00:00,255.11697422,3.37334118974,0.0,133.084392338,48.2474882111,70.4033123869,69.7548102754,67.5653535157,2.18945675967
 01/23  10:00:00,216.516316382,3.37334118974,0.0,102.832305928,48.2474882111,62.0547409583,63.4311410152,60.1558750953,3.27526591982
 01/23  11:00:00,188.271183487,3.37334118974,0.0,76.51376644,48.2474882111,60.1281475517,52.3777556535,50.187684832,2.1900708215
 01/23  12:00:00,179.217179526,3.37534360355,0.0,65.5311666593,48.2474882111,62.0547409583,41.0701195307,37.7933786707,3.27674086001
 01/23  13:00:00,177.031487047,3.42712951176,0.0,63.8380367784,48.2474882111,61.5103924513,28.2434608093,23.8789906278,4.36447018143
 01/23  14:00:00,163.525127456,3.51331638456,0.0,48.0956473026,48.2474882111,63.6602354638,12.5420158807,9.26412354999,3.27789233069
 01/23  15:00:00,150.702262237,3.46705092986,0.0,38.8511354504,48.2474882111,60.1281475517,3.74311577355,1.55315197163,2.18996380192
 01/23  16:00:00,140.534125704,3.42336024328,0.0,28.7266896036,48.2474882111,60.1281475517,3.27400678907,0.0,3.27400678907
 01/23  17:00:00,138.451805356,3.37450416082,0.0,23.8033352282,48.2474882111,63.0180376616,2.19102196308,0.0,2.19102196308
 01/23  18:00:00,151.294151267,3.37334118974,0.0,37.7224244302,37.5258241642,62.7947880557,7.3985468348,5.20920935108,2.18933748372
 01/23  19:00:00,136.442937245,3.37334118974,0.0,55.4348168897,26.8041601173,36.0181789539,16.1929780406,14.0048063086,2.18817173198
 01/23  20:00:00,140.234797859,3.37334118974,0.0,61.7954687133,26.8041601173,33.4493877451,21.1334388975,20.0297567035,1.10368219398
 01/23  21:00:00,137.423910947,3.37334118974,0.0,75.0670778712,16.0824960704,28.0885557216,27.8935536076,26.7897667723,1.10378683528
 01/23  22:00:00,140.526942386,3.37334118974,0.0,79.4545049149,16.0824960704,26.8041601173,34.0833806564,32.9801365564,1.10324409997
 01/23  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/23  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306146781,0.0,1.10306146781
 01/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307167015,0.0,1.10307167015
 01/24  03:00:00,44.4811480378,0.780085615748,0.0,4.76487822236,2.68041601173,21.4433280938,0.305740298575,0.285740298575,0.02
 01/24  04:00:00,46.3751338401,0.975107019685,0.0,6.46384262081,2.68041601173,21.4433280938,1.22247516452,0.11941002491,1.10306513961
 01/24  05:00:00,45.3304062592,0.780085615748,0.0,5.61413644376,2.68041601173,21.4433280938,0.236057301475,0.216057301475,0.02
 01/24  06:00:00,50.0857490818,0.975107019685,0.0,7.49404185071,5.36083202345,21.4433280938,1.23655208578,0.133381700986,1.10317038479
 01/24  07:00:00,198.382862509,3.37334118974,0.0,153.392921108,5.36083202345,21.4433280938,1.10320028187,0.0,1.10320028187
 01/24  08:00:00,182.616406279,3.37334118974,0.0,115.666339292,16.0824960704,32.6817896323,49.6090053947,48.5051092569,1.10389613785
 01/24  09:00:00,196.595488598,3.37334118974,0.0,74.5629067165,48.2474882111,70.4033123869,46.2909609755,44.1015021403,2.18945883519
 01/24  10:00:00,166.375364077,3.37334118974,0.0,52.6913536237,48.2474882111,62.0547409583,25.6902742233,22.415307767,3.27496645631
 01/24  11:00:00,145.332578172,3.37334118974,0.0,33.5751611249,48.2474882111,60.1281475517,4.53237750358,2.3420708822,2.19030662137
 01/24  12:00:00,141.585670148,3.44464118657,0.0,27.8303596981,48.2474882111,62.0547409583,3.27704762073,0.0,3.27704762073
 01/24  13:00:00,142.528476483,3.73527568673,0.0,29.0268800394,48.2474882111,61.5103924513,4.36405721272,0.0,4.36405721272
 01/24  14:00:00,135.797513919,4.00190875456,0.0,19.8794413955,48.2474882111,63.6602354638,3.27798934554,0.0,3.27798934554
 01/24  15:00:00,126.683622705,3.96618247394,0.0,14.3333643745,48.2474882111,60.1281475517,2.19003103614,0.0,2.19003103614
 01/24  16:00:00,120.406970094,3.76332341689,0.0,8.25957082042,48.2474882111,60.1281475517,3.27411050604,0.0,3.27411050604
 01/24  17:00:00,122.82384491,3.4728863974,0.0,8.07699254568,48.2474882111,63.0180376616,2.19064112093,0.0,2.19064112093
 01/24  18:00:00,129.300989823,3.45236997137,0.0,15.6502342045,37.5258241642,62.7947880557,2.18941787405,0.0,2.18941787405
 01/24  19:00:00,108.527904915,3.37334118974,0.0,27.5197845604,26.8041601173,36.0181789539,3.20997939589,1.02173486151,2.18824453437
 01/24  20:00:00,111.360908331,3.37334118974,0.0,32.9215791851,26.8041601173,33.4493877451,2.11737744783,1.0137905156,1.10358693223
 01/24  21:00:00,107.149254351,3.37334118974,0.0,44.7924212747,16.0824960704,28.0885557216,1.90648917603,0.80266498997,1.10382418606
 01/24  22:00:00,111.618153933,3.37334118974,0.0,50.5457164613,16.0824960704,26.8041601173,4.11343213462,3.01021383946,1.10321829516
 01/24  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307227626,0.0,1.10307227626
 01/25  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/25  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306472986,0.0,1.10306472986
 01/25  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/25  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307372963,0.0,1.10307372963
 01/25  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306659464,0.0,1.10306659464
 01/25  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/25  07:00:00,165.854523514,3.37334118974,0.0,120.864582113,5.36083202345,21.4433280938,1.19101945689,0.0877807946174,1.10323866227
 01/25  08:00:00,159.542573425,3.37334118974,0.0,92.5925064386,16.0824960704,32.6817896323,51.330166876,50.2262265526,1.10394032345
 01/25  09:00:00,177.692521988,3.37334118974,0.0,55.6599401063,48.2474882111,70.4033123869,27.9107712661,25.7212083448,2.18956292126
 01/25  10:00:00,148.684609388,3.37334118974,0.0,35.0005989348,48.2474882111,62.0547409583,4.87625032247,1.60136000656,3.27489031591
 01/25  11:00:00,132.322630127,3.3752139486,0.0,20.5633403217,48.2474882111,60.1281475517,2.19042483629,0.0,2.19042483629
 01/25  12:00:00,131.758652966,3.61602048611,0.0,17.8319632167,48.2474882111,62.0547409583,3.27636357825,0.0,3.27636357825
 01/25  13:00:00,133.040607875,3.92693996068,0.502739382426,18.8446077749,48.2474882111,61.5103924513,4.36431905501,0.0,4.36431905501
 01/25  14:00:00,129.330218979,4.10103335244,1.12619836368,12.1868234935,48.2474882111,63.6602354638,3.27819269962,0.0,3.27819269962
 01/25  15:00:00,121.363011148,4.04374160735,0.159562452807,8.77563123085,48.2474882111,60.1281475517,3.27480929608,0.0,3.27480929608
 01/25  16:00:00,117.832280664,3.81857973451,0.0,5.62962507286,48.2474882111,60.1281475517,2.18939262473,0.0,2.18939262473
 01/25  17:00:00,121.049619044,3.54301704271,0.0,6.23263603432,48.2474882111,63.0180376616,2.19038200791,0.0,2.19038200791
 01/25  18:00:00,127.841049993,3.49690663955,0.0,14.1457577062,37.5258241642,62.7947880557,2.18956409638,0.0,2.18956409638
 01/25  19:00:00,105.060392981,3.37334118974,0.0,24.0522726259,26.8041601173,36.0181789539,3.28639223408,1.0982243691,2.18816786498
 01/25  20:00:00,107.770043689,3.37334118974,0.0,29.3307145425,26.8041601173,33.4493877451,7.6476918777,6.54404206501,1.10364981268
 01/25  21:00:00,101.211531037,3.37334118974,0.0,38.8546979609,16.0824960704,28.0885557216,8.54988672117,7.44614880698,1.1037379142
 01/25  22:00:00,104.775864779,3.37334118974,0.0,43.7034273077,16.0824960704,26.8041601173,8.81555247572,7.71229293147,1.10325954425
 01/25  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/25  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307311712,0.0,1.10307311712
 01/26  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306596111,0.0,1.10306596111
 01/26  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/26  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307465371,0.0,1.10307465371
 01/26  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/26  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306806469,0.0,1.10306806469
 01/26  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/26  07:00:00,157.797804457,3.37334118974,0.0,112.807863056,5.36083202345,21.4433280938,1.15402472562,0.0507701889479,1.10325453667
 01/26  08:00:00,154.693764623,3.37334118974,0.0,87.743697637,16.0824960704,32.6817896323,60.1727246574,59.0688910908,1.10383356654
 01/26  09:00:00,180.936997809,3.37334118974,0.0,58.9044159273,48.2474882111,70.4033123869,59.7191067408,57.5295246708,2.18958206997
 01/26  10:00:00,166.390014129,3.37334118974,0.0,52.7060036755,48.2474882111,62.0547409583,60.8857430546,57.610592716,3.2751503386
 01/26  11:00:00,161.268188033,3.37334118974,0.0,49.5107709867,48.2474882111,60.1281475517,60.4727888494,58.2827636541,2.19002519527
 01/26  12:00:00,154.546069319,3.37334118974,0.0,40.8620588657,48.2474882111,62.0547409583,58.0581349899,54.7814007104,3.27673427949
 01/26  13:00:00,152.031377938,3.37334118974,0.0,38.891715992,48.2474882111,61.5103924513,56.4317208494,52.0670030159,4.36471783347
 01/26  14:00:00,143.414513901,3.37393273656,0.0,28.1244173958,48.2474882111,63.6602354638,51.2644835207,47.9862171254,3.27826639529
 01/26  15:00:00,136.624770417,3.39519023253,0.0,24.8455043277,48.2474882111,60.1281475517,48.984521429,45.7097093675,3.27481206149
 01/26  16:00:00,131.265269295,3.37417769631,0.0,19.5070157422,48.2474882111,60.1281475517,48.8163769909,46.6267745117,2.1896024792
 01/26  17:00:00,133.384614915,3.40659825883,0.0,18.7040506895,48.2474882111,63.0180376616,51.4613681951,48.1853211446,3.27604705051
 01/26  18:00:00,146.355465669,3.47302995951,0.0,32.6840500622,37.5258241642,62.7947880557,55.1752410289,54.0709914747,1.10424955417
 01/26  19:00:00,130.102026586,3.37334118974,0.0,49.0939062309,26.8041601173,36.0181789539,67.2144837675,65.0260748432,2.18840892431
 01/26  20:00:00,133.37898274,3.37334118974,0.0,54.9396535934,26.8041601173,33.4493877451,73.0586324042,71.9550213946,1.10361100965
 01/26  21:00:00,128.343807817,3.37334118974,0.0,65.9869747412,16.0824960704,28.0885557216,80.4756609059,79.371828845,1.10383206091
 01/26  22:00:00,133.682136119,3.37334118974,0.0,72.6096986476,16.0824960704,26.8041601173,85.343796319,84.2404976918,1.10329862719
 01/26  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311005726,0.0,1.10311005726
 01/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/27  01:00:00,43.4020966599,0.585064211811,0.0,3.88084824846,2.68041601173,21.4433280938,2.19650188891,1.09342720535,1.10307468356
 01/27  02:00:00,48.5644217546,0.975107019685,0.0,8.65313053523,2.68041601173,21.4433280938,2.63429167406,2.61429167406,0.02
 01/27  03:00:00,47.6869279093,0.780085615748,0.0,7.97065809386,2.68041601173,21.4433280938,3.5733040369,2.47023547554,1.10306856136
 01/27  04:00:00,51.5085274203,0.975107019685,0.0,11.5972362009,2.68041601173,21.4433280938,4.00580160424,3.98580160424,0.02
 01/27  05:00:00,49.3781161031,0.780085615748,0.0,9.66184628774,2.68041601173,21.4433280938,4.34249529946,3.23941791385,1.10307738561
 01/27  06:00:00,55.3860907017,0.975107019685,0.0,12.7943834706,5.36083202345,21.4433280938,4.30940797891,4.28940797891,0.02
 01/27  07:00:00,201.766473422,3.37334118974,0.0,156.776532021,5.36083202345,21.4433280938,1.36536224254,0.26208462772,1.10327761482
 01/27  08:00:00,184.44527844,3.37334118974,0.0,117.495211453,16.0824960704,32.6817896323,71.1404415949,70.0365039326,1.10393766236
 01/27  09:00:00,199.099596909,3.37334118974,0.0,77.067015027,48.2474882111,70.4033123869,65.6157708661,62.3415525089,3.27421835721
 01/27  10:00:00,163.403241869,3.37334118974,0.0,49.719231416,48.2474882111,62.0547409583,55.1121116215,52.9220948886,2.19001673285
 01/27  11:00:00,148.596985846,3.37334118974,0.0,36.8395687992,48.2474882111,60.1281475517,45.6652297032,42.3900097724,3.27521993078
 01/27  12:00:00,148.870443706,3.40353885366,0.0,35.1562355887,48.2474882111,62.0547409583,37.0631589196,33.7871597364,3.2759991832
 01/27  13:00:00,149.247695194,3.55644277672,0.0,35.9249316606,48.2474882111,61.5103924513,26.3996151439,23.1210621047,3.27855303919
 01/27  14:00:00,142.621641125,3.54453122143,0.0,27.1609461348,48.2474882111,63.6602354638,24.4928028544,21.2148354462,3.27796740822
 01/27  15:00:00,136.444209065,3.37457336684,0.0,24.6855598409,48.2474882111,60.1281475517,27.6054935525,24.3300002272,3.27549332533
 01/27  16:00:00,132.158654256,3.37334118974,0.0,20.401237209,48.2474882111,60.1281475517,23.2527811877,21.0635277892,2.18925339858
 01/27  17:00:00,134.80063234,3.37675894567,0.0,20.1499074278,48.2474882111,63.0180376616,22.4791031674,19.2028505822,3.27625258528
 01/27  18:00:00,143.785140842,3.4480063831,0.0,30.1387488119,37.5258241642,62.7947880557,20.1921025729,18.0034573018,2.18864527106
 01/27  19:00:00,124.153315734,3.37334118974,0.0,43.1451953788,26.8041601173,36.0181789539,24.4488827288,23.3448859018,1.10399682696
 01/27  20:00:00,125.410969126,3.37334118974,0.0,46.9716399797,26.8041601173,33.4493877451,28.0601086856,26.9564913083,1.10361737731
 01/27  21:00:00,118.974460546,3.37334118974,0.0,56.61762747,16.0824960704,28.0885557216,30.5543175281,29.4505230148,1.10379451329
 01/27  22:00:00,122.648190019,3.37334118974,0.0,61.5757525476,16.0824960704,26.8041601173,31.3169197495,30.2133923008,1.10352744878
 01/27  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10310742033,0.0,1.10310742033
 01/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/28  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307282317,0.0,1.10307282317
 01/28  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/28  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306493386,0.0,1.10306493386
 01/28  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/28  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307463755,0.0,1.10307463755
 01/28  06:00:00,36.1804103586,0.390042807874,0.0,2.21501537449,2.68041601173,16.0824960704,1.19940439523,0.0961393675339,1.1032650277
 01/28  07:00:00,172.280535973,3.37334118974,0.0,127.290594571,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/28  08:00:00,151.747086034,3.37334118974,0.0,101.619562215,5.36083202345,26.5809105114,38.2711857472,37.167813521,1.10337222622
 01/28  09:00:00,142.776177138,3.37334118974,0.0,81.2906910043,26.8041601173,31.2995447326,34.5999906638,33.4963056926,1.10368497121
 01/28  10:00:00,136.488688037,3.37334118974,0.0,72.7555095953,26.8041601173,33.5472370403,34.7660538819,32.578037838,2.18801604387
 01/28  11:00:00,132.032898264,3.37334118974,0.0,69.2630165257,26.8041601173,32.583940337,30.1179279474,29.0140919497,1.10383599765
 01/28  12:00:00,131.003532111,3.37334118974,0.0,65.9859580648,26.8041601173,34.8316326447,26.8783833511,24.6903214639,2.18806188724
 01/28  13:00:00,125.843589662,3.37334118974,0.0,62.1104112202,26.8041601173,33.5472370403,22.831835469,21.7279661203,1.10386934871
 01/28  14:00:00,109.254392826,3.37334118974,0.0,48.090005593,26.8041601173,30.9784458315,19.7075812046,18.6036479089,1.10393329572
 01/28  15:00:00,86.4181786049,3.37334118974,0.0,53.663445995,8.04124803518,21.3317032909,17.8284860256,16.7246987783,1.10378724722
 01/28  16:00:00,88.9602920824,3.37334118974,0.0,57.4899550769,8.04124803518,20.0473076865,16.1507945388,13.9636173149,2.18717722391
 01/28  17:00:00,88.4111162356,3.37334118974,0.0,56.619680329,8.04124803518,20.3684065876,16.6655304455,15.5619639534,1.10356649211
 01/28  18:00:00,104.342766046,3.37334118974,0.0,70.4021459406,2.68041601173,18.0090894769,19.7759080147,19.7559080147,0.02
 01/28  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10318893028,0.0,1.10318893028
 01/28  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10317298565,0.0,1.10317298565
 01/28  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/28  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10328531678,0.0,1.10328531678
 01/28  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/28  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307119456,0.0,1.10307119456
 01/29  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  02:00:00,37.5055835311,0.585064211811,0.0,3.34516714314,2.68041601173,16.0824960704,1.16280805354,0.0597955427673,1.10301251078
 01/29  03:00:00,39.6236452642,0.780085615748,0.0,5.26820747225,2.68041601173,16.0824960704,0.0429775708998,0.0229775708998,0.02
 01/29  04:00:00,42.1949573871,0.975107019685,0.0,7.64449819123,2.68041601173,16.0824960704,1.19513351533,0.0921194639951,1.10301405133
 01/29  05:00:00,41.6405855722,0.780085615748,0.0,7.28514778027,2.68041601173,16.0824960704,0.452041968013,0.432041968013,0.02
 01/29  06:00:00,43.6521770322,0.975107019685,0.0,9.10171783637,2.68041601173,16.0824960704,1.39673974995,0.293578633677,1.10316111628
 01/29  07:00:00,42.4268680899,0.780085615748,0.0,8.07143029796,2.68041601173,16.0824960704,0.747439579523,0.727439579523,0.02
 01/29  08:00:00,44.295671004,0.975107019685,0.0,9.74521180809,2.68041601173,16.0824960704,1.80401790643,0.701007346557,1.10301055987
 01/29  09:00:00,27.6834408419,0.780085615748,0.0,8.13200304999,2.68041601173,16.0824960704,0.904229377064,0.884229377064,0.02
 01/29  10:00:00,28.9320351109,0.975107019685,0.0,9.18557591503,2.68041601173,16.0824960704,1.61065757313,0.507646364539,1.10301120859
 01/29  11:00:00,26.9884622818,0.780085615748,0.0,7.43702448987,2.68041601173,16.0824960704,0.541314834199,0.521314834199,0.02
 01/29  12:00:00,26.1395818571,0.975107019685,0.0,6.39312266119,2.68041601173,16.0824960704,1.27454055552,0.171358567285,1.10318198824
 01/29  13:00:00,23.7049642314,0.780085615748,0.0,4.15352643948,2.68041601173,16.0824960704,0.221869780054,0.201869780054,0.02
 01/29  14:00:00,25.6033797056,0.975107019685,0.0,5.85692050969,2.68041601173,16.0824960704,1.17621240551,0.0729881319265,1.10322427358
 01/29  15:00:00,24.3730118241,0.780085615748,0.0,4.82157403217,2.68041601173,16.0824960704,1.20852011254,0.105402182975,1.10311792957
 01/29  16:00:00,23.9516630856,0.975107019685,0.0,4.20520388976,2.68041601173,16.0824960704,0.0352347601857,0.0152347601857,0.02
 01/29  17:00:00,24.5307858682,0.780085615748,0.0,4.97934807628,2.68041601173,16.0824960704,1.10304875929,0.0,1.10304875929
 01/29  18:00:00,35.3297991623,0.975107019685,0.0,8.18133996639,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  19:00:00,42.485747402,0.780085615748,0.0,8.13030961011,2.68041601173,16.0824960704,1.18525522741,0.0822440738496,1.10301115356
 01/29  20:00:00,44.8428160703,0.975107019685,0.0,10.2923568744,2.68041601173,16.0824960704,0.1200109278,0.1000109278,0.02
 01/29  21:00:00,43.7617876734,0.780085615748,0.0,9.40634988151,2.68041601173,16.0824960704,1.54217839476,0.439102513063,1.1030758817
 01/29  22:00:00,49.1859194803,1.47262587277,0.0,14.1379414314,2.68041601173,16.0824960704,0.51963930671,0.49963930671,0.02
 01/29  23:00:00,50.1861364423,1.62204059789,0.0,14.9887436682,2.68041601173,16.0824960704,2.21832894425,1.11526711006,1.10306183419
 01/29  24:00:00,53.0843691493,1.74052063982,0.0,17.7684963333,2.68041601173,16.0824960704,1.35792334067,1.33792334067,0.02
 01/30  01:00:00,57.5786791828,1.73685264091,0.0,16.9056423423,2.68041601173,21.4433280938,2.73560527387,1.6324740611,1.10313121277
 01/30  02:00:00,59.2513777298,1.74052063982,0.0,18.5746728904,2.68041601173,21.4433280938,1.874222098,1.854222098,0.02
 01/30  03:00:00,59.1119710494,1.73685264091,0.0,18.4389342089,2.68041601173,21.4433280938,3.09666551665,1.99353858036,1.10312693629
 01/30  04:00:00,60.8950227948,1.74052063982,0.0,20.2183179553,2.68041601173,21.4433280938,2.25362354094,2.23362354094,0.02
 01/30  05:00:00,60.4318231028,1.73685264091,0.0,19.7587862623,2.68041601173,21.4433280938,3.30665121338,2.20357928651,1.10307192687
 01/30  06:00:00,64.4033464576,1.74052063982,0.0,21.0462256064,5.36083202345,21.4433280938,2.27365749052,2.25365749052,0.02
 01/30  07:00:00,253.029724003,3.37334118974,0.0,208.039782602,5.36083202345,21.4433280938,1.21470179492,0.111391875836,1.10330991908
 01/30  08:00:00,219.005565879,3.37334118974,0.0,154.522832226,16.0824960704,32.6817896323,46.5500767314,45.4463124922,1.10376423918
 01/30  09:00:00,225.070482893,3.37334118974,0.0,103.037901012,48.2474882111,70.4033123869,43.9019473005,40.6279997048,3.27394759573
 01/30  10:00:00,196.523012515,3.37334118974,0.0,82.8390020614,48.2474882111,62.0547409583,41.0670518185,38.8769076478,2.19014417065
 01/30  11:00:00,188.910459738,3.37334118974,0.0,77.1530426916,48.2474882111,60.1281475517,39.4487867603,36.1737575666,3.27502919376
 01/30  12:00:00,184.541292849,3.37334118974,0.0,70.8572823963,48.2474882111,62.0547409583,34.1162859442,30.840052769,3.27623317519
 01/30  13:00:00,187.568107241,3.37334118974,0.0,74.428445295,48.2474882111,61.5103924513,30.9618108809,27.6835089107,3.27830197021
 01/30  14:00:00,176.324384787,3.37334118974,0.0,61.0348798281,48.2474882111,63.6602354638,31.2714800986,26.9074142059,4.36406589265
 01/30  15:00:00,167.118913318,3.37334118974,0.0,55.3614962717,48.2474882111,60.1281475517,28.4390399974,26.2494908453,2.18954915219
 01/30  16:00:00,161.253027364,3.37334118974,0.0,49.4956103175,48.2474882111,60.1281475517,27.8524537391,25.6629939018,2.18945983736
 01/30  17:00:00,161.996822238,3.37334118974,0.0,47.3495150817,48.2474882111,63.0180376616,28.3238440405,25.0478959775,3.27594806298
 01/30  18:00:00,164.630136759,3.37334118974,0.0,53.5257432557,37.5258241642,62.7947880557,27.3409496895,25.1522480445,2.188701645
 01/30  19:00:00,146.900339352,3.37334118974,0.0,65.8922189967,26.8041601173,36.0181789539,27.202010626,26.0980927694,1.1039178566
 01/30  20:00:00,147.1666655,3.37334118974,0.0,68.7273363537,26.8041601173,33.4493877451,27.6013138036,26.4975980767,1.10371572688
 01/30  21:00:00,141.607566576,3.37334118974,0.0,79.2507335004,16.0824960704,28.0885557216,29.4774669489,27.2899831385,2.18748381038
 01/30  22:00:00,142.547554338,3.37334118974,0.0,81.4751168666,16.0824960704,26.8041601173,27.6431825777,27.6231825777,0.02
 01/30  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10314244807,0.0,1.10314244807
 01/30  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/31  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306742352,0.0,1.10306742352
 01/31  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/31  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307668672,0.0,1.10307668672
 01/31  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307091542,0.0,1.10307091542
 01/31  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/31  06:00:00,45.6970212984,0.585064211811,0.0,3.49535687522,5.36083202345,21.4433280938,1.22927577164,0.126047242763,1.10322852888
 01/31  07:00:00,187.240975078,3.37334118974,0.0,142.251033677,5.36083202345,21.4433280938,0.0949481804324,0.0749481804324,0.02
 01/31  08:00:00,169.408598446,3.37334118974,0.0,104.925864793,16.0824960704,32.6817896323,35.0088201193,32.8211013679,2.18771875139
 01/31  09:00:00,179.137585513,3.37334118974,0.0,57.1050036315,48.2474882111,70.4033123869,29.9844782767,27.7949042795,2.18957399725
 01/31  10:00:00,165.815909135,3.37334118974,0.0,52.1318986817,48.2474882111,62.0547409583,26.642428843,24.4525353171,2.18989352583
 01/31  11:00:00,160.002616448,3.37334118974,0.0,48.2451994014,48.2474882111,60.1281475517,22.6144886747,19.339115192,3.27537348268
 01/31  12:00:00,155.368410443,3.37334118974,0.0,41.6843999903,48.2474882111,62.0547409583,18.2128515739,14.9359032867,3.27694828727
 01/31  13:00:00,158.680691003,3.37334118974,0.0,45.5410290572,48.2474882111,61.5103924513,14.7663732537,11.4878704123,3.27850284132
 01/31  14:00:00,150.253153707,3.37334118974,0.0,34.9636487481,48.2474882111,63.6602354638,13.9215745997,9.55750033566,4.36407426406
 01/31  15:00:00,145.140966383,3.37334118974,0.0,33.3835493362,48.2474882111,60.1281475517,11.0855757662,8.89576647575,2.18980929042
 01/31  16:00:00,144.488548579,3.37334118974,0.0,32.7311315322,48.2474882111,60.1281475517,12.2625220415,10.0731720936,2.18934994785
 01/31  17:00:00,141.11550493,3.37334118974,0.0,26.4681977734,48.2474882111,63.0180376616,14.0029079488,10.7270356904,3.27587225839
 01/31  18:00:00,145.811391405,3.37334118974,0.0,34.7069979011,37.5258241642,62.7947880557,14.5855128371,12.3964249882,2.18908784886
 01/31  19:00:00,128.367298958,3.37334118974,0.0,47.3591786033,26.8041601173,36.0181789539,16.8851690864,14.6971555033,2.18801358318
 01/31  20:00:00,128.029452837,3.37334118974,0.0,49.5901236913,26.8041601173,33.4493877451,15.0229356568,13.9193511579,1.10358449888
 01/31  21:00:00,123.157548257,3.37334118974,0.0,60.8007151808,16.0824960704,28.0885557216,16.5380875432,15.4343982638,1.10368927937
 01/31  22:00:00,126.368930669,3.37334118974,0.0,65.2964931973,16.0824960704,26.8041601173,22.6629534058,21.5597136039,1.10323980195
 01/31  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/31  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030736834,0.0,1.1030736834
 02/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306645179,0.0,1.10306645179
 02/01  03:00:00,40.4567654078,0.195021403937,0.0,1.32555980418,2.68041601173,21.4433280938,0.203690774778,0.183690774778,0.02
 02/01  04:00:00,47.348241569,0.975107019685,0.0,7.43695034966,2.68041601173,21.4433280938,1.30258211941,0.199451038852,1.10313108056
 02/01  05:00:00,47.3457265887,0.780085615748,0.0,7.62945677329,2.68041601173,21.4433280938,0.857831846581,0.837831846581,0.02
 02/01  06:00:00,52.7601285355,0.975107019685,0.0,10.1684213045,5.36083202345,21.4433280938,2.21090273619,1.10766000969,1.1032427265
 02/01  07:00:00,199.18271561,3.37334118974,0.0,154.192774209,5.36083202345,21.4433280938,1.1355130915,0.0323110255264,1.10320206597
 02/01  08:00:00,180.548778208,3.37334118974,0.0,116.066044555,16.0824960704,32.6817896323,74.5484594898,73.4446348359,1.10382465393
