Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/01  09:00:00,197.892558471,3.37334118974,0.0,75.8599765887,48.2474882111,70.4033123869,70.7829213491,68.5930190561,2.189902293
 02/01  10:00:00,177.144493416,3.37334118974,0.0,63.4604829627,48.2474882111,62.0547409583,69.0157076121,65.7405136507,3.2751939614
 02/01  11:00:00,166.615915519,3.37334118974,0.0,54.8584984719,48.2474882111,60.1281475517,64.5391200652,62.349072732,2.19004733325
 02/01  12:00:00,162.001036357,3.37334118974,0.0,48.3170259038,48.2474882111,62.0547409583,62.2587832159,58.982520956,3.27626225984
 02/01  13:00:00,163.722474955,3.37334118974,0.0,50.5828130092,48.2474882111,61.5103924513,62.997034205,58.6328760388,4.36415816613
 02/01  14:00:00,156.517434279,3.37334118974,0.0,41.2279293201,48.2474882111,63.6602354638,62.1513147006,58.8731799413,3.27813475933
 02/01  15:00:00,149.734097973,3.37334118974,0.0,37.9766809263,48.2474882111,60.1281475517,61.4413459137,58.1665628991,3.27478301468
 02/01  16:00:00,140.555927307,3.37334118974,0.0,28.7985102607,48.2474882111,60.1281475517,61.4289406507,59.23954278,2.18939787072
 02/01  17:00:00,144.395381035,3.37334118974,0.0,29.7480738788,48.2474882111,63.0180376616,65.1681393163,62.9777204282,2.19041888814
 02/01  18:00:00,157.84041533,3.39554575151,0.0,46.713817264,37.5258241642,62.7947880557,73.4977406259,71.3083663891,2.18937423676
 02/01  19:00:00,143.524566303,3.37334118974,0.0,62.5164459477,26.8041601173,36.0181789539,83.3192872769,81.1310550853,2.18823219165
 02/01  20:00:00,146.877258286,3.37334118974,0.0,68.4379291394,26.8041601173,33.4493877451,90.3745993703,89.2709182458,1.10368112451
 02/01  21:00:00,147.134966014,3.37334118974,0.0,84.7781329386,16.0824960704,28.0885557216,103.346886631,102.24311083,1.10377580083
 02/01  22:00:00,153.846535566,3.37334118974,0.0,92.7740980942,16.0824960704,26.8041601173,111.452306176,110.34904247,1.10326370576
 02/01  23:00:00,42.3889689201,0.0975107019685,0.0,0.674858006783,5.36083202345,21.4433280938,1.703798004,0.600681270259,1.10311673375
 02/01  24:00:00,49.363211941,0.975107019685,0.0,9.45192072163,2.68041601173,21.4433280938,2.63942094216,2.61942094216,0.02
 02/02  01:00:00,58.1066947066,1.78964595442,0.0,17.3808645525,2.68041601173,21.4433280938,5.65984222098,4.55670288409,1.10313933689
 02/02  02:00:00,69.8223772819,2.61976425308,0.0,28.2664288291,2.68041601173,21.4433280938,6.78940156185,6.76940156185,0.02
 02/02  03:00:00,73.1432962219,2.44024753153,0.0,31.7668644907,2.68041601173,21.4433280938,8.15854298065,7.05540336888,1.10313961177
 02/02  04:00:00,77.7144986748,2.61976425308,0.0,36.1585502221,2.68041601173,21.4433280938,9.09943901246,9.07943901246,0.02
 02/02  05:00:00,77.2104922019,2.44024753153,0.0,35.8340604707,2.68041601173,21.4433280938,9.27821783852,8.17507871966,1.10313911886
 02/02  06:00:00,83.5827386166,2.61976425308,0.0,39.3463741522,5.36083202345,21.4433280938,9.9548997498,9.9348997498,0.02
 02/02  07:00:00,247.924523525,3.37334118974,0.0,202.934582124,5.36083202345,21.4433280938,3.29262629482,2.18937667978,1.10324961504
 02/02  08:00:00,215.547979401,3.37334118974,0.0,151.065245747,16.0824960704,32.6817896323,110.034156464,108.930257136,1.10389932879
 02/02  09:00:00,225.606242999,3.37334118974,0.0,103.573661117,48.2474882111,70.4033123869,96.3113668722,93.0370503718,3.27431650042
 02/02  10:00:00,201.484773352,3.37334118974,0.0,87.800762899,48.2474882111,62.0547409583,97.0145808636,94.8245964395,2.18998442416
 02/02  11:00:00,183.815134798,3.37334118974,0.0,72.0577177518,48.2474882111,60.1281475517,103.595789025,100.32059699,3.27519203558
 02/02  12:00:00,171.802598996,3.37334118974,0.0,58.1185885428,48.2474882111,62.0547409583,104.627267875,101.378979533,3.24828834157
 02/02  13:00:00,172.699112334,3.37336753302,0.0,59.5594240446,48.2474882111,61.5103924513,101.649429072,98.3416167974,3.30781227423
 02/02  14:00:00,165.268360477,3.41789220674,0.0,49.9343045017,48.2474882111,63.6602354638,97.8735430977,94.5952212549,3.27832184272
 02/02  15:00:00,156.830226407,3.41094367128,0.0,45.0352068785,48.2474882111,60.1281475517,98.5746198396,95.2992602252,3.27535961439
 02/02  16:00:00,149.847420699,3.37423325786,0.0,38.0891115842,48.2474882111,60.1281475517,101.940205549,99.7508370713,2.18936847768
 02/02  17:00:00,151.809437105,3.37334118974,0.0,37.1621299484,48.2474882111,63.0180376616,107.916822166,104.640321335,3.27650083081
 02/02  18:00:00,167.621060755,3.38173558066,0.0,56.5082728604,37.5258241642,62.7947880557,114.372416548,112.183782731,2.18863381666
 02/02  19:00:00,158.582629598,3.37334118974,0.0,77.5745092426,26.8041601173,36.0181789539,121.818286792,120.714210396,1.10407639689
 02/02  20:00:00,162.417783221,3.37334118974,0.0,83.9784540744,26.8041601173,33.4493877451,126.967986729,125.864297533,1.10368919614
 02/02  21:00:00,162.028131678,3.37334118974,0.0,99.6712986018,16.0824960704,28.0885557216,130.890574939,128.703142371,2.18743256781
 02/02  22:00:00,167.182237719,3.37334118974,0.0,106.109800248,16.0824960704,26.8041601173,132.80800215,132.78800215,0.02
 02/02  23:00:00,47.6492645771,0.585064211811,0.0,5.44760015394,5.36083202345,21.4433280938,2.76778657391,1.66463964635,1.10314692756
 02/02  24:00:00,64.212759547,2.28096293455,0.0,22.9956124128,2.68041601173,21.4433280938,5.23878791758,5.21878791758,0.02
 02/03  01:00:00,77.3435617121,2.63526893546,0.0,35.772108577,2.68041601173,21.4433280938,9.47397786476,8.37083951535,1.10313834941
 02/03  02:00:00,82.6769639806,2.42474284915,0.0,41.3160369318,2.68041601173,21.4433280938,8.89397245644,8.87397245644,0.02
 02/03  03:00:00,89.7570717109,2.63526893546,0.0,48.1856185758,2.68041601173,21.4433280938,12.8367297014,11.7336551442,1.10307455721
 02/03  04:00:00,91.9016592285,2.42474284915,0.0,50.5407321797,2.68041601173,21.4433280938,12.0643099558,10.9611699214,1.10314003435
 02/03  05:00:00,97.0902663188,2.63526893546,0.0,55.5188131837,2.68041601173,21.4433280938,13.7454899677,13.7254899677,0.02
 02/03  06:00:00,100.77560457,2.42474284915,0.0,56.7342615099,5.36083202345,21.4433280938,13.1637628649,12.0604386548,1.10332421017
 02/03  07:00:00,276.243360806,3.37334118974,0.0,231.253419405,5.36083202345,21.4433280938,5.68071960455,5.66071960455,0.02
 02/03  08:00:00,241.75160041,3.37334118974,0.0,177.268866756,16.0824960704,32.6817896323,162.435618662,160.247935967,2.18768269515
 02/03  09:00:00,249.505110992,3.37334118974,0.0,127.47252911,48.2474882111,70.4033123869,158.433177964,156.243629581,2.18954838366
 02/03  10:00:00,220.703990672,3.37334118974,0.0,107.019980219,48.2474882111,62.0547409583,154.985020246,152.795145225,2.18987502099
 02/03  11:00:00,204.966280051,3.37334118974,0.0,93.2088630043,48.2474882111,60.1281475517,152.485031517,149.209669975,3.27536154246
 02/03  12:00:00,196.618621137,3.37334118974,0.0,82.934610684,48.2474882111,62.0547409583,147.386728916,144.109769146,3.27695977013
 02/03  13:00:00,192.620292301,3.37334118974,0.0,79.4806303547,48.2474882111,61.5103924513,139.255902631,135.977366086,3.27853654498
 02/03  14:00:00,179.05426501,3.37334118974,0.0,63.764760051,48.2474882111,63.6602354638,132.639644624,128.27549794,4.36414668394
 02/03  15:00:00,180.316708344,3.37334118974,0.0,68.559291297,48.2474882111,60.1281475517,127.258689984,125.068838499,2.18985148565
 02/03  16:00:00,182.239035216,3.37334118974,0.0,70.4816181694,48.2474882111,60.1281475517,126.548079746,124.358682543,2.18939720288
 02/03  17:00:00,186.590729816,3.37334118974,0.0,71.9434226593,48.2474882111,63.0180376616,127.129269347,123.853304295,3.2759650522
 02/03  18:00:00,191.462757871,3.37334118974,0.0,80.3583643674,37.5258241642,62.7947880557,124.77136238,122.582208677,2.18915370313
 02/03  19:00:00,175.833353772,3.37334118974,0.0,94.8252334169,26.8041601173,36.0181789539,124.891636154,122.703553442,2.18808271204
 02/03  20:00:00,177.409058426,3.37334118974,0.0,98.9697292793,26.8041601173,33.4493877451,124.58659697,123.482981032,1.10361593793
 02/03  21:00:00,174.186460128,3.37334118974,0.0,111.829627052,16.0824960704,28.0885557216,125.728254398,124.624530262,1.10372413594
 02/03  22:00:00,176.501021061,3.37334118974,0.0,115.42858359,16.0824960704,26.8041601173,126.342723013,125.239462435,1.10326057811
 02/03  23:00:00,47.7048192437,0.585064211811,0.0,5.50315482051,5.36083202345,21.4433280938,1.58283273244,1.56283273244,0.02
 02/03  24:00:00,59.7923525602,1.88169199881,0.0,18.9744763618,2.68041601173,21.4433280938,5.64809671227,4.5450292973,1.10306741497
 02/04  01:00:00,68.037835034,2.44391553043,0.0,32.0185673274,2.68041601173,16.0824960704,7.26288363223,7.24288363223,0.02
 02/04  02:00:00,74.0020253432,2.61609625418,0.0,37.8105769128,2.68041601173,16.0824960704,8.60498949747,7.50185843331,1.10313106416
 02/04  03:00:00,77.6977882702,2.44391553043,0.0,41.6785205636,2.68041601173,16.0824960704,9.93263964356,9.91263964356,0.02
 02/04  04:00:00,81.2204112825,2.61609625418,0.0,45.0289628522,2.68041601173,16.0824960704,10.2772564189,9.17412474752,1.10313167143
 02/04  05:00:00,83.4761478012,2.44391553043,0.0,47.4568800945,2.68041601173,16.0824960704,11.4164677258,11.3964677258,0.02
 02/04  06:00:00,86.3358908832,2.61609625418,0.0,50.1444424528,2.68041601173,16.0824960704,11.2366670007,10.1333784962,1.10328850453
 02/04  07:00:00,270.403202039,3.37334118974,0.0,225.413260638,5.36083202345,21.4433280938,4.62699713017,3.52375654766,1.10324058251
 02/04  08:00:00,227.957249528,3.37334118974,0.0,180.297059042,5.36083202345,26.5809105114,143.360412437,142.256967976,1.10344446194
 02/04  09:00:00,211.739306426,3.37334118974,0.0,150.253820292,26.8041601173,31.2995447326,145.969645262,144.866039075,1.10360618702
 02/04  10:00:00,196.039962012,3.37334118974,0.0,132.306783571,26.8041601173,33.5472370403,147.019645546,145.915607549,1.10403799678
 02/04  11:00:00,182.963856065,3.37334118974,0.0,120.193974326,26.8041601173,32.583940337,144.203812383,142.016086481,2.18772590249
 02/04  12:00:00,175.479062147,3.37334118974,0.0,110.461488101,26.8041601173,34.8316326447,138.419704483,137.315633509,1.10407097415
 02/04  13:00:00,165.516651428,3.37334118974,0.0,101.783472986,26.8041601173,33.5472370403,137.496060504,135.308237408,2.18782309589
 02/04  14:00:00,154.410261466,3.37334118974,0.0,93.2458742333,26.8041601173,30.9784458315,132.476238275,131.372302053,1.10393622206
 02/04  15:00:00,134.958516278,3.37334118974,0.0,102.203783668,8.04124803518,21.3317032909,130.708959084,129.605249563,1.10370952027
 02/04  16:00:00,135.219202672,3.37334118974,0.0,103.748865666,8.04124803518,20.0473076865,130.374736388,129.271215082,1.10352130516
 02/04  17:00:00,137.560903154,3.37334118974,0.0,105.769467248,8.04124803518,20.3684065876,131.607472928,130.503880886,1.1035920412
 02/04  18:00:00,152.704505507,3.37334118974,0.0,121.231218735,2.68041601173,18.0090894769,136.125279433,135.022079936,1.10319949713
 02/04  19:00:00,41.6690779211,0.887259204852,0.0,7.2064665401,2.68041601173,16.0824960704,0.834385260273,0.814385260273,0.02
 02/04  20:00:00,69.456113201,2.81111765812,0.0,33.0696433667,2.68041601173,16.0824960704,6.25668132444,5.15342160887,1.10325971557
 02/04  21:00:00,71.2058699812,2.24889412649,0.0,35.3816236786,2.68041601173,16.0824960704,7.36678228021,6.26360433378,1.10317794643
 02/04  22:00:00,87.526585665,2.81111765812,0.0,51.1401158306,2.68041601173,16.0824960704,10.7009422408,10.6809422408,0.02
 02/04  23:00:00,82.8301881695,2.24889412649,0.0,47.0059418668,2.68041601173,16.0824960704,10.8069822594,9.70363517768,1.10334708173
 02/04  24:00:00,101.015084985,2.81111765812,0.0,64.6286151507,2.68041601173,16.0824960704,15.4367355429,14.3336572504,1.10307829252
 02/05  01:00:00,96.2350289746,2.24889412649,0.0,60.4107826719,2.68041601173,16.0824960704,12.3435526656,12.3235526656,0.02
 02/05  02:00:00,114.29855717,2.81111765812,0.0,77.9120873357,2.68041601173,16.0824960704,18.2390513336,17.1360394889,1.10301184477
 02/05  03:00:00,104.583787372,2.24889412649,0.0,68.7595410697,2.68041601173,16.0824960704,13.9650283368,13.9450283368,0.02
 02/05  04:00:00,123.97395936,2.81111765812,0.0,87.5874895259,2.68041601173,16.0824960704,18.8281067355,18.8081067355,0.02
 02/05  05:00:00,111.864267604,2.24889412649,0.0,76.0400213017,2.68041601173,16.0824960704,16.2931175661,15.1900448029,1.10307276327
 02/05  06:00:00,132.544875649,2.81111765812,0.0,96.1584058145,2.68041601173,16.0824960704,21.3219785718,20.2187934295,1.10318514234
 02/05  07:00:00,119.173731064,2.24889412649,0.0,83.349484761,2.68041601173,16.0824960704,16.3543080517,16.3343080517,0.02
 02/05  08:00:00,137.075059678,2.81111765812,0.0,103.155923177,2.68041601173,16.0824960704,21.4996482223,21.4796482223,0.02
 02/05  09:00:00,95.5640588803,2.24889412649,0.0,74.5438125776,2.68041601173,16.0824960704,17.8170706581,16.7139965611,1.10307409701
 02/05  10:00:00,92.6021863789,2.81111765812,0.0,71.0197165446,2.68041601173,16.0824960704,20.5945666901,20.5745666901,0.02
 02/05  11:00:00,70.6119097068,2.24889412649,0.0,49.5916634041,2.68041601173,16.0824960704,16.1848534396,15.0817811531,1.10307228648
 02/05  12:00:00,82.4209551205,2.81111765812,0.0,60.8384852862,2.68041601173,16.0824960704,17.9006193534,17.8806193534,0.02
 02/05  13:00:00,67.6154304474,2.24889412649,0.0,46.5951841447,2.68041601173,16.0824960704,13.5847964794,12.4816001872,1.10319629223
 02/05  14:00:00,75.4215890746,2.81111765812,0.0,53.8391192403,2.68041601173,16.0824960704,14.8914578928,13.7881530599,1.10330483291
 02/05  15:00:00,59.5665628753,2.24889412649,0.0,38.5463165726,2.68041601173,16.0824960704,9.01565433572,8.99565433572,0.02
 02/05  16:00:00,60.5446641839,2.81111765812,0.0,38.9621943496,2.68041601173,16.0824960704,11.0329694448,9.92994214728,1.10302729748
 02/05  17:00:00,52.1291144078,2.24889412649,0.0,31.1088681051,2.68041601173,16.0824960704,6.95999827556,6.93999827556,0.02
 02/05  18:00:00,76.1288799702,2.81111765812,0.0,49.6117434692,2.68041601173,16.0824960704,10.2420997164,9.13904917972,1.10305053665
 02/05  19:00:00,89.1334545097,2.24889412649,0.0,53.309208207,2.68041601173,16.0824960704,7.50387058981,7.48387058981,0.02
 02/05  20:00:00,110.07764169,2.81111765812,0.0,73.6911718556,2.68041601173,16.0824960704,12.1228561292,11.0197824631,1.10307366616
 02/05  21:00:00,100.111195016,2.24889412649,0.0,64.2869487128,2.68041601173,16.0824960704,9.24253500297,9.22253500297,0.02
 02/05  22:00:00,118.424847788,2.81111765812,0.0,82.0383779541,2.68041601173,16.0824960704,13.8580301127,12.7547745364,1.10325557627
 02/05  23:00:00,107.2083501,2.24889412649,0.0,71.3841037969,2.68041601173,16.0824960704,10.6666198465,10.6466198465,0.02
 02/05  24:00:00,125.70439205,2.81111765812,0.0,89.3179222155,2.68041601173,16.0824960704,15.6648680648,14.5617936237,1.10307444112
 02/06  01:00:00,115.147995109,2.24889412649,0.0,73.962916783,2.68041601173,21.4433280938,11.717652484,11.697652484,0.02
 02/06  02:00:00,134.541588662,2.81111765812,0.0,92.7942868046,2.68041601173,21.4433280938,16.8531969043,15.7501333365,1.10306356779
 02/06  03:00:00,119.64992356,2.24889412649,0.0,78.4648452337,2.68041601173,21.4433280938,12.6146986997,12.5946986997,0.02
 02/06  04:00:00,138.097090181,2.81111765812,0.0,96.3497883228,2.68041601173,21.4433280938,17.6344883887,16.5314118036,1.10307658508
 02/06  05:00:00,122.290229012,2.24889412649,0.0,81.105150686,2.68041601173,21.4433280938,13.0999103824,13.0799103824,0.02
 02/06  06:00:00,145.232989346,2.81111765812,0.0,100.805271476,5.36083202345,21.4433280938,18.4089599266,17.3056897532,1.10327017344
 02/06  07:00:00,344.47290423,3.37334118974,0.0,299.482962829,5.36083202345,21.4433280938,9.61359621865,8.51037321584,1.10322300281
 02/06  08:00:00,311.229484801,3.37334118974,0.0,246.746751148,16.0824960704,32.6817896323,162.092529885,160.988641819,1.10388806578
 02/06  09:00:00,285.26397357,3.37334118974,0.0,163.231391688,48.2474882111,70.4033123869,150.247769379,148.058253545,2.18951583393
 02/06  10:00:00,238.143747437,3.37334118974,0.0,124.459736983,48.2474882111,62.0547409583,136.595762657,133.320670703,3.27509195311
 02/06  11:00:00,216.208804889,3.37334118974,0.0,104.451387843,48.2474882111,60.1281475517,123.546161218,121.355927929,2.1902332894
 02/06  12:00:00,207.710085397,3.37334118974,0.0,94.0260749439,48.2474882111,62.0547409583,111.659225481,108.382661844,3.27656363671
 02/06  13:00:00,202.669774933,3.37334118974,0.0,89.5301129867,48.2474882111,61.5103924513,95.8560249838,91.491404713,4.36462027075
 02/06  14:00:00,186.644844052,3.37334118974,0.0,71.3553390932,48.2474882111,63.6602354638,76.6405138394,73.3625015447,3.27801229475
 02/06  15:00:00,177.263957514,3.37334118974,0.0,65.5065404672,48.2474882111,60.1281475517,62.0190171839,58.7437346305,3.27528255342
 02/06  16:00:00,171.377647554,3.37334118974,0.0,59.6202305076,48.2474882111,60.1281475517,52.1557339836,49.9660606113,2.18967337228
 02/06  17:00:00,171.395843503,3.37334118974,0.0,56.7485363468,48.2474882111,63.0180376616,48.2666423854,44.9906319842,3.2760104012
 02/06  18:00:00,174.336869654,3.37334118974,0.0,65.6998094832,37.5258241642,62.7947880557,50.6332396297,48.4447331703,2.18850645931
 02/06  19:00:00,164.600278035,3.37334118974,0.0,83.5921576801,26.8041601173,36.0181789539,58.6778816671,57.5739450626,1.10393660453
 02/06  20:00:00,166.998479348,3.37334118974,0.0,88.5591502016,26.8041601173,33.4493877451,59.3562776318,58.2526003672,1.10367726462
 02/06  21:00:00,162.20628381,3.37334118974,0.0,99.8494507341,16.0824960704,28.0885557216,59.327464728,58.2237161168,1.1037486112
 02/06  22:00:00,164.384154296,3.37334118974,0.0,103.311716825,16.0824960704,26.8041601173,63.8338329925,62.7303404687,1.1034925239
 02/06  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10312004201,0.0,1.10312004201
 02/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/07  01:00:00,45.0852481671,0.780085615748,0.0,5.36897835171,2.68041601173,21.4433280938,1.33331850469,0.230254868221,1.10306363647
 02/07  02:00:00,47.3678581406,0.975107019685,0.0,7.45656692132,2.68041601173,21.4433280938,0.164899833804,0.144899833804,0.02
 02/07  03:00:00,46.9029474295,0.780085615748,0.0,7.18667761413,2.68041601173,21.4433280938,1.65399797258,0.550920959328,1.10307701325
 02/07  04:00:00,49.7163937458,0.975107019685,0.0,9.8051025265,2.68041601173,21.4433280938,0.940259135408,0.920259135408,0.02
 02/07  05:00:00,49.2124562514,0.780085615748,0.0,9.49618643599,2.68041601173,21.4433280938,2.76139947079,1.65827162557,1.10312784522
 02/07  06:00:00,58.6701144723,1.54916723478,0.0,15.5043470261,5.36083202345,21.4433280938,3.28426958681,2.18095521922,1.10331436758
 02/07  07:00:00,226.900979303,3.37334118974,0.0,181.911037902,5.36083202345,21.4433280938,0.128709431797,0.108709431797,0.02
 02/07  08:00:00,200.331587756,3.37334118974,0.0,135.848854103,16.0824960704,32.6817896323,68.3656960378,66.1780527689,2.18764326889
 02/07  09:00:00,210.151015258,3.37334118974,0.0,88.1184333763,48.2474882111,70.4033123869,64.0899788186,61.9003640685,2.1896147501
 02/07  10:00:00,183.787602729,3.37334118974,0.0,70.103592276,48.2474882111,62.0547409583,63.6563326253,61.466347665,2.18998496033
 02/07  11:00:00,170.938664611,3.37334118974,0.0,59.1812475645,48.2474882111,60.1281475517,62.107854672,58.8324786602,3.27537601182
 02/07  12:00:00,165.935453946,3.37334118974,0.0,52.2514434924,48.2474882111,62.0547409583,61.6681530608,58.3915202676,3.27663279317
 02/07  13:00:00,170.356462492,3.37334118974,0.0,57.2168005461,48.2474882111,61.5103924513,63.4128857544,60.1341181777,3.27876757677
 02/07  14:00:00,157.709876343,3.37334118974,0.0,42.4203713845,48.2474882111,63.6602354638,66.3762455402,62.0119954517,4.3642500885
 02/07  15:00:00,147.831145607,3.37334118974,0.0,36.0737285609,48.2474882111,60.1281475517,64.6294091188,62.4397398527,2.18966926607
 02/07  16:00:00,141.584528178,3.37334118974,0.0,29.827111131,48.2474882111,60.1281475517,63.8218503582,61.6323324324,2.1895179258
 02/07  17:00:00,145.072177152,3.37334118974,0.0,30.424869995,48.2474882111,63.0180376616,65.664042911,62.3883205216,3.27572238939
 02/07  18:00:00,155.277939266,3.37334118974,0.0,46.6408790959,37.5258241642,62.7947880557,72.4855094267,70.296659343,2.18885008367
 02/07  19:00:00,148.241752466,3.37334118974,0.0,67.2336321114,26.8041601173,36.0181789539,83.767635895,82.6635217881,1.10411410695
 02/07  20:00:00,151.711456352,3.37334118974,0.0,73.2721272054,26.8041601173,33.4493877451,94.8293617369,92.6417790591,2.18758267776
 02/07  21:00:00,151.826137257,3.37334118974,0.0,89.469304181,16.0824960704,28.0885557216,103.28041497,102.176596888,1.10381808229
 02/07  22:00:00,158.014994336,3.37334118974,0.0,96.9425568646,16.0824960704,26.8041601173,107.686422141,106.583197616,1.10322452563
 02/07  23:00:00,42.2757521504,0.0975107019685,0.0,0.561641237074,5.36083202345,21.4433280938,0.51659913803,0.49659913803,0.02
 02/07  24:00:00,48.3766722169,0.975107019685,0.0,8.46538099756,2.68041601173,21.4433280938,2.72763143896,1.62449592532,1.10313551364
 02/08  01:00:00,54.5466834892,1.43794850911,0.0,14.1725507805,2.68041601173,21.4433280938,3.59723583044,3.57723583044,0.02
 02/08  02:00:00,65.8171812609,2.44391553043,0.0,24.4370815308,2.68041601173,21.4433280938,6.7126719997,5.60953459965,1.10313740005
 02/08  03:00:00,70.1128520491,2.61609625418,0.0,28.5605715953,2.68041601173,21.4433280938,5.6107622137,5.5907622137,0.02
 02/08  04:00:00,72.2898490408,2.44391553043,0.0,30.9097493107,2.68041601173,21.4433280938,8.24301804833,7.13987926707,1.10313878126
 02/08  05:00:00,79.2594987404,2.61609625418,0.0,37.7072182866,2.68041601173,21.4433280938,7.14457542533,7.12457542533,0.02
 02/08  06:00:00,83.2453930996,2.44391553043,0.0,39.1848773578,5.36083202345,21.4433280938,10.2675618306,9.16425491023,1.10330692034
 02/08  07:00:00,254.271096295,3.37334118974,0.0,209.281154894,5.36083202345,21.4433280938,2.65737358958,1.55417628695,1.10319730262
 02/08  08:00:00,219.971319563,3.37334118974,0.0,157.955919243,16.0824960704,32.6817896323,131.893540994,130.789726367,1.10381462708
 02/08  09:00:00,229.102170151,3.37334118974,0.0,107.069588269,48.2474882111,70.4033123869,126.081829125,123.891929515,2.18989961027
 02/08  10:00:00,202.450014096,3.37334118974,0.0,88.7660036432,48.2474882111,62.0547409583,118.779930033,115.504706492,3.27522354061
 02/08  11:00:00,184.444068035,3.37334118974,0.0,72.6866509888,48.2474882111,60.1281475517,103.884381409,101.694295453,2.19008595601
 02/08  12:00:00,170.112515184,3.37334118974,0.0,56.4285047303,48.2474882111,62.0547409583,90.6638915626,87.3873068089,3.2765847537
 02/08  13:00:00,169.273515257,3.37334118974,0.0,56.1338533107,48.2474882111,61.5103924513,82.7515616754,78.3872127453,4.3643489301
 02/08  14:00:00,159.837138426,3.37334118974,0.0,44.5476334672,48.2474882111,63.6602354638,79.5627704635,76.2844490561,3.27832140742
 02/08  15:00:00,152.207499743,3.37334118974,0.0,40.4500826968,48.2474882111,60.1281475517,84.0180231271,80.7430442158,3.27497891126
 02/08  16:00:00,150.581509177,3.37334118974,0.0,38.8240921304,48.2474882111,60.1281475517,87.1478795219,84.9583193446,2.18956017727
 02/08  17:00:00,150.926983627,3.37334118974,0.0,36.2796764707,48.2474882111,63.0180376616,91.9894724861,88.7136276798,3.27584480639
 02/08  18:00:00,161.768428906,3.37334118974,0.0,53.1313687353,37.5258241642,62.7947880557,97.310992817,96.2067392175,1.10425359954
 02/08  19:00:00,156.246996873,3.37334118974,0.0,75.2388765182,26.8041601173,36.0181789539,109.755753217,107.56730609,2.18844712713
 02/08  20:00:00,160.649401443,3.37334118974,0.0,82.2100722967,26.8041601173,33.4493877451,117.374134614,116.270501781,1.10363283369
 02/08  21:00:00,160.665289682,3.37334118974,0.0,98.3084566058,16.0824960704,28.0885557216,124.296449569,123.192747615,1.10370195334
 02/08  22:00:00,166.020175019,3.37334118974,0.0,104.947737548,16.0824960704,26.8041601173,127.519302833,126.415849755,1.10345307783
 02/08  23:00:00,46.3650713862,0.487553509842,0.0,4.260917665,5.36083202345,21.4433280938,2.50654356742,1.40342188257,1.10312168484
 02/08  24:00:00,59.3464476984,1.92341676406,0.0,18.4868467347,2.68041601173,21.4433280938,4.36437621168,4.34437621168,0.02
 02/09  01:00:00,74.4592492187,2.81111765812,0.0,32.7119473609,2.68041601173,21.4433280938,8.12706231289,7.02392226829,1.1031400446
 02/09  02:00:00,73.5977958014,2.24889412649,0.0,32.4127174752,2.68041601173,21.4433280938,7.15745593726,7.13745593726,0.02
 02/09  03:00:00,84.8049003136,2.81111765812,0.0,43.0575984559,2.68041601173,21.4433280938,10.4983270172,9.39518554419,1.103141473
 02/09  04:00:00,80.9118571519,2.24889412649,0.0,39.7267788257,2.68041601173,21.4433280938,8.82239560316,8.80239560316,0.02
 02/09  05:00:00,92.9919945757,2.81111765812,0.0,51.2446927179,2.68041601173,21.4433280938,12.3294277629,11.2262980775,1.10312968534
 02/09  06:00:00,89.2588452217,2.24889412649,0.0,45.3933508838,5.36083202345,21.4433280938,11.15143042,10.0481125621,1.1033178579
 02/09  07:00:00,269.094039512,3.37334118974,0.0,224.10409811,5.36083202345,21.4433280938,3.42064986034,3.40064986034,0.02
 02/09  08:00:00,232.611195332,3.37334118974,0.0,170.595795012,16.0824960704,32.6817896323,153.852038266,152.748250041,1.10378822527
 02/09  09:00:00,232.356112229,3.37334118974,0.0,110.323530347,48.2474882111,70.4033123869,150.196935814,146.92325461,3.27368120485
 02/09  10:00:00,194.038774761,3.37334118974,0.0,80.3547643075,48.2474882111,62.0547409583,138.812572645,136.622307033,2.19026561283
 02/09  11:00:00,177.306097928,3.37334118974,0.0,65.5486808809,48.2474882111,60.1281475517,129.443594173,126.168344662,3.27524951086
 02/09  12:00:00,175.249086316,3.37334118974,0.0,61.5650758625,48.2474882111,62.0547409583,119.875743374,116.599228924,3.27651444993
 02/09  13:00:00,177.231379938,3.37334118974,0.0,64.0917179921,48.2474882111,61.5103924513,113.608800668,110.330144645,3.27865602325
 02/09  14:00:00,168.538266811,3.39360806436,0.0,53.2284949774,48.2474882111,63.6602354638,109.994684308,105.630527581,4.3641567273
 02/09  15:00:00,158.904395488,3.3833975716,0.0,47.1369220599,48.2474882111,60.1281475517,104.229644769,102.040039767,2.18960500225
 02/09  16:00:00,151.951688181,3.37334118974,0.0,40.194271134,48.2474882111,60.1281475517,100.944196835,98.7547370438,2.18945979119
 02/09  17:00:00,153.973951469,3.37334118974,0.0,39.3266443122,48.2474882111,63.0180376616,103.335235152,100.0595969,3.2756382518
 02/09  18:00:00,164.829275999,3.37334118974,0.0,56.1922158287,37.5258241642,62.7947880557,108.002594626,105.813796071,2.18879855544
 02/09  19:00:00,157.248388586,3.37334118974,0.0,76.2402682305,26.8041601173,36.0181789539,113.777499965,112.673409417,1.10409054818
 02/09  20:00:00,160.40554663,3.37334118974,0.0,81.9662174842,26.8041601173,33.4493877451,118.06839048,115.880849652,2.18754082857
 02/09  21:00:00,159.42532582,3.37334118974,0.0,97.068492744,16.0824960704,28.0885557216,118.441844641,117.33804713,1.10379751051
 02/09  22:00:00,164.2542279,3.37334118974,0.0,103.181790429,16.0824960704,26.8041601173,122.463318859,121.360053812,1.1032650471
 02/09  23:00:00,45.290689263,0.390042807874,0.0,3.28404624377,5.36083202345,21.4433280938,1.01424993462,0.994249934623,0.02
 02/09  24:00:00,52.527907316,1.32313646609,0.0,12.2685866503,2.68041601173,21.4433280938,4.19931553944,3.09617738738,1.10313815206
 02/10  01:00:00,69.0353995912,2.63526893546,0.0,27.4639464561,2.68041601173,21.4433280938,6.83348714699,6.81348714699,0.02
 02/10  02:00:00,70.8086710742,2.42474284915,0.0,29.4477440254,2.68041601173,21.4433280938,7.36909187781,6.26595933585,1.10313254196
 02/10  03:00:00,82.6540976835,2.63526893546,0.0,41.0826445484,2.68041601173,21.4433280938,10.1168839239,10.0968839239,0.02
 02/10  04:00:00,85.5109443963,2.42474284915,0.0,44.1500173475,2.68041601173,21.4433280938,10.368116846,9.2649839331,1.10313291286
 02/10  05:00:00,93.5064573016,2.63526893546,0.0,51.9350041665,2.68041601173,21.4433280938,13.2056580695,13.1856580695,0.02
 02/10  06:00:00,94.6773577447,2.42474284915,0.0,50.6360146842,5.36083202345,21.4433280938,11.9641150115,10.8608047955,1.10331021603
 02/10  07:00:00,271.811698258,3.37334118974,0.0,226.821756857,5.36083202345,21.4433280938,6.98761155429,5.88436586263,1.10324569166
 02/10  08:00:00,235.266817333,3.37334118974,0.0,173.251417014,16.0824960704,32.6817896323,167.765998298,166.662023114,1.10397518429
 02/10  09:00:00,235.928062154,3.37334118974,0.0,113.895480272,48.2474882111,70.4033123869,157.58058147,155.390721604,2.18985986596
 02/10  10:00:00,197.736280875,3.37334118974,0.0,84.0522704213,48.2474882111,62.0547409583,141.353051187,138.077876604,3.27517458349
 02/10  11:00:00,179.686811729,3.37334118974,0.0,67.9293946823,48.2474882111,60.1281475517,126.320928764,124.130504762,2.19042400173
 02/10  12:00:00,175.523452407,3.37334118974,0.0,61.8394419539,48.2474882111,62.0547409583,116.259324226,112.983007332,3.27631689376
 02/10  13:00:00,175.262523853,3.37469567138,0.0,62.1215074248,48.2474882111,61.5103924513,103.165341324,98.801030011,4.36431131273
 02/10  14:00:00,164.651483621,3.42269879033,0.0,49.3126210619,48.2474882111,63.6602354638,90.2736353769,86.9953361839,3.27829919304
 02/10  15:00:00,154.050548742,3.41550451533,0.0,42.2509683695,48.2474882111,60.1281475517,82.0381487589,78.7631853691,3.27496338977
 02/10  16:00:00,145.698693591,3.37587708729,0.0,33.9387406471,48.2474882111,60.1281475517,75.7250436662,73.5355011974,2.18954246876
 02/10  17:00:00,147.03397686,3.37334118974,0.0,32.3866697031,48.2474882111,63.0180376616,71.7011835764,68.4253427516,3.2758408248
 02/10  18:00:00,154.329832666,3.37334118974,0.0,45.692772496,37.5258241642,62.7947880557,72.4722889128,71.3680347434,1.10425416933
 02/10  19:00:00,146.992301109,3.37334118974,0.0,65.9841807541,26.8041601173,36.0181789539,82.9781669963,80.7897205078,2.18844648844
 02/10  20:00:00,150.43772126,3.37334118974,0.0,71.9983921136,26.8041601173,33.4493877451,87.8120288837,86.708395656,1.10363322775
 02/10  21:00:00,148.941115486,3.37334118974,0.0,86.5842824102,16.0824960704,28.0885557216,90.4832306218,89.3795276967,1.10370292507
 02/10  22:00:00,153.176548821,3.37334118974,0.0,92.1041113496,16.0824960704,26.8041601173,91.346070319,90.2426160332,1.10345428587
 02/10  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.103113882,0.0,1.103113882
 02/10  24:00:00,43.4794460065,0.585064211811,0.0,3.95819759507,2.68041601173,21.4433280938,0.543386260331,0.523386260331,0.02
 02/11  01:00:00,41.8656356543,0.780085615748,0.0,7.51019786233,2.68041601173,16.0824960704,2.81534166742,1.71227053865,1.10307112877
 02/11  02:00:00,45.2126930015,0.975107019685,0.0,10.6622338056,2.68041601173,16.0824960704,2.58734495662,2.56734495662,0.02
 02/11  03:00:00,44.4425137088,0.780085615748,0.0,10.0870759168,2.68041601173,16.0824960704,4.01792275498,2.91485916756,1.10306358741
 02/11  04:00:00,49.4335849616,1.24663244485,0.0,14.6116003406,2.68041601173,16.0824960704,3.79218874262,3.77218874262,0.02
 02/11  05:00:00,60.3289002871,2.61609625418,0.0,24.1374518567,2.68041601173,16.0824960704,5.42094020265,4.31780535267,1.10313484998
 02/11  06:00:00,65.6063037181,2.44391553043,0.0,29.5870360114,2.68041601173,16.0824960704,7.05816419338,5.95485931558,1.1033048778
 02/11  07:00:00,235.62717654,3.37334118974,0.0,190.637235138,5.36083202345,21.4433280938,0.680954311985,0.660954311985,0.02
 02/11  08:00:00,194.206625183,3.37334118974,0.0,149.013768031,5.36083202345,26.5809105114,107.276725389,106.173299231,1.10342615791
 02/11  09:00:00,171.688848209,3.37334118974,0.0,110.203362075,26.8041601173,31.2995447326,107.002008624,105.898373143,1.10363548084
 02/11  10:00:00,146.35647517,3.37334118974,0.0,82.6232967286,26.8041601173,33.5472370403,94.4305851984,92.2426572974,2.18792790096
 02/11  11:00:00,133.828736892,3.37334118974,0.0,71.0588551541,26.8041601173,32.583940337,80.0361169818,78.9324440761,1.10367290574
 02/11  12:00:00,131.388485498,3.37334118974,0.0,66.3709114522,26.8041601173,34.8316326447,76.1601945663,73.9719448619,2.18824970435
 02/11  13:00:00,125.908688227,3.37334118974,0.0,62.1755097859,26.8041601173,33.5472370403,74.1810534644,73.0771116296,1.10394183478
 02/11  14:00:00,120.747025292,3.37693482439,0.0,59.5790444249,26.8041601173,30.9784458315,70.7124826451,69.6085561601,1.10392648498
 02/11  15:00:00,99.8046369165,3.37334118974,0.0,67.0499043066,8.04124803518,21.3317032909,67.4453848265,66.3416024605,1.10378236601
 02/11  16:00:00,93.7315160924,3.37334118974,0.0,62.2611790869,8.04124803518,20.0473076865,67.1880628328,65.0009301414,2.18713269148
 02/11  17:00:00,94.8338805986,3.37334118974,0.0,63.042444692,8.04124803518,20.3684065876,68.9360629311,67.8324817264,1.10358120464
 02/11  18:00:00,110.88798344,3.37334118974,0.0,81.882030001,2.68041601173,18.0090894769,76.7338427971,76.7138427971,0.02
 02/11  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10323162127,0.0,1.10323162127
 02/11  20:00:00,34.8770626887,0.195021403937,0.0,1.10668910857,2.68041601173,16.0824960704,1.14484100905,0.0415828953134,1.10325811374
 02/11  21:00:00,41.5316654722,0.975107019685,0.0,6.98120627634,2.68041601173,16.0824960704,0.1590311223,0.1390311223,0.02
 02/11  22:00:00,46.0096001384,1.24659510407,0.0,11.1876528582,2.68041601173,16.0824960704,2.78709512971,1.68378805241,1.1033070773
 02/11  23:00:00,57.970744258,2.63526893546,0.0,21.7601231463,2.68041601173,16.0824960704,3.38236861386,3.36236861386,0.02
 02/11  24:00:00,61.5960652903,2.42474284915,0.0,25.595970265,2.68041601173,16.0824960704,5.3750643485,4.27192298013,1.10314136837
 02/12  01:00:00,67.8077714906,2.63526893546,0.0,31.5971503789,2.68041601173,16.0824960704,5.88928132181,5.86928132181,0.02
 02/12  02:00:00,68.4231491324,2.42474284915,0.0,32.423054107,2.68041601173,16.0824960704,6.80496935014,5.70188942631,1.10307992383
 02/12  03:00:00,72.3502168915,2.63526893546,0.0,36.1395957798,2.68041601173,16.0824960704,7.15525307847,7.13525307847,0.02
 02/12  04:00:00,72.1063503385,2.42474284915,0.0,36.1062553132,2.68041601173,16.0824960704,7.63808865243,6.53500901134,1.10307964108
 02/12  05:00:00,73.5618369934,2.63526893546,0.0,37.3512158817,2.68041601173,16.0824960704,7.55848240715,7.53848240715,0.02
 02/12  06:00:00,71.6306036935,2.42474284915,0.0,35.6305086682,2.68041601173,16.0824960704,7.48755102645,6.38431146828,1.10323955817
 02/12  07:00:00,75.7249627946,2.63526893546,0.0,39.514341683,2.68041601173,16.0824960704,7.46925639146,7.44925639146,0.02
 02/12  08:00:00,68.5640671861,2.42474284915,0.0,37.4986388274,2.68041601173,16.0824960704,7.46202644866,6.35895491993,1.10307152873
 02/12  09:00:00,58.6485829093,2.63526893546,0.0,37.2419617976,2.68041601173,16.0824960704,7.20666904989,7.18666904989,0.02
 02/12  10:00:00,48.3286104833,2.42474284915,0.0,27.132515458,2.68041601173,16.0824960704,7.06576191643,5.96269072412,1.10307119231
 02/12  11:00:00,47.4028931838,2.63526893546,0.0,25.9962720722,2.68041601173,16.0824960704,6.4882789948,6.4682789948,0.02
 02/12  12:00:00,39.7146757807,2.07304540384,0.0,18.8702782006,2.68041601173,16.0824960704,6.21869771857,5.11551013078,1.1031875878
 02/12  13:00:00,40.7680892941,1.93187404485,0.0,20.0648630731,2.68041601173,16.0824960704,6.31325661097,5.21013273897,1.103123872
 02/12  14:00:00,36.2867065317,1.54549923588,0.0,15.9698551196,2.68041601173,16.0824960704,3.81164816091,3.79164816091,0.02
 02/12  15:00:00,40.9914070541,1.93187404485,0.0,20.2881808331,2.68041601173,16.0824960704,4.59103600218,3.48783860285,1.10319739933
 02/12  16:00:00,39.2404080206,1.54549923588,0.0,18.9235566085,2.68041601173,16.0824960704,3.0492374263,3.0292374263,0.02
 02/12  17:00:00,47.4713665851,2.31874123469,0.0,26.3812731742,2.68041601173,16.0824960704,4.41197059115,3.30895821027,1.10301238088
 02/12  18:00:00,52.2522566158,2.42474284915,0.0,28.5888282571,2.68041601173,16.0824960704,3.25347677117,3.23347677117,0.02
 02/12  19:00:00,75.3309838628,2.63526893546,0.0,39.1203627512,2.68041601173,16.0824960704,5.45097376573,4.347894953,1.10307881273
 02/12  20:00:00,77.6495386373,2.42474284915,0.0,41.6494436119,2.68041601173,16.0824960704,4.81531145793,4.79531145793,0.02
 02/12  21:00:00,84.8272466328,2.63526893546,0.0,48.6166255211,2.68041601173,16.0824960704,7.432628729,6.32955040431,1.10307832469
 02/12  22:00:00,85.2417131692,2.42474284915,0.0,49.2416181439,2.68041601173,16.0824960704,6.28487185261,6.26487185261,0.02
 02/12  23:00:00,90.5901128858,2.63526893546,0.0,54.3794917742,2.68041601173,16.0824960704,8.97711566452,7.87403891895,1.10307674557
 02/12  24:00:00,89.6330650594,2.42474284915,0.0,53.6329700341,2.68041601173,16.0824960704,7.33567151647,7.31567151647,0.02
 02/13  01:00:00,98.7885824712,2.63526893546,0.0,57.2171293361,2.68041601173,21.4433280938,10.0114719936,8.90833721261,1.10313478097
 02/13  02:00:00,96.1511512932,2.42474284915,0.0,54.7902242444,2.68041601173,21.4433280938,7.83000990496,7.81000990496,0.02
 02/13  03:00:00,101.081414621,2.63526893546,0.0,59.509961486,2.68041601173,21.4433280938,10.3128076782,9.20967038024,1.10313729798
 02/13  04:00:00,98.772878643,2.42474284915,0.0,57.4119515942,2.68041601173,21.4433280938,8.08782406467,8.06782406467,0.02
 02/13  05:00:00,103.701020949,2.63526893546,0.0,62.1295678137,2.68041601173,21.4433280938,10.7392045306,9.63606509764,1.10313943291
 02/13  06:00:00,101.920273997,2.42474284915,0.0,57.8789309368,5.36083202345,21.4433280938,9.33089791677,8.22757319178,1.10332472499
 02/13  07:00:00,314.042390415,3.37334118974,0.0,269.052449014,5.36083202345,21.4433280938,2.28590968781,2.26590968781,0.02
 02/13  08:00:00,269.659422186,3.37334118974,0.0,207.644021866,16.0824960704,32.6817896323,116.944398977,114.75668185,2.18771712773
 02/13  09:00:00,261.293129662,3.37334118974,0.0,139.26054778,48.2474882111,70.4033123869,111.91949065,109.729781751,2.18970889926
 02/13  10:00:00,223.262400728,3.37334118974,0.0,109.578390275,48.2474882111,62.0547409583,101.298512885,99.1084248624,2.19008802244
 02/13  11:00:00,198.957235222,3.37334118974,0.0,87.199818175,48.2474882111,60.1281475517,90.2789898621,87.0038104079,3.27517945419
 02/13  12:00:00,186.821178633,3.37334118974,0.0,73.1371681801,48.2474882111,62.0547409583,81.1078787594,77.8310557414,3.27682301793
 02/13  13:00:00,182.493972171,3.37334118974,0.0,69.3543102246,48.2474882111,61.5103924513,70.8291004917,67.5506563215,3.27844417018
 02/13  14:00:00,168.777095553,3.37334118974,0.0,53.4875905938,48.2474882111,63.6602354638,62.3953007469,58.0312229778,4.3640777691
 02/13  15:00:00,157.255511356,3.37334118974,0.0,45.4980943091,48.2474882111,60.1281475517,54.5363290501,52.3464975271,2.18983152305
 02/13  16:00:00,152.6664401,3.37334118974,0.0,40.909023053,48.2474882111,60.1281475517,53.7271846279,51.5377922237,2.18939240424
 02/13  17:00:00,158.154854978,3.37334118974,0.0,43.5075478215,48.2474882111,63.0180376616,55.1150925575,51.8390970095,3.27599554805
 02/13  18:00:00,160.993023747,3.37334118974,0.0,54.8232969103,37.5258241642,62.7947880557,57.2516076758,55.0624215547,2.18918612112
 02/13  19:00:00,152.601960167,3.37334118974,0.0,71.5938398119,26.8041601173,36.0181789539,62.1024980668,59.9143746727,2.18812339412
 02/13  20:00:00,156.826877207,3.37334118974,0.0,78.3875480611,26.8041601173,33.4493877451,64.4529671028,63.3493304368,1.10363666596
 02/13  21:00:00,154.522046273,3.37334118974,0.0,92.1652131968,16.0824960704,28.0885557216,69.9820119331,68.878262442,1.10374949112
 02/13  22:00:00,157.394813414,3.37334118974,0.0,96.3223759422,16.0824960704,26.8041601173,71.2307756316,70.1275512823,1.10322434932
 02/13  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/13  24:00:00,40.2988793708,0.195021403937,0.0,1.16767376723,2.68041601173,21.4433280938,1.21326272179,0.110187785656,1.10307493614
 02/14  01:00:00,46.3575246556,0.975107019685,0.0,6.44623343631,2.68041601173,21.4433280938,0.14399463279,0.12399463279,0.02
 02/14  02:00:00,45.9628731025,0.780085615748,0.0,6.2466032871,2.68041601173,21.4433280938,1.54544964411,0.442316403627,1.10313324048
 02/14  03:00:00,48.4936788325,0.975107019685,0.0,8.58238761318,2.68041601173,21.4433280938,0.4041397625,0.3841397625,0.02
 02/14  04:00:00,48.0138151241,0.780085615748,0.0,8.29754530869,2.68041601173,21.4433280938,2.31343601777,1.21030256592,1.10313345185
 02/14  05:00:00,50.7573630103,0.975107019685,0.0,10.846071791,2.68041601173,21.4433280938,1.62514089224,1.60514089224,0.02
 02/14  06:00:00,52.1824021659,0.780085615748,0.0,9.78571633882,5.36083202345,21.4433280938,2.94464479167,1.84139711046,1.10324768121
 02/14  07:00:00,221.004500796,3.37334118974,0.0,176.014559395,5.36083202345,21.4433280938,1.23958249325,0.136379516438,1.10320297681
 02/14  08:00:00,193.62543393,3.37334118974,0.0,131.61003361,16.0824960704,32.6817896323,74.4728732944,73.3689597514,1.10391354291
 02/14  09:00:00,201.792682729,3.37334118974,0.0,79.7601008476,48.2474882111,70.4033123869,71.4067936444,69.2172378503,2.18955579411
 02/14  10:00:00,166.674228413,3.37334118974,0.0,52.9902179594,48.2474882111,62.0547409583,61.8227433688,58.5477793879,3.27496398082
 02/14  11:00:00,152.017199309,3.37334118974,0.0,40.2597822626,48.2474882111,60.1281475517,50.747791205,48.5578237543,2.18996745071
 02/14  12:00:00,150.266278531,3.37334118974,0.0,36.5822680782,48.2474882111,62.0547409583,46.4101804522,43.1334471903,3.27673326191
 02/14  13:00:00,150.791023736,3.38557591357,0.0,37.639127066,48.2474882111,61.5103924513,38.100246235,33.7353499219,4.36489631305
 02/14  14:00:00,141.427216787,3.52253625828,0.0,25.9885167602,48.2474882111,63.6602354638,19.5522161492,16.2739671539,3.27824899532
 02/14  15:00:00,131.434529739,3.60337625773,0.0,19.447077624,48.2474882111,60.1281475517,6.26364141725,2.98853766471,3.27510375253
 02/14  16:00:00,124.576706678,3.45905725548,0.0,12.7335735654,48.2474882111,60.1281475517,3.49505404778,1.30552513406,2.18952891371
 02/14  17:00:00,126.135041508,3.37673160964,0.0,11.4843439317,48.2474882111,63.0180376616,9.97261075794,6.69631247981,3.27629827813
 02/14  18:00:00,123.948142954,3.41746203918,0.0,17.734295267,37.5258241642,62.7947880557,13.178392402,10.9896966967,2.18869570531
 02/14  19:00:00,117.104183464,3.37334118974,0.0,36.0960631089,26.8041601173,36.0181789539,21.0968472564,19.9928170885,1.10403016799
 02/14  20:00:00,121.962666817,3.37334118974,0.0,43.5233376708,26.8041601173,33.4493877451,30.1148720755,29.0112211584,1.10365091709
 02/14  21:00:00,118.829615518,3.37334118974,0.0,56.472782442,16.0824960704,28.0885557216,34.6412592933,32.4537006046,2.18755868866
 02/14  22:00:00,123.063759756,3.37334118974,0.0,61.9913222844,16.0824960704,26.8041601173,37.0414003196,37.0214003196,0.02
 02/14  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311965601,0.0,1.10311965601
 02/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307200971,0.0,1.10307200971
 02/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306414323,0.0,1.10306414323
 02/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/15  05:00:00,42.741341788,0.585064211811,0.0,3.22009337653,2.68041601173,21.4433280938,1.33959645271,0.236519667721,1.10307678498
 02/15  06:00:00,48.9383236742,0.975107019685,0.0,6.34661644319,5.36083202345,21.4433280938,1.35014918865,0.246831922525,1.10331726613
 02/15  07:00:00,181.943530081,3.37334118974,0.0,136.95358868,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/15  08:00:00,161.072965133,3.37334118974,0.0,101.524898146,16.0824960704,32.6817896323,53.6059068496,51.4182589411,2.18764790848
 02/15  09:00:00,175.681468261,3.37334118974,0.0,53.6488863787,48.2474882111,70.4033123869,47.6645577147,45.4746907401,2.1898669746
 02/15  10:00:00,150.065317121,3.37334118974,0.0,36.3813066682,48.2474882111,62.0547409583,40.5084272828,38.3185421891,2.18988509373
 02/15  11:00:00,146.51441708,3.37334118974,0.0,34.757000033,48.2474882111,60.1281475517,35.2620946455,31.9866834375,3.27541120802
 02/15  12:00:00,145.001607832,3.37334118974,0.0,31.317597379,48.2474882111,62.0547409583,30.6511890422,27.3741303863,3.27705865589
 02/15  13:00:00,150.053802423,3.37334118974,0.0,36.9141404764,48.2474882111,61.5103924513,27.073764911,23.7950800122,3.27868489874
 02/15  14:00:00,140.963489353,3.37334118974,0.0,25.6739843947,48.2474882111,63.6602354638,24.4174148597,20.0530088416,4.36440601814
 02/15  15:00:00,130.42338345,3.37334118974,0.0,18.6659664036,48.2474882111,60.1281475517,18.7003478827,16.5106752903,2.1896725924
 02/15  16:00:00,128.88432338,3.37334118974,0.0,17.1269063334,48.2474882111,60.1281475517,21.1053328527,17.8311953696,3.27413748316
 02/15  17:00:00,134.562608025,3.37334118974,0.0,19.9153008685,48.2474882111,63.0180376616,23.3826545547,21.1916740992,2.19098045541
 02/15  18:00:00,135.349791633,3.42487234748,0.0,29.1285336384,37.5258241642,62.7947880557,23.6223959434,21.4332954801,2.1891004633
 02/15  19:00:00,123.907969066,3.37334118974,0.0,42.899848711,26.8041601173,36.0181789539,31.0877567282,28.8995581354,2.18819859281
 02/15  20:00:00,125.709906222,3.37334118974,0.0,47.2705770757,26.8041601173,33.4493877451,35.9433590351,34.8396534753,1.1037055598
 02/15  21:00:00,120.529730479,3.37334118974,0.0,58.1728974035,16.0824960704,28.0885557216,40.1313379943,39.0275152137,1.10382278055
 02/15  22:00:00,124.284933105,3.37334118974,0.0,63.2124956332,16.0824960704,26.8041601173,42.0450868392,40.9418186018,1.10326823732
 02/15  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307665585,0.0,1.10307665585
 02/16  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/16  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307021385,0.0,1.10307021385
 02/16  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.935556270148,0.0,0.935556270148
 02/16  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.187391507575,0.0,0.187391507575
 02/16  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307544718,0.0,1.10307544718
 02/16  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/16  07:00:00,171.498091463,3.37334118974,0.0,126.508150061,5.36083202345,21.4433280938,1.24054978237,0.137315996576,1.10323378579
 02/16  08:00:00,153.808696538,3.37334118974,0.0,94.2606295513,16.0824960704,32.6817896323,42.7523099423,41.6485027063,1.10380723601
 02/16  09:00:00,171.077575733,3.37334118974,0.0,49.044993851,48.2474882111,70.4033123869,38.9853246669,36.7957543575,2.18957030944
 02/16  10:00:00,143.130246156,3.37334118974,0.0,29.4462357031,48.2474882111,62.0547409583,32.8557651883,29.5805301775,3.27523501079
 02/16  11:00:00,135.410089102,3.37334118974,0.0,23.6526720557,48.2474882111,60.1281475517,24.9320455282,22.7419126703,2.19013285789
 02/16  12:00:00,136.65117776,3.37334118974,0.0,22.9671673071,48.2474882111,62.0547409583,19.1978769345,15.9208710652,3.27700586934
 02/16  13:00:00,138.658997636,3.37334118974,0.0,25.5193356902,48.2474882111,61.5103924513,15.6392523252,11.2746895903,4.36456273497
 02/16  14:00:00,135.190080323,3.37334118974,0.0,19.9005753638,48.2474882111,63.6602354638,14.2297450501,10.9516645825,3.27808046755
 02/16  15:00:00,130.361161116,3.37334118974,0.0,18.6037440689,48.2474882111,60.1281475517,14.6024317296,11.3270576386,3.27537409098
 02/16  16:00:00,131.602650513,3.37334118974,0.0,19.845233466,48.2474882111,60.1281475517,13.0632656703,10.8738682459,2.18939742438
 02/16  17:00:00,136.424083494,3.37334118974,0.0,21.776776337,48.2474882111,63.0180376616,12.3730952162,9.09651572137,3.27657949487
