Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/16  18:00:00,134.88442681,3.43392019263,0.0,28.6541209703,37.5258241642,62.7947880557,9.20964776395,7.02094233096,2.18870543298
 02/16  19:00:00,120.656793175,3.37334118974,0.0,39.6486728197,26.8041601173,36.0181789539,11.3961626227,10.2922375718,1.10392505085
 02/16  20:00:00,120.140199783,3.37334118974,0.0,41.7008706368,26.8041601173,33.4493877451,10.5786710148,9.47494424677,1.10372676806
 02/16  21:00:00,112.230192378,3.37334118974,0.0,49.8733593023,16.0824960704,28.0885557216,11.8424842309,9.65496137103,2.18752285991
 02/16  22:00:00,115.174717931,3.37334118974,0.0,54.10228046,16.0824960704,26.8041601173,8.95817961353,8.93817961353,0.02
 02/16  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10316738498,0.0,1.10316738498
 02/16  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307606522,0.0,1.10307606522
 02/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306942999,0.0,1.10306942999
 02/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307962729,0.0,1.10307962729
 02/17  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/17  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10325157513,0.0,1.10325157513
 02/17  07:00:00,144.002362882,3.37334118974,0.0,99.012421481,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/17  08:00:00,135.283893887,3.37334118974,0.0,75.7358269008,16.0824960704,32.6817896323,18.0956370687,15.9082306099,2.18740645877
 02/17  09:00:00,165.009676895,3.37334118974,0.0,42.9770950129,48.2474882111,70.4033123869,13.7599888338,11.5702662519,2.18972258189
 02/17  10:00:00,147.946179128,3.37334118974,0.0,34.2621686747,48.2474882111,62.0547409583,10.9921728998,8.80209977671,2.19007312312
 02/17  11:00:00,139.959091357,3.37334118974,0.0,28.20167431,48.2474882111,60.1281475517,11.385279646,8.10994890794,3.2753307381
 02/17  12:00:00,136.935031148,3.37334118974,0.0,23.2510206949,48.2474882111,62.0547409583,10.65859085,7.38123643223,3.27735441774
 02/17  13:00:00,138.82717092,3.37334118974,0.0,25.6875089734,48.2474882111,61.5103924513,11.0290466704,6.66481303121,4.36423363923
 02/17  14:00:00,131.501507784,3.37334118974,0.0,16.2120028249,48.2474882111,63.6602354638,9.17168076325,5.89331971201,3.27836105124
 02/17  15:00:00,127.252203854,3.37334118974,0.0,15.494786807,48.2474882111,60.1281475517,7.29744567483,5.10746507546,2.18998059937
 02/17  16:00:00,127.507067727,3.37334118974,0.0,15.7496506799,48.2474882111,60.1281475517,7.76399452559,4.48988114727,3.27411337832
 02/17  17:00:00,132.068709145,3.37334118974,0.0,17.4214019888,48.2474882111,63.0180376616,7.82452251088,5.63379686679,2.1907256441
 02/17  18:00:00,130.829289727,3.44231750247,0.0,24.5905865775,37.5258241642,62.7947880557,9.08924933998,6.8999624174,2.18928692258
 02/17  19:00:00,115.805706104,3.37334118974,0.0,34.7975857494,26.8041601173,36.0181789539,15.37437279,13.1862070496,2.18816574041
 02/17  20:00:00,116.589578937,3.37334118974,0.0,38.150249791,26.8041601173,33.4493877451,17.9393677232,16.8357130781,1.10365464513
 02/17  21:00:00,109.48771957,3.37334118974,0.0,47.1308864943,16.0824960704,28.0885557216,23.9863310609,22.8825786046,1.10375245632
 02/17  22:00:00,113.408097605,3.37334118974,0.0,52.3356601332,16.0824960704,26.8041601173,28.8604873939,27.7572154313,1.10327196261
 02/17  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306285716,0.0,1.10306285716
 02/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/18  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307595441,0.0,1.10307595441
 02/18  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/18  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306926308,0.0,1.10306926308
 02/18  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/18  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307955967,0.0,1.10307955967
 02/18  06:00:00,37.9128171629,0.585064211811,0.0,3.75240077485,2.68041601173,16.0824960704,0.338650047937,0.318650047937,0.02
 02/18  07:00:00,174.874785708,3.37334118974,0.0,129.884844307,5.36083202345,21.4433280938,1.10324329185,0.0,1.10324329185
 02/18  08:00:00,144.160617313,3.37334118974,0.0,101.435093494,5.36083202345,26.5809105114,52.4983851425,51.3949558126,1.10342932986
 02/18  09:00:00,128.429560251,3.37334118974,0.0,66.9440741171,26.8041601173,31.2995447326,42.8244245382,41.7207570449,1.10366749323
 02/18  10:00:00,107.472476774,3.37334118974,0.0,43.739298333,26.8041601173,33.5472370403,29.2191906504,28.1151292826,1.10406136771
 02/18  11:00:00,100.184072449,3.37334118974,0.0,37.4141907105,26.8041601173,32.583940337,17.2596375328,15.0717780399,2.1878594929
 02/18  12:00:00,101.899861282,3.38485247057,0.0,36.870775955,26.8041601173,34.8316326447,5.8687565752,4.76466720646,1.10408936874
 02/18  13:00:00,97.1160225796,3.49649529809,0.0,33.2596900298,26.8041601173,33.5472370403,3.22370383141,1.03571946349,2.18798436791
 02/18  14:00:00,91.7936070075,3.5608398592,0.0,30.4417211054,26.8041601173,30.9784458315,1.10382103896,0.0,1.10382103896
 02/18  15:00:00,72.3094855693,3.47419447559,0.0,39.4538996736,8.04124803518,21.3317032909,1.10368154913,0.0,1.10368154913
 02/18  16:00:00,67.5281164131,3.3768188989,0.0,36.0543016984,8.04124803518,20.0473076865,1.10355476276,0.0,1.10355476276
 02/18  17:00:00,66.4434581264,3.37334118974,0.0,34.6520222198,8.04124803518,20.3684065876,1.23466607255,0.131125774673,1.10354029788
 02/18  18:00:00,69.3501467617,3.37334118974,0.0,42.8115266558,2.68041601173,18.0090894769,3.2083201753,2.10482646285,1.10349371245
 02/18  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10318847613,0.0,1.10318847613
 02/18  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/18  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10317624995,0.0,1.10317624995
 02/18  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10330464924,0.0,1.10330464924
 02/18  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/18  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307294845,0.0,1.10307294845
 02/19  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301351508,0.0,1.10301351508
 02/19  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  04:00:00,35.9965428147,0.390042807874,0.0,2.0311478306,2.68041601173,16.0824960704,1.24959434051,0.146579180034,1.10301516048
 02/19  05:00:00,37.3104767006,0.585064211811,0.0,3.15006031256,2.68041601173,16.0824960704,0.147907207627,0.127907207627,0.02
 02/19  06:00:00,38.8438657992,0.780085615748,0.0,4.48842800721,2.68041601173,16.0824960704,1.21534594043,0.11215811144,1.10318782899
 02/19  07:00:00,39.4753762739,0.780085615748,0.0,5.11993848196,2.68041601173,16.0824960704,0.0899972786775,0.0699972786775,0.02
 02/19  08:00:00,33.6224928824,0.975107019685,0.0,6.47403368652,2.68041601173,16.0824960704,1.15735221306,0.054339466224,1.10301274684
 02/19  09:00:00,24.4214617602,0.780085615748,0.0,4.87002396825,2.68041601173,16.0824960704,0.0974578501868,0.0774578501868,0.02
 02/19  10:00:00,21.2375740134,0.390042807874,0.0,2.07617902938,2.68041601173,16.0824960704,1.10307160978,0.0,1.10307160978
 02/19  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311931667,0.0,1.10311931667
 02/19  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1032025712,0.0,1.1032025712
 02/19  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313361809,0.0,1.10313361809
 02/19  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301548867,0.0,1.10301548867
 02/19  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301620723,0.0,1.10301620723
 02/19  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301601667,0.0,1.10301601667
 02/19  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/19  23:00:00,37.117353216,0.585064211811,0.0,2.95693682802,2.68041601173,16.0824960704,1.10301570542,0.0,1.10301570542
 02/19  24:00:00,38.8139864314,0.780085615748,0.0,4.45854863942,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  01:00:00,40.1785498608,0.975107019685,0.0,5.62809066491,2.68041601173,16.0824960704,1.10301742647,0.0,1.10301742647
 02/20  02:00:00,39.1327580067,0.780085615748,0.0,4.77732021476,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  03:00:00,40.5296546169,0.975107019685,0.0,5.97919542098,2.68041601173,16.0824960704,1.10301703625,0.0,1.10301703625
 02/20  04:00:00,39.4619055004,0.780085615748,0.0,5.10646770843,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  05:00:00,41.28808592,0.975107019685,0.0,6.73762672417,2.68041601173,16.0824960704,1.10301015691,0.0,1.10301015691
 02/20  06:00:00,40.4644801885,0.780085615748,0.0,6.10904239655,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  07:00:00,41.8850554027,0.975107019685,0.0,7.33459620683,2.68041601173,16.0824960704,1.1030165286,0.0,1.1030165286
 02/20  08:00:00,32.7756037351,0.780085615748,0.0,5.82216594318,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  09:00:00,24.013472151,0.975107019685,0.0,4.26701295511,2.68041601173,16.0824960704,1.10305261717,0.0,1.10305261717
 02/20  10:00:00,21.0785911691,0.585064211811,0.0,1.72217478107,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.103097917,0.0,1.103097917
 02/20  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313350006,0.0,1.10313350006
 02/20  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10319798524,0.0,1.10319798524
 02/20  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301692864,0.0,1.10301692864
 02/20  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306912929,0.0,1.10306912929
 02/20  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301265096,0.0,1.10301265096
 02/20  22:00:00,36.9117087734,0.780085615748,0.0,2.5562709815,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/20  23:00:00,38.4242468539,0.975107019685,0.0,3.87378765798,2.68041601173,16.0824960704,1.10310214672,0.0,1.10310214672
 02/20  24:00:00,38.2748239342,0.780085615748,0.0,3.91938614227,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/21  01:00:00,45.456250895,0.975107019685,0.0,5.54495967564,2.68041601173,21.4433280938,1.10303832102,0.0,1.10303832102
 02/21  02:00:00,45.020797625,0.780085615748,0.0,5.30452780959,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/21  03:00:00,46.5433404966,0.975107019685,0.0,6.63204927729,2.68041601173,21.4433280938,1.10307717042,0.0,1.10307717042
 02/21  04:00:00,45.9406391523,0.780085615748,0.0,6.22436933688,2.68041601173,21.4433280938,1.13990572318,0.0367728508852,1.1031328723
 02/21  05:00:00,48.2855534194,0.975107019685,0.0,8.37426220005,2.68041601173,21.4433280938,0.107375513694,0.0873755136945,0.02
 02/21  06:00:00,49.9413147021,0.780085615748,0.0,7.54462887496,5.36083202345,21.4433280938,1.33912999575,0.23590553474,1.10322446101
 02/21  07:00:00,215.928457542,3.37334118974,0.0,170.938516141,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/21  08:00:00,181.008382917,3.37334118974,0.0,123.927649264,16.0824960704,32.6817896323,32.6484047545,30.4606804226,2.18772433197
 02/21  09:00:00,186.972333688,3.37334118974,0.0,64.9397518063,48.2474882111,70.4033123869,21.6952389493,19.5056199968,2.18961895255
 02/21  10:00:00,155.432905128,3.37334118974,0.0,41.7488946748,48.2474882111,62.0547409583,11.6395385098,9.44957208334,2.18996642643
 02/21  11:00:00,145.167357897,3.37334118974,0.0,33.4099408506,48.2474882111,60.1281475517,5.09826506442,1.82289268674,3.27537237768
 02/21  12:00:00,144.955010991,3.44804398052,0.0,31.1962977473,48.2474882111,62.0547409583,3.27718565512,0.0,3.27718565512
 02/21  13:00:00,146.206019653,3.60170259786,0.0,32.8379962985,48.2474882111,61.5103924513,4.06713329903,0.0,4.06713329903
 02/21  14:00:00,136.372776568,3.83271293349,0.0,20.6238998656,48.2474882111,63.6602354638,3.57576068773,0.0,3.57576068773
 02/21  15:00:00,126.629921712,3.86229788331,0.953647266695,13.4299007046,48.2474882111,60.1281475517,2.18975024299,0.0,2.18975024299
 02/21  16:00:00,123.161168133,3.70628435628,4.19650873172,6.87429918853,48.2474882111,60.1281475517,3.27425915949,0.0,3.27425915949
 02/21  17:00:00,125.420698366,3.43868345656,4.87562613768,5.83242280461,48.2474882111,63.0180376616,2.19106628665,0.0,2.19106628665
 02/21  18:00:00,112.890841796,3.42618503382,1.02288651736,8.11271793089,37.5258241642,62.7947880557,2.18941412424,0.0,2.18941412424
 02/21  19:00:00,102.230455409,3.37334118974,0.0,21.2223350541,26.8041601173,36.0181789539,2.18828102044,0.0,2.18828102044
 02/21  20:00:00,107.726707269,3.37334118974,0.0,29.2873781231,26.8041601173,33.4493877451,1.30761800465,0.20401093473,1.10360706992
 02/21  21:00:00,105.938021428,3.37334118974,0.0,43.5811883526,16.0824960704,28.0885557216,2.94078020321,1.83707823521,1.10370196799
 02/21  22:00:00,110.824438309,3.37334118974,0.0,49.7520008375,16.0824960704,26.8041601173,7.49408189835,6.39083978571,1.10324211263
 02/21  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.103068203,0.0,1.103068203
 02/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307894013,0.0,1.10307894013
 02/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307371241,0.0,1.10307371241
 02/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/22  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306628169,0.0,1.10306628169
 02/22  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/22  07:00:00,143.820807121,3.37334118974,0.0,98.8308657201,5.36083202345,21.4433280938,1.10323158934,0.0,1.10323158934
 02/22  08:00:00,130.453228219,3.37334118974,0.0,73.3724945657,16.0824960704,32.6817896323,11.8649922695,10.7611483765,1.10384389297
 02/22  09:00:00,152.234077943,3.37334118974,0.0,30.2014960611,48.2474882111,70.4033123869,6.3106223897,4.12096372014,2.18965866955
 02/22  10:00:00,130.549732115,3.37334118974,0.0,16.8657216618,48.2474882111,62.0547409583,3.37060961219,0.0952244047145,3.27538520748
 02/22  11:00:00,125.571553137,3.37334118974,0.0,13.8141360903,48.2474882111,60.1281475517,3.27513613931,0.0,3.27513613931
 02/22  12:00:00,126.360202479,3.37334118974,0.0,12.6761920262,48.2474882111,62.0547409583,2.19156590746,0.0,2.19156590746
 02/22  13:00:00,129.606991142,3.37334118974,0.0,16.4673291953,48.2474882111,61.5103924513,4.36471144067,0.0,4.36471144067
 02/22  14:00:00,129.961338492,3.37334118974,0.0,14.6718335333,48.2474882111,63.6602354638,4.36398812798,0.0,4.36398812798
 02/22  15:00:00,128.10424161,3.37334118974,0.0,16.3468245638,48.2474882111,60.1281475517,4.17851417,1.98898283125,2.18953133875
 02/22  16:00:00,130.012535019,3.37334118974,0.0,18.2551179724,48.2474882111,60.1281475517,7.66526575921,5.47579904028,2.18946671893
 02/22  17:00:00,134.79833684,3.37334118974,0.0,20.1510296839,48.2474882111,63.0180376616,9.89453893498,6.61850966832,3.27602926666
 02/22  18:00:00,130.713861279,3.4464408806,0.0,26.9383680843,37.5258241642,62.7947880557,10.7855578702,8.59678765283,2.18877021736
 02/22  19:00:00,118.879958707,3.37334118974,0.0,37.8718383524,26.8041601173,36.0181789539,18.9948554902,17.8908998543,1.10395563592
 02/22  20:00:00,120.397283505,3.37334118974,0.0,41.9579543587,26.8041601173,33.4493877451,24.1011686014,22.9974216861,1.10374691533
 02/22  21:00:00,113.147687531,3.37334118974,0.0,50.7908544549,16.0824960704,28.0885557216,28.0510078293,25.8634272259,2.1875806034
 02/22  22:00:00,116.784210641,3.37334118974,0.0,55.7117731692,16.0824960704,26.8041601173,28.2497134959,28.2297134959,0.02
 02/22  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10320624931,0.0,1.10320624931
 02/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306485649,0.0,1.10306485649
 02/23  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/23  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307707468,0.0,1.10307707468
 02/23  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/23  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307084732,0.0,1.10307084732
 02/23  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/23  06:00:00,48.7188335435,0.975107019685,0.0,6.12712631243,5.36083202345,21.4433280938,1.41594538367,0.312626362157,1.10331902151
 02/23  07:00:00,174.496232415,3.37334118974,0.0,129.506291013,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/23  08:00:00,153.553783914,3.37334118974,0.0,96.4730502608,16.0824960704,32.6817896323,56.4782642809,54.2909205636,2.18734371736
 02/23  09:00:00,183.46509299,3.37334118974,0.0,61.4325111084,48.2474882111,70.4033123869,50.9547550458,48.7649730602,2.18978198561
 02/23  10:00:00,167.051585449,3.37334118974,0.0,53.3675749953,48.2474882111,62.0547409583,48.2187454346,46.0286148051,2.19013062943
 02/23  11:00:00,158.932080486,3.37334118974,0.0,47.1746634396,48.2474882111,60.1281475517,47.2767515202,44.0013398257,3.27541169448
 02/23  12:00:00,155.605561376,3.37334118974,0.0,41.9215509228,48.2474882111,62.0547409583,43.9428946283,40.6669563697,3.27593825857
 02/23  13:00:00,156.646714985,3.37334118974,0.0,43.5070530387,48.2474882111,61.5103924513,41.7862396724,37.4219044635,4.36433520893
 02/23  14:00:00,149.496163267,3.37334118974,0.0,34.2066583081,48.2474882111,63.6602354638,37.3419043518,34.0634707813,3.27843357048
 02/23  15:00:00,142.943256908,3.37334118974,0.0,31.1858398617,48.2474882111,60.1281475517,32.9672404712,30.7772162162,2.19002425494
 02/23  16:00:00,141.872342613,3.37334118974,0.0,30.114925566,48.2474882111,60.1281475517,30.799336937,27.5251605224,3.27417641464
 02/23  17:00:00,147.284779,3.37334118974,0.0,32.6374718434,48.2474882111,63.0180376616,28.0548267895,25.864060633,2.19076615648
 02/23  18:00:00,142.14902176,3.406553224,0.0,38.4134162217,37.5258241642,62.7947880557,27.6339413302,25.4446178875,2.1893234427
 02/23  19:00:00,129.74016746,3.37334118974,0.0,48.7320471054,26.8041601173,36.0181789539,30.0158886884,27.8276843745,2.18820431389
 02/23  20:00:00,129.206661757,3.37334118974,0.0,50.7673326112,26.8041601173,33.4493877451,29.7681269647,28.6644574123,1.10366955243
 02/23  21:00:00,122.930518217,3.37334118974,0.0,60.5736851415,16.0824960704,28.0885557216,32.8199931437,31.7162252893,1.10376785436
 02/23  22:00:00,126.100017595,3.37334118974,0.0,65.0275801239,16.0824960704,26.8041601173,36.1473940159,35.0441343958,1.10325962005
 02/23  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306870194,0.0,1.10306870194
 02/23  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307870684,0.0,1.10307870684
 02/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307338371,0.0,1.10307338371
 02/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/24  05:00:00,47.0892841276,0.975107019685,0.0,7.17799290832,2.68041601173,21.4433280938,1.54500236115,0.441861937832,1.10314042332
 02/24  06:00:00,49.8752878771,0.780085615748,0.0,7.47860204997,5.36083202345,21.4433280938,0.596125141699,0.576125141699,0.02
 02/24  07:00:00,192.443664947,3.37334118974,0.0,147.453723546,5.36083202345,21.4433280938,1.36531497153,0.262048821379,1.10326615015
 02/24  08:00:00,166.996735406,3.37334118974,0.0,109.916001753,16.0824960704,32.6817896323,79.7016976459,78.5977858419,1.10391180401
 02/24  09:00:00,195.865429203,3.37334118974,0.0,73.8328473211,48.2474882111,70.4033123869,79.446945666,76.1727411972,3.27420446882
 02/24  10:00:00,176.516251716,3.37334118974,0.0,62.8322412627,48.2474882111,62.0547409583,72.1591079854,69.9690450637,2.19006292166
 02/24  11:00:00,167.623372057,3.37334118974,0.0,55.8659550105,48.2474882111,60.1281475517,64.6749172886,61.3995745613,3.2753427273
 02/24  12:00:00,162.139518084,3.37334118974,0.0,48.4555076306,48.2474882111,62.0547409583,60.778460991,57.5022317164,3.27622927469
 02/24  13:00:00,162.360873217,3.37334118974,0.0,49.2212112703,48.2474882111,61.5103924513,58.4137297567,55.1353544558,3.27837530093
 02/24  14:00:00,155.307876226,3.37334118974,0.0,40.0183712673,48.2474882111,63.6602354638,56.141366791,51.7771091087,4.36425768235
 02/24  15:00:00,148.483404365,3.37334118974,0.0,36.7259873188,48.2474882111,60.1281475517,50.5331431707,48.3434823336,2.18966083714
 02/24  16:00:00,143.58009898,3.37334118974,0.0,31.8226819329,48.2474882111,60.1281475517,48.6821376087,46.4925367076,2.18960090111
 02/24  17:00:00,148.92868989,3.37334118974,0.0,34.281382734,48.2474882111,63.0180376616,50.9021008409,47.6262968781,3.27580396282
 02/24  18:00:00,147.901844221,3.39535859304,0.0,44.1774333135,37.5258241642,62.7947880557,53.9513506738,51.7627092596,2.18864141427
 02/24  19:00:00,137.214986797,3.37334118974,0.0,56.2068664417,26.8041601173,36.0181789539,57.1553474371,56.0513328223,1.10401461481
 02/24  20:00:00,137.478630364,3.37334118974,0.0,59.0393012173,26.8041601173,33.4493877451,59.1201106957,56.9327046873,2.18740600838
 02/24  21:00:00,133.060001037,3.37334118974,0.0,70.7031679609,16.0824960704,28.0885557216,59.3924462014,58.2887167255,1.10372947589
 02/24  22:00:00,136.732239514,3.37334118974,0.0,75.6598020425,16.0824960704,26.8041601173,61.5441931017,60.44096843,1.10322467166
 02/24  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307921609,0.0,1.10307921609
 02/25  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/25  02:00:00,38.1331550415,0.585064211811,0.0,3.97273865352,2.68041601173,16.0824960704,1.59174247489,0.488667644854,1.10307483004
 02/25  03:00:00,42.3352525902,0.975107019685,0.0,7.78479339432,2.68041601173,16.0824960704,1.12178303296,1.10178303296,0.02
 02/25  04:00:00,41.3729118388,0.780085615748,0.0,7.01747404688,2.68041601173,16.0824960704,2.16562738261,1.06255879289,1.10306858973
 02/25  05:00:00,44.9532167652,0.975107019685,0.0,10.4027575694,2.68041601173,16.0824960704,2.18480974448,2.16480974448,0.02
 02/25  06:00:00,43.2359995386,0.780085615748,0.0,8.88056174665,2.68041601173,16.0824960704,2.99939731789,1.89607700042,1.10332031747
 02/25  07:00:00,203.727675946,3.37334118974,0.0,158.737734545,5.36083202345,21.4433280938,1.5008706205,0.397677049583,1.10319357092
 02/25  08:00:00,164.922033239,3.37334118974,0.0,124.663842754,5.36083202345,26.5809105114,73.7281477188,73.7081477188,0.02
 02/25  09:00:00,162.756011042,3.37334118974,0.0,101.270524909,26.8041601173,31.2995447326,73.3776583073,71.1905173255,2.18714098183
 02/25  10:00:00,154.067048626,3.37334118974,0.0,90.3338701845,26.8041601173,33.5472370403,69.8427864133,68.7386898104,1.10409660296
 02/25  11:00:00,144.187188811,3.37334118974,0.0,81.4173070728,26.8041601173,32.583940337,65.0850433507,63.9811051779,1.10393817274
 02/25  12:00:00,137.936208562,3.37334118974,0.0,72.9186345161,26.8041601173,34.8316326447,60.1908132948,58.0026629187,2.1881503761
 02/25  13:00:00,128.333064848,3.37334118974,0.0,64.5998864068,26.8041601173,33.5472370403,52.7728006388,51.6688139175,1.10398672129
 02/25  14:00:00,119.953812121,3.37334118974,0.0,58.7894248882,26.8041601173,30.9784458315,49.2517659496,47.0640404734,2.18772547623
 02/25  15:00:00,104.155299518,3.37334118974,0.0,71.4005669083,8.04124803518,21.3317032909,44.7531183519,43.649518115,1.1036002369
 02/25  16:00:00,96.5459023538,3.37334118974,0.0,65.0755653483,8.04124803518,20.0473076865,39.164243348,38.0607129631,1.10353038489
 02/25  17:00:00,97.0547210411,3.37334118974,0.0,65.2632851345,8.04124803518,20.3684065876,34.7137579034,33.6101458993,1.1036120041
 02/25  18:00:00,99.7778690345,3.37334118974,0.0,75.706582262,2.68041601173,18.0090894769,35.328325524,34.225140553,1.10318497099
 02/25  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/25  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10317332083,0.0,1.10317332083
 02/25  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10320328811,0.0,1.10320328811
 02/25  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/25  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309084629,0.0,1.10309084629
 02/25  24:00:00,40.5588432175,0.975107019685,0.0,6.00838402163,2.68041601173,16.0824960704,0.0964961252118,0.0764961252118,0.02
 02/26  01:00:00,39.8679464555,0.780085615748,0.0,5.51250866354,2.68041601173,16.0824960704,1.12592937709,0.0228920769839,1.10303730011
 02/26  02:00:00,42.7265062226,0.975107019685,0.0,8.17604702668,2.68041601173,16.0824960704,0.175585100041,0.155585100041,0.02
 02/26  03:00:00,41.5381122117,0.780085615748,0.0,7.18267441971,2.68041601173,16.0824960704,1.261587233,0.15851174534,1.10307548766
 02/26  04:00:00,44.6723188671,0.975107019685,0.0,10.1218596713,2.68041601173,16.0824960704,0.495969888578,0.475969888578,0.02
 02/26  05:00:00,42.77617974,0.780085615748,0.0,8.42074194803,2.68041601173,16.0824960704,1.58989816425,0.486832181959,1.10306598229
 02/26  06:00:00,46.3821352608,0.975107019685,0.0,11.831676065,2.68041601173,16.0824960704,1.35296855605,1.33296855605,0.02
 02/26  07:00:00,44.0696246088,0.780085615748,0.0,9.71418681689,2.68041601173,16.0824960704,2.26932267974,1.16621951568,1.10310316406
 02/26  08:00:00,39.8173134083,1.43435519176,0.0,14.6769393736,2.68041601173,16.0824960704,2.20764768093,2.18764768093,0.02
 02/26  09:00:00,26.4166081653,0.780085615748,0.0,6.86517037336,2.68041601173,16.0824960704,2.49343022489,1.39035085209,1.1030793728
 02/26  10:00:00,25.3576063381,0.975107019685,0.0,5.61114714225,2.68041601173,16.0824960704,1.26794655574,1.24794655574,0.02
 02/26  11:00:00,22.7373040825,0.780085615748,0.0,3.18586629058,2.68041601173,16.0824960704,1.30354654679,0.200468062492,1.1030784843
 02/26  12:00:00,23.0711232841,0.975107019685,0.0,3.32466408821,2.68041601173,16.0824960704,0.081141849857,0.061141849857,0.02
 02/26  13:00:00,19.5378567959,0.195021403937,0.0,0.571483215801,2.68041601173,16.0824960704,1.10319140503,0.0,1.10319140503
 02/26  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10329715203,0.0,1.10329715203
 02/26  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301408816,0.0,1.10301408816
 02/26  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301466781,0.0,1.10301466781
 02/26  19:00:00,33.0250589313,0.390042807874,0.0,1.52699728057,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  20:00:00,37.6658325634,0.780085615748,0.0,3.3103947715,2.68041601173,16.0824960704,1.10301639438,0.0,1.10301639438
 02/26  21:00:00,39.5325296777,0.975107019685,0.0,4.98207048183,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  22:00:00,38.8503194645,0.780085615748,0.0,4.4948816726,2.68041601173,16.0824960704,1.10317467784,0.0,1.10317467784
 02/26  23:00:00,41.0156703179,0.975107019685,0.0,6.46521112204,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/26  24:00:00,39.9148413091,0.780085615748,0.0,5.55940351717,2.68041601173,16.0824960704,1.10301484521,0.0,1.10301484521
 02/27  01:00:00,47.5634882626,0.975107019685,0.0,7.65219704323,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/27  02:00:00,46.1396982015,0.780085615748,0.0,6.42342838616,2.68041601173,21.4433280938,1.10307675152,0.0,1.10307675152
 02/27  03:00:00,48.7477896916,0.975107019685,0.0,8.83649847225,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/27  04:00:00,47.1334692859,0.780085615748,0.0,7.41719947055,2.68041601173,21.4433280938,1.10312671859,0.0,1.10312671859
 02/27  05:00:00,50.2567974843,0.975107019685,0.0,10.3455062649,2.68041601173,21.4433280938,0.150330225875,0.130330225875,0.02
 02/27  06:00:00,50.878156295,0.780085615748,0.0,8.48147046787,5.36083202345,21.4433280938,1.21187793147,0.108567128848,1.10331080262
 02/27  07:00:00,229.397041002,3.37334118974,0.0,184.407099601,5.36083202345,21.4433280938,1.19308970315,0.0899019002032,1.10318780295
 02/27  08:00:00,186.559772158,3.37334118974,0.0,131.946371838,16.0824960704,32.6817896323,38.0170917701,36.9134349288,1.1036568413
 02/27  09:00:00,193.992018352,3.37334118974,0.0,71.9594364697,48.2474882111,70.4033123869,31.8388341343,29.6489727171,2.18986141727
 02/27  10:00:00,162.314583851,3.37334118974,0.0,48.6305733974,48.2474882111,62.0547409583,23.9358322057,20.6604631842,3.27536902149
 02/27  11:00:00,150.382464609,3.37334118974,0.0,38.6250475625,48.2474882111,60.1281475517,13.3586127054,11.1681750203,2.19043768512
 02/27  12:00:00,150.175538206,3.39068531432,0.0,36.4741836281,48.2474882111,62.0547409583,7.57656974953,4.30025847573,3.2763112738
 02/27  13:00:00,150.95631274,3.40963096778,0.0,37.7803610156,48.2474882111,61.5103924513,4.58053797027,0.216240414015,4.36429755625
 02/27  14:00:00,142.191034254,3.41826164729,0.0,26.8566088378,48.2474882111,63.6602354638,3.27828528571,0.0,3.27828528571
 02/27  15:00:00,131.976564133,3.46986241581,0.0,20.1226258604,48.2474882111,60.1281475517,3.27494841109,0.0,3.27494841109
 02/27  16:00:00,124.464506919,3.4073226871,0.0,12.6731083746,48.2474882111,60.1281475517,2.18953065801,0.0,2.18953065801
 02/27  17:00:00,124.965801482,3.37334118974,0.0,10.3184943254,48.2474882111,63.0180376616,3.27582083747,0.0,3.27582083747
 02/27  18:00:00,119.558710886,3.38091239769,0.0,15.8487461743,37.5258241642,62.7947880557,1.10424729643,0.0,1.10424729643
 02/27  19:00:00,112.569374066,3.37334118974,0.0,34.0285870442,26.8041601173,36.0181789539,2.40056702386,0.212136150352,2.18843087351
 02/27  20:00:00,119.873633998,3.37334118974,0.0,41.4343048521,26.8041601173,33.4493877451,4.60944762329,3.5058206646,1.1036269587
 02/27  21:00:00,116.603992103,3.37334118974,0.0,54.2471590272,16.0824960704,28.0885557216,8.1702938476,7.066597908,1.1036959396
 02/27  22:00:00,119.34183454,3.37334118974,0.0,58.2693970683,16.0824960704,26.8041601173,8.95515351424,7.85170542218,1.10344809206
 02/27  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307501898,0.0,1.10307501898
 02/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306754216,0.0,1.10306754216
 02/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307810159,0.0,1.10307810159
 02/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/28  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030725645,0.0,1.1030725645
 02/28  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/28  07:00:00,163.236889362,3.37334118974,0.0,118.246947961,5.36083202345,21.4433280938,1.10331763743,0.0,1.10331763743
 02/28  08:00:00,142.658714865,3.37334118974,0.0,88.0453145455,16.0824960704,32.6817896323,27.8867230373,26.7829431369,1.10377990041
 02/28  09:00:00,172.140455435,3.37334118974,0.0,50.1078735527,48.2474882111,70.4033123869,24.8902299082,21.6163128579,3.27391705031
 02/28  10:00:00,147.210564104,3.37334118974,0.0,33.526553651,48.2474882111,62.0547409583,17.9854073863,15.7951631082,2.1902442782
 02/28  11:00:00,133.624983683,3.37334118974,0.0,21.8675666367,48.2474882111,60.1281475517,9.54645048598,6.27081419349,3.27563629249
 02/28  12:00:00,134.830733255,3.41866946234,0.0,21.1013945292,48.2474882111,62.0547409583,3.41888144727,0.142410797563,3.27647064971
 02/28  13:00:00,135.665184571,3.49689945189,0.0,22.4019643623,48.2474882111,61.5103924513,3.27861220599,0.0,3.27861220599
 02/28  14:00:00,130.67836076,3.60417530558,0.0,15.1580216858,48.2474882111,63.6602354638,4.36405171394,0.0,4.36405171394
 02/28  15:00:00,122.844988388,3.58804672071,0.0,10.8728658104,48.2474882111,60.1281475517,2.18957263797,0.0,2.18957263797
 02/28  16:00:00,118.478541076,3.47136341422,0.0,6.62310180444,48.2474882111,60.1281475517,2.18942751809,0.0,2.18942751809
 02/28  17:00:00,121.467314499,3.39298341026,0.0,6.8003651215,48.2474882111,63.0180376616,3.27558428131,0.0,3.27558428131
 02/28  18:00:00,113.959271574,3.48429095972,0.0,10.1459283004,37.5258241642,62.7947880557,2.18876716721,0.0,2.18876716721
 02/28  19:00:00,99.8056945061,3.37334118974,0.0,21.2649074844,26.8041601173,36.0181789539,2.53166922094,1.42759652814,1.1040726928
 02/28  20:00:00,108.017500094,3.37334118974,0.0,29.5781709479,26.8041601173,33.4493877451,10.1223602363,7.93485191371,2.18750832257
 02/28  21:00:00,103.606256131,3.37334118974,0.0,41.2494230547,16.0824960704,28.0885557216,18.9747564213,17.8709760188,1.10378040255
 02/28  22:00:00,110.082764758,3.37334118974,0.0,49.0103272868,16.0824960704,26.8041601173,30.5085962266,29.4053409324,1.1032552942
 02/28  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307586236,0.0,1.10307586236
 03/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306893426,0.0,1.10306893426
 03/01  03:00:00,43.2073780805,0.585064211811,0.0,3.68612966905,2.68041601173,21.4433280938,0.732851567111,0.712851567111,0.02
 03/01  04:00:00,49.6709788673,0.975107019685,0.0,9.759687648,2.68041601173,21.4433280938,3.86556684866,2.76242859135,1.10313825731
 03/01  05:00:00,54.6621683985,1.48348050636,0.0,14.2425036924,2.68041601173,21.4433280938,3.29503747692,3.27503747692,0.02
 03/01  06:00:00,68.9906815798,2.39014016705,0.0,24.9839412014,5.36083202345,21.4433280938,6.74190940326,5.63869799068,1.10321141258
 03/01  07:00:00,213.275238969,3.37334118974,0.0,168.285297568,5.36083202345,21.4433280938,1.50519670001,0.402020841371,1.10317585864
 03/01  08:00:00,180.427438023,3.37334118974,0.0,125.814037703,16.0824960704,32.6817896323,122.905608569,121.801656469,1.10395210089
 03/01  09:00:00,209.077930935,3.37334118974,0.0,87.0453490529,48.2474882111,70.4033123869,118.892556842,116.702755691,2.189801151
 03/01  10:00:00,189.799476661,3.37334118974,0.0,76.1154662081,48.2474882111,62.0547409583,114.423689522,111.148608198,3.27508132383
 03/01  11:00:00,180.880630128,3.37334118974,0.0,69.1232130815,48.2474882111,60.1281475517,110.522962631,108.33260742,2.19035521052
 03/01  12:00:00,175.333952314,3.37334118974,0.0,61.6499418606,48.2474882111,62.0547409583,106.14629241,102.870085908,3.2762065015
 03/01  13:00:00,173.750353847,3.37334118974,0.0,60.6106919011,48.2474882111,61.5103924513,103.066190128,98.7015191259,4.36467100244
 03/01  14:00:00,166.050859685,3.37334118974,0.0,50.7613547266,48.2474882111,63.6602354638,101.230104988,97.9519473199,3.27815766757
 03/01  15:00:00,160.92327822,3.37334118974,0.0,49.1658611733,48.2474882111,60.1281475517,100.484645469,97.2098234232,3.27482204632
 03/01  16:00:00,156.233759976,3.37334118974,0.0,44.4763429293,48.2474882111,60.1281475517,97.0457613406,94.8563221296,2.18943921105
 03/01  17:00:00,157.386702732,3.37334118974,0.0,42.7393955759,48.2474882111,63.0180376616,97.9625918342,94.686908708,3.27568312622
 03/01  18:00:00,155.05391804,3.39524532304,0.0,51.3296204027,37.5258241642,62.7947880557,98.4235818994,97.3194379563,1.1041439431
 03/01  19:00:00,145.918257441,3.37334118974,0.0,67.3774704191,26.8041601173,36.0181789539,104.137982389,101.949673433,2.1883089562
 03/01  20:00:00,150.512854061,3.37334118974,0.0,72.0735249147,26.8041601173,33.4493877451,105.04671169,103.942996782,1.10371490749
 03/01  21:00:00,147.125652423,3.37334118974,0.0,84.768819347,16.0824960704,28.0885557216,106.534790266,105.430975759,1.10381450713
 03/01  22:00:00,151.503179563,3.37334118974,0.0,90.4307420915,16.0824960704,26.8041601173,106.004607209,104.901317069,1.10329014052
 03/01  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10312138043,0.0,1.10312138043
 03/01  24:00:00,46.1667948812,0.780085615748,0.0,6.45052506583,2.68041601173,21.4433280938,2.06126437483,2.04126437483,0.02
 03/02  01:00:00,50.9777300218,0.975107019685,0.0,11.0664388024,2.68041601173,21.4433280938,4.8550081225,3.75193261443,1.10307550807
 03/02  02:00:00,53.3569048719,1.13178306106,0.0,13.2889376112,2.68041601173,21.4433280938,4.53140764537,4.51140764537,0.02
 03/02  03:00:00,62.3350420291,2.09947940137,0.0,21.2993784281,2.68041601173,21.4433280938,7.08123397834,5.97810367135,1.10313030699
 03/02  04:00:00,67.0344990235,2.42474284915,0.0,25.6735719748,2.68041601173,21.4433280938,5.87851973673,5.85851973673,0.02
 03/02  05:00:00,72.3292919108,2.63526893546,0.0,30.7578387756,2.68041601173,21.4433280938,8.4420780031,7.33894665534,1.10313134776
 03/02  06:00:00,75.2946918501,2.42474284915,0.0,31.2533487896,5.36083202345,21.4433280938,6.77898989214,6.75898989214,0.02
 03/02  07:00:00,237.493487551,3.37334118974,0.0,192.50354615,5.36083202345,21.4433280938,2.39842599449,1.29514464925,1.10328134524
 03/02  08:00:00,196.686850533,3.37334118974,0.0,142.073450213,16.0824960704,32.6817896323,113.292767885,112.188816877,1.10395100874
 03/02  09:00:00,218.542604699,3.37334118974,0.0,96.5100228176,48.2474882111,70.4033123869,108.795733402,105.521412742,3.27432066025
 03/02  10:00:00,195.984298562,3.37334118974,0.0,82.3002881091,48.2474882111,62.0547409583,103.108620137,100.918496606,2.19012353196
 03/02  11:00:00,186.603478703,3.37334118974,0.0,74.846061656,48.2474882111,60.1281475517,102.098716616,98.8233016851,3.27541493065
 03/02  12:00:00,179.68373306,3.37334118974,0.0,65.9997226068,48.2474882111,62.0547409583,99.8006170574,96.5243370508,3.27628000662
 03/02  13:00:00,180.438012769,3.37334118974,0.0,67.2983508224,48.2474882111,61.5103924513,97.8871689758,94.608767518,3.2784014578
 03/02  14:00:00,172.762146164,3.37334118974,0.0,57.4726412058,48.2474882111,63.6602354638,99.5699494155,95.2056885082,4.36426090732
 03/02  15:00:00,166.040345292,3.37334118974,0.0,54.2829282453,48.2474882111,60.1281475517,96.2676840549,94.0780284837,2.18965557117
 03/02  16:00:00,166.560150863,3.37334118974,0.0,54.8027338167,48.2474882111,60.1281475517,96.1038754676,93.9142880682,2.18958739936
 03/02  17:00:00,170.610424317,3.37334118974,0.0,55.9631171602,48.2474882111,63.0180376616,97.765143664,94.4893805134,3.27576315063
 03/02  18:00:00,167.805324242,3.37334118974,0.0,64.1029307384,37.5258241642,62.7947880557,98.8338567198,96.6452458433,2.18861087644
 03/02  19:00:00,157.889544593,3.37334118974,0.0,79.3487575713,26.8041601173,36.0181789539,100.382674193,99.2786769494,1.10399724361
 03/02  20:00:00,162.037437573,3.37334118974,0.0,83.5981084269,26.8041601173,33.4493877451,101.237792893,100.101509232,1.13628366059
 03/02  21:00:00,159.11578491,3.37334118974,0.0,96.7589518342,16.0824960704,28.0885557216,103.49000454,101.335041967,2.1549625732
 03/02  22:00:00,162.535517526,3.37334118974,0.0,101.463080055,16.0824960704,26.8041601173,103.744031519,103.724031519,0.02
 03/02  23:00:00,42.3922369862,0.0975107019685,0.0,0.678126072827,5.36083202345,21.4433280938,1.64860610548,0.545320414833,1.10328569065
 03/02  24:00:00,49.2656846853,0.975107019685,0.0,9.354393466,2.68041601173,21.4433280938,2.92292580646,1.81985064098,1.10307516548
 03/03  01:00:00,50.3341357082,0.780085615748,0.0,10.6178658929,2.68041601173,21.4433280938,3.32582499022,3.30582499022,0.02
 03/03  02:00:00,65.2073801745,2.44391553043,0.0,23.8272804444,2.68041601173,21.4433280938,5.93371435053,4.83058367074,1.10313067979
 03/03  03:00:00,69.3012129327,2.61609625418,0.0,27.7489324789,2.68041601173,21.4433280938,5.11041748019,5.09041748019,0.02
 03/03  04:00:00,71.9385648006,2.44391553043,0.0,30.5584650705,2.68041601173,21.4433280938,7.48102016805,6.37788821007,1.10313195798
 03/03  05:00:00,75.2433962464,2.61609625418,0.0,33.6911157926,2.68041601173,21.4433280938,6.12265193349,6.10265193349,0.02
 03/03  06:00:00,80.1126650756,2.44391553043,0.0,36.0521493338,5.36083202345,21.4433280938,8.62368579371,7.52037374423,1.10331204948
 03/03  07:00:00,245.511823544,3.37334118974,0.0,200.521882143,5.36083202345,21.4433280938,2.14641952448,1.04324018075,1.10317934373
 03/03  08:00:00,202.909127998,3.37334118974,0.0,148.295727678,16.0824960704,32.6817896323,109.639908492,108.536035347,1.10387314493
 03/03  09:00:00,222.295202956,3.37334118974,0.0,100.262621074,48.2474882111,70.4033123869,105.106862972,102.917248916,2.18961405622
 03/03  10:00:00,197.911396886,3.37334118974,0.0,84.2273864327,48.2474882111,62.0547409583,101.853831347,98.578811337,3.27502000963
 03/03  11:00:00,185.647199804,3.37334118974,0.0,73.8897827576,48.2474882111,60.1281475517,97.1402694085,94.950104713,2.19016469543
 03/03  12:00:00,179.129867747,3.37334118974,0.0,65.4458572935,48.2474882111,62.0547409583,94.6701031613,91.3941837954,3.27591936592
 03/03  13:00:00,181.382963694,3.37334118974,0.0,68.2433017473,48.2474882111,61.5103924513,92.1150219657,87.750765102,4.36425686371
 03/03  14:00:00,170.439974898,3.37334118974,0.0,55.1504699392,48.2474882111,63.6602354638,87.5365824915,84.2582415566,3.27834093494
 03/03  15:00:00,163.193587304,3.37334118974,0.0,51.436170257,48.2474882111,60.1281475517,84.6955940415,82.5056348988,2.18995914272
 03/03  16:00:00,162.117394648,3.37334118974,0.0,50.3599776015,48.2474882111,60.1281475517,85.2015287881,81.9274677956,3.27406099244
 03/03  17:00:00,167.954159712,3.37334118974,0.0,53.306852555,48.2474882111,63.0180376616,88.1628852583,85.9717625943,2.19112266399
 03/03  18:00:00,166.616598819,3.37334118974,0.0,62.9142053149,37.5258241642,62.7947880557,91.8369838677,89.6477604664,2.18922340128
 03/03  19:00:00,158.415494468,3.37334118974,0.0,79.874707446,26.8041601173,36.0181789539,96.3104438789,94.1223290575,2.18811482137
 03/03  20:00:00,164.403632362,3.37334118974,0.0,85.9643032162,26.8041601173,33.4493877451,100.001385522,98.897764002,1.10362152034
 03/03  21:00:00,162.696904518,3.37334118974,0.0,100.340071442,16.0824960704,28.0885557216,102.464848734,101.361134103,1.10371463064
 03/03  22:00:00,165.632504085,3.37334118974,0.0,104.560066614,16.0824960704,26.8041601173,103.153584841,102.050336048,1.10324879301
 03/03  23:00:00,43.3531728097,0.195021403937,0.0,1.54155119437,5.36083202345,21.4433280938,0.288403831545,0.268403831545,0.02
 03/03  24:00:00,49.9425323423,0.975107019685,0.0,10.031241123,2.68041601173,21.4433280938,2.61588471191,1.51281198658,1.10307272533
 03/04  01:00:00,53.0878707175,1.79376763748,0.0,17.7187509039,2.68041601173,16.0824960704,4.52562496576,3.4224915939,1.10313337186
 03/04  02:00:00,66.2944536176,2.81111765812,0.0,29.9079837832,2.68041601173,16.0824960704,5.03225419721,5.01225419721,0.02
 03/04  03:00:00,64.1782809762,2.24889412649,0.0,28.3540346735,2.68041601173,16.0824960704,6.42775458162,5.32462130561,1.10313327601
 03/04  04:00:00,74.5566820711,2.81111765812,0.0,38.1702122368,2.68041601173,16.0824960704,6.84616908981,6.82616908981,0.02
 03/04  05:00:00,69.2948785752,2.24889412649,0.0,33.4706322725,2.68041601173,16.0824960704,7.57231544554,6.46918203844,1.10313340709
 03/04  06:00:00,80.4938024891,2.81111765812,0.0,44.1073326548,2.68041601173,16.0824960704,8.06202506014,8.04202506014,0.02
 03/04  07:00:00,253.137052023,3.37334118974,0.0,208.147110622,5.36083202345,21.4433280938,2.19053383678,1.0872813865,1.10325245028
 03/04  08:00:00,197.183027455,3.37334118974,0.0,159.392170303,5.36083202345,26.5809105114,115.156702689,114.053315985,1.10338670376
 03/04  09:00:00,182.093787722,3.37334118974,0.0,120.608301589,26.8041601173,31.2995447326,113.446894819,112.343281483,1.10361333619
 03/04  10:00:00,165.732722413,3.37334118974,0.0,101.999543971,26.8041601173,33.5472370403,110.718180731,109.614185886,1.10399484463
 03/04  11:00:00,152.828211157,3.37334118974,0.0,90.0583294192,26.8041601173,32.583940337,106.444304243,104.256581155,2.18772308772
 03/04  12:00:00,143.478188657,3.37334118974,0.0,78.4606146111,26.8041601173,34.8316326447,100.574811635,99.4708000864,1.10401154824
 03/04  13:00:00,135.058884956,3.37334118974,0.0,71.3257065149,26.8041601173,33.5472370403,96.564447364,94.3766231192,2.18782424487
 03/04  14:00:00,130.199272199,3.37334118974,0.0,69.0348849667,26.8041601173,30.9784458315,92.2502847555,91.1463711319,1.1039136236
 03/04  15:00:00,111.00573919,3.37334118974,0.0,78.25100658,8.04124803518,21.3317032909,90.9725863989,89.8688662326,1.10372016631
 03/04  16:00:00,104.867970607,3.37334118974,0.0,73.3976336014,8.04124803518,20.0473076865,89.5058438714,88.4022951389,1.10354873251
 03/04  17:00:00,107.681547258,3.37334118974,0.0,75.8901113513,8.04124803518,20.3684065876,89.2275251851,88.1239226439,1.1036025412
 03/04  18:00:00,111.564718994,3.37334118974,0.0,87.4934322214,2.68041601173,18.0090894769,92.6138842074,91.5106606267,1.10322358069
 03/04  19:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10323974547,0.0,1.10323974547
 03/04  20:00:00,41.3532321371,0.975107019685,0.0,6.80277294124,2.68041601173,16.0824960704,0.40218033863,0.38218033863,0.02
 03/04  21:00:00,50.616891034,2.06684353089,0.0,14.9746953269,2.68041601173,16.0824960704,2.7593301404,1.65607592889,1.10325421151
 03/04  22:00:00,64.2803210619,2.81111765812,0.0,27.8938512276,2.68041601173,16.0824960704,5.6132736316,4.50989190382,1.10338172778
 03/04  23:00:00,63.748664881,2.24889412649,0.0,27.9244185783,2.68041601173,16.0824960704,4.67477774392,4.65477774392,0.02
 03/04  24:00:00,77.5207744565,2.81111765812,0.0,41.1343046222,2.68041601173,16.0824960704,9.16185871212,8.05872768422,1.1031310279
 03/05  01:00:00,74.2754607092,2.24889412649,0.0,38.4512144065,2.68041601173,16.0824960704,7.24693800688,7.22693800688,0.02
 03/05  02:00:00,88.821251729,2.81111765812,0.0,52.4347818947,2.68041601173,16.0824960704,11.9058267451,10.802755598,1.10307114711
 03/05  03:00:00,84.5239351703,2.24889412649,0.0,48.6996888676,2.68041601173,16.0824960704,9.30432006733,9.28432006733,0.02
