Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/05  04:00:00,101.345423713,2.81111765812,0.0,64.958953879,2.68041601173,16.0824960704,14.4093768546,13.3065195762,1.10285727835
 03/05  05:00:00,93.7750019337,2.24889412649,0.0,57.950755631,2.68041601173,16.0824960704,10.8612303007,10.8412303007,0.02
 03/05  06:00:00,110.176942721,2.81111765812,0.0,73.7904728867,2.68041601173,16.0824960704,15.843308884,14.7402325405,1.1030763435
 03/05  07:00:00,100.994710125,2.24889412649,0.0,65.1704638227,2.68041601173,16.0824960704,11.9695517736,11.9495517736,0.02
 03/05  08:00:00,96.7046220559,2.81111765812,0.0,75.1221522216,2.68041601173,16.0824960704,17.1674144281,16.0645318116,1.10288261648
 03/05  09:00:00,72.6460285656,2.24889412649,0.0,51.6257822629,2.68041601173,16.0824960704,12.3318088736,12.3118088736,0.02
 03/05  10:00:00,71.0922967453,2.81111765812,0.0,49.509826911,2.68041601173,16.0824960704,16.2341070391,15.1310296198,1.10307741937
 03/05  11:00:00,54.4037357028,2.24889412649,0.0,33.3834894002,2.68041601173,16.0824960704,10.7516102252,10.7316102252,0.02
 03/05  12:00:00,61.4510889472,2.81111765812,0.0,39.8686191129,2.68041601173,16.0824960704,13.1937029928,12.0905079998,1.10319499296
 03/05  13:00:00,51.0519811077,2.24889412649,0.0,30.031734805,2.68041601173,16.0824960704,7.92523832658,7.90523832658,0.02
 03/05  14:00:00,55.9880111152,2.81111765812,0.0,34.4055412809,2.68041601173,16.0824960704,9.30880324192,8.20542693904,1.10337630288
 03/05  15:00:00,43.903188552,2.24889412649,0.0,22.8829422493,2.68041601173,16.0824960704,5.90203004377,4.79884027498,1.10318976879
 03/05  16:00:00,44.206264764,2.81111765812,0.0,22.6237949297,2.68041601173,16.0824960704,4.93861235081,4.91861235081,0.02
 03/05  17:00:00,39.2084044639,2.24889412649,0.0,18.1881581612,2.68041601173,16.0824960704,4.17313375186,3.07005545698,1.10307829488
 03/05  18:00:00,48.4358043047,2.81111765812,0.0,26.8533344704,2.68041601173,16.0824960704,4.09487659906,4.07487659906,0.02
 03/05  19:00:00,64.4370383511,2.24889412649,0.0,31.0801253818,2.68041601173,16.0824960704,3.56555007005,3.54555007005,0.02
 03/05  20:00:00,86.6559024771,2.81111765812,0.0,50.2694326427,2.68041601173,16.0824960704,7.2884445942,6.18536886967,1.10307572454
 03/05  21:00:00,84.2365607056,2.24889412649,0.0,48.4123144029,2.68041601173,16.0824960704,6.1049973019,6.0849973019,0.02
 03/05  22:00:00,102.667202267,2.81111765812,0.0,66.2807324328,2.68041601173,16.0824960704,10.8601398851,9.75692304367,1.1032168414
 03/05  23:00:00,95.724124627,2.24889412649,0.0,59.8998783244,2.68041601173,16.0824960704,9.83324073137,8.73016579108,1.10307494029
 03/05  24:00:00,113.644460057,2.81111765812,0.0,77.2579902231,2.68041601173,16.0824960704,12.77623599,12.75623599,0.02
 03/06  01:00:00,107.416056916,2.24889412649,0.0,66.2309785897,2.68041601173,21.4433280938,11.8239734564,10.7208352921,1.1031381643
 03/06  02:00:00,126.194154946,2.81111765812,0.0,84.4468530886,2.68041601173,21.4433280938,14.9864726936,14.9664726936,0.02
 03/06  03:00:00,113.926655796,2.24889412649,0.0,72.7415774698,2.68041601173,21.4433280938,13.3172830527,12.2141452942,1.10313775853
 03/06  04:00:00,132.74157862,2.81111765812,0.0,90.9942767626,2.68041601173,21.4433280938,16.4884514453,16.4684514453,0.02
 03/06  05:00:00,119.988336352,2.24889412649,0.0,78.8032580262,2.68041601173,21.4433280938,14.4861567932,13.3830195683,1.10313722493
 03/06  06:00:00,141.711427212,2.81111765812,0.0,97.283709343,5.36083202345,21.4433280938,17.7260829698,17.7060829698,0.02
 03/06  07:00:00,338.18150988,3.37334118974,0.0,293.191568479,5.36083202345,21.4433280938,9.91039157418,8.80713658803,1.10325498614
 03/06  08:00:00,279.735206575,3.37334118974,0.0,227.589139589,16.0824960704,32.6817896323,163.862832339,162.75898984,1.1038424996
 03/06  09:00:00,270.418748188,3.37334118974,0.0,148.386166306,48.2474882111,70.4033123869,148.123538963,145.933986088,2.18955287506
 03/06  10:00:00,229.49079861,3.37334118974,0.0,115.806788157,48.2474882111,62.0547409583,130.239568743,126.964653895,3.27491484759
 03/06  11:00:00,208.072661169,3.37334118974,0.0,96.3152441224,48.2474882111,60.1281475517,111.406988337,109.21685991,2.19012842727
 03/06  12:00:00,198.147317908,3.37334118974,0.0,84.463307455,48.2474882111,62.0547409583,98.5851089879,95.3081588413,3.27695014661
 03/06  13:00:00,198.223788817,3.37334118974,0.0,85.0841268703,48.2474882111,61.5103924513,88.4717481906,84.1073459776,4.36440221301
 03/06  14:00:00,179.584647034,3.37334118974,0.0,64.2951420754,48.2474882111,63.6602354638,79.021058113,75.7426671255,3.27839098757
 03/06  15:00:00,169.99544625,3.37334118974,0.0,58.2380292031,48.2474882111,60.1281475517,72.2366138809,68.9614388741,3.27517500684
 03/06  16:00:00,163.81357193,3.37334118974,0.0,52.056154883,48.2474882111,60.1281475517,66.0365412879,63.8472909129,2.18925037507
 03/06  17:00:00,168.017644552,3.37334118974,0.0,53.3703373951,48.2474882111,63.0180376616,63.5131557327,60.2368619338,3.27629379884
 03/06  18:00:00,167.201421814,3.37334118974,0.0,63.4990283106,37.5258241642,62.7947880557,61.4104088842,59.2217293393,2.18867954497
 03/06  19:00:00,155.295446861,3.37334118974,0.0,79.2219931722,26.8041601173,36.0181789539,61.286969322,60.1829504598,1.10401886218
 03/06  20:00:00,164.049439249,3.37334118974,0.0,85.6101101025,26.8041601173,33.4493877451,60.0449795856,58.9413407761,1.10363880953
 03/06  21:00:00,159.722679206,3.37334118974,0.0,97.3658461305,16.0824960704,28.0885557216,62.5142637734,60.3267424784,2.18752129499
 03/06  22:00:00,161.400597898,3.37334118974,0.0,100.328160427,16.0824960704,26.8041601173,62.0124299365,61.9924299365,0.02
 03/06  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10310791392,0.0,1.10310791392
 03/06  24:00:00,40.5034809891,0.195021403937,0.0,1.3722753855,2.68041601173,21.4433280938,0.146965458004,0.126965458004,0.02
 03/07  01:00:00,47.8281285626,0.975107019685,0.0,7.91683734324,2.68041601173,21.4433280938,1.29661774703,0.193553650419,1.10306409661
 03/07  02:00:00,48.0081785566,0.780085615748,0.0,8.29190874118,2.68041601173,21.4433280938,1.03194339149,1.01194339149,0.02
 03/07  03:00:00,51.071721577,0.975107019685,0.0,11.1604303576,2.68041601173,21.4433280938,2.63867988106,1.53560428851,1.10307559255
 03/07  04:00:00,55.5984232021,1.58376991688,0.0,15.0784690856,2.68041601173,21.4433280938,2.14712935087,2.12712935087,0.02
 03/07  05:00:00,58.9468282828,1.74052063982,0.0,18.2701234433,2.68041601173,21.4433280938,3.88164847086,2.77857892497,1.10306954589
 03/07  06:00:00,67.5202614868,2.44024753153,0.0,23.4634137439,5.36083202345,21.4433280938,4.11368785939,3.01036735155,1.10332050785
 03/07  07:00:00,236.646455741,3.37334118974,0.0,191.65651434,5.36083202345,21.4433280938,0.291603239959,0.271603239959,0.02
 03/07  08:00:00,187.868693448,3.37334118974,0.0,135.722626461,16.0824960704,32.6817896323,77.3031384547,75.1153766074,2.18776184732
 03/07  09:00:00,200.94963379,3.37334118974,0.0,78.9170519082,48.2474882111,70.4033123869,70.2777402225,68.0880107086,2.18972951388
 03/07  10:00:00,170.53251723,3.37334118974,0.0,56.8485067771,48.2474882111,62.0547409583,63.0311662111,60.8410847944,2.19008141667
 03/07  11:00:00,159.332527374,3.37334118974,0.0,47.5751103271,48.2474882111,60.1281475517,55.8426700817,52.5675408997,3.27512918199
 03/07  12:00:00,152.656233101,3.37334118974,0.0,38.972222648,48.2474882111,62.0547409583,46.5494883149,43.2727742276,3.27671408733
 03/07  13:00:00,152.902764525,3.37334118974,0.0,39.7631025788,48.2474882111,61.5103924513,38.734273184,35.4559978817,3.27827530234
 03/07  14:00:00,143.084020872,3.37334118974,0.0,27.794515913,48.2474882111,63.6602354638,29.7093539509,25.3450904318,4.36426351913
 03/07  15:00:00,134.180641755,3.37334118974,0.0,22.4232247087,48.2474882111,60.1281475517,20.2132472144,18.0235813712,2.18966584325
 03/07  16:00:00,127.848279682,3.37334118974,0.0,16.0908626358,48.2474882111,60.1281475517,16.3762003342,14.1866985267,2.18950180749
 03/07  17:00:00,130.405705108,3.37334118974,0.0,15.7583979512,48.2474882111,63.0180376616,17.1398988862,13.8642315941,3.27566729201
 03/07  18:00:00,128.69334335,3.3825050674,0.0,24.9817859687,37.5258241642,62.7947880557,17.3343554937,15.1455506036,2.18880489009
 03/07  19:00:00,118.495905055,3.37334118974,0.0,42.4224513665,26.8041601173,36.0181789539,17.8024357581,16.6983467996,1.1040889585
 03/07  20:00:00,126.51239148,3.37334118974,0.0,48.0730623335,26.8041601173,33.4493877451,21.1098838046,18.9223523426,2.18753146206
 03/07  21:00:00,122.833890709,3.37334118974,0.0,60.4770576329,16.0824960704,28.0885557216,22.3866950661,21.2829071621,1.10378790398
 03/07  22:00:00,125.58266372,3.37334118974,0.0,64.5102262482,16.0824960704,26.8041601173,21.6845829065,20.581324435,1.10325847151
 03/07  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307592194,0.0,1.10307592194
 03/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306913462,0.0,1.10306913462
 03/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030599608,0.0,1.1030599608
 03/08  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/08  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10320814802,0.0,1.10320814802
 03/08  07:00:00,169.461925407,3.37334118974,0.0,124.471984006,5.36083202345,21.4433280938,1.11464964477,0.011476632385,1.10317301239
 03/08  08:00:00,138.157040268,3.37334118974,0.0,86.0109732817,16.0824960704,32.6817896323,36.2295634116,35.1256223516,1.10394105997
 03/08  09:00:00,162.334379741,3.37334118974,0.0,40.3017978594,48.2474882111,70.4033123869,28.581524712,26.3917681042,2.1897566078
 03/08  10:00:00,138.414641708,3.37334118974,0.0,24.7306312549,48.2474882111,62.0547409583,24.1746030769,20.8994297109,3.27517336595
 03/08  11:00:00,131.517908608,3.37334118974,0.0,19.7604915616,48.2474882111,60.1281475517,20.3713070335,18.1810412173,2.19026581619
 03/08  12:00:00,133.880116753,3.40826292619,0.0,20.1611845629,48.2474882111,62.0547409583,16.4399794634,13.1639381896,3.27604127381
 03/08  13:00:00,135.125539059,3.51330187933,0.0,21.8459164232,48.2474882111,61.5103924513,12.0349802764,7.67061072779,4.36436954864
 03/08  14:00:00,129.973447131,3.48381176568,0.0,14.5734715959,48.2474882111,63.6602354638,8.81943731885,5.54104640886,3.27839090999
 03/08  15:00:00,122.730223519,3.52210674382,0.0,10.8240409187,48.2474882111,60.1281475517,2.89170251346,0.701720638449,2.18998187501
 03/08  16:00:00,118.761135227,3.41890514054,0.0,6.95815422921,48.2474882111,60.1281475517,3.60831672156,0.334239668436,3.27407705313
 03/08  17:00:00,122.048654749,3.39783472445,0.0,7.37685405789,48.2474882111,63.0180376616,2.80631435869,0.61520256362,2.19111179507
 03/08  18:00:00,114.531353805,3.49413969938,0.0,10.7081617913,37.5258241642,62.7947880557,4.49979460322,2.31035284217,2.18944176106
 03/08  19:00:00,97.2333521107,3.37334118974,0.0,21.1598984224,26.8041601173,36.0181789539,16.5395633418,14.3514790363,2.18808430549
 03/08  20:00:00,108.841824581,3.37334118974,0.0,30.4024954343,26.8041601173,33.4493877451,20.4094526542,19.3058432896,1.10360936458
 03/08  21:00:00,102.793294562,3.37334118974,0.0,40.4364614865,16.0824960704,28.0885557216,19.1379416594,18.0342424403,1.10369921911
 03/08  22:00:00,106.849001945,3.37334118974,0.0,45.7765644738,16.0824960704,26.8041601173,19.5430364614,18.4397981089,1.10323835248
 03/08  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306470899,0.0,1.10306470899
 03/09  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/09  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307486743,0.0,1.10307486743
 03/09  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306793935,0.0,1.10306793935
 03/09  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/09  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030766442,0.0,1.1030766442
 03/09  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/09  07:00:00,144.327324965,3.37334118974,0.0,99.3373835635,5.36083202345,21.4433280938,1.10320390767,0.0,1.10320390767
 03/09  08:00:00,125.105702335,3.37334118974,0.0,72.9596353483,16.0824960704,32.6817896323,21.9385787105,20.8347690507,1.10380965976
 03/09  09:00:00,161.504515263,3.37334118974,0.0,39.4719333811,48.2474882111,70.4033123869,16.4265676514,14.2370276399,2.18954001152
 03/09  10:00:00,146.013536726,3.37334118974,0.0,32.3295262724,48.2474882111,62.0547409583,13.1388074142,9.86368361707,3.27512379709
 03/09  11:00:00,139.534619309,3.37334118974,0.0,27.7772022621,48.2474882111,60.1281475517,10.1004704169,7.91044321945,2.19002719744
 03/09  12:00:00,134.2681599,3.37334118974,0.0,20.5841494464,48.2474882111,62.0547409583,7.60350996717,4.32674194782,3.27676801935
 03/09  13:00:00,131.660939332,3.37334118974,0.0,18.521277386,48.2474882111,61.5103924513,4.65754702051,0.292732692915,4.36481432759
 03/09  14:00:00,127.124953221,3.49666297274,0.0,11.7121264792,48.2474882111,63.6602354638,3.27812780775,0.0,3.27812780775
 03/09  15:00:00,119.052112804,3.56963861747,0.0,7.09839832933,48.2474882111,60.1281475517,3.27494052469,0.0,3.27494052469
 03/09  16:00:00,116.615352688,3.46843695044,0.0,4.76283988117,48.2474882111,60.1281475517,2.18939519712,0.0,2.18939519712
 03/09  17:00:00,119.533567974,3.4169680696,0.0,4.84263393743,48.2474882111,63.0180376616,3.27601874906,0.0,3.27601874906
 03/09  18:00:00,110.765394142,3.51142177861,0.0,6.92492004932,37.5258241642,62.7947880557,2.18850414967,0.0,2.18850414967
 03/09  19:00:00,91.8779745449,3.37334118974,0.0,15.8045208565,26.8041601173,36.0181789539,2.20872764902,1.10479512536,1.10393252366
 03/09  20:00:00,103.065135581,3.37334118974,0.0,24.625806435,26.8041601173,33.4493877451,5.1910303234,4.08736107973,1.10366924367
 03/09  21:00:00,96.4300649488,3.37334118974,0.0,34.073231873,16.0824960704,28.0885557216,11.9897966745,10.8860599055,1.10373676906
 03/09  22:00:00,101.807610934,3.37334118974,0.0,40.7351734625,16.0824960704,26.8041601173,18.268098089,17.1646178468,1.10348024215
 03/09  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306693983,0.0,1.10306693983
 03/09  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307493966,0.0,1.10307493966
 03/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030681383,0.0,1.1030681383
 03/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/10  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307648459,0.0,1.10307648459
 03/10  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10323183015,0.0,1.10323183015
 03/10  07:00:00,144.16589884,3.37334118974,0.0,99.1759574391,5.36083202345,21.4433280938,0.0326502789373,0.0126502789373,0.02
 03/10  08:00:00,127.038791061,3.37334118974,0.0,74.8927240741,16.0824960704,32.6817896323,35.103657096,33.9998617706,1.10379532545
 03/10  09:00:00,165.289499967,3.37334118974,0.0,43.2569180848,48.2474882111,70.4033123869,31.8111069315,28.5374835747,3.27362335687
 03/10  10:00:00,136.209998302,3.37334118974,0.0,22.525987849,48.2474882111,62.0547409583,18.2499795918,16.0597731553,2.19020643647
 03/10  11:00:00,125.79575866,3.37334118974,0.0,14.0383416137,48.2474882111,60.1281475517,7.43859969062,4.16348443132,3.2751152593
 03/10  12:00:00,126.761660059,3.38618329108,0.0,13.0648075042,48.2474882111,62.0547409583,3.58885052542,0.312538384869,3.27631214055
 03/10  13:00:00,127.741140352,3.44900050398,0.0,14.5258190919,48.2474882111,61.5103924513,3.27837400555,0.0,3.27837400555
 03/10  14:00:00,124.467440512,3.52366254081,0.0,9.02761420223,48.2474882111,63.6602354638,4.36415074496,0.0,4.36415074496
 03/10  15:00:00,117.393690558,3.40889759639,0.0,5.60071710493,48.2474882111,60.1281475517,2.18958724544,0.0,2.18958724544
 03/10  16:00:00,115.116078194,3.37334711702,0.0,3.35865521975,48.2474882111,60.1281475517,2.18949705905,0.0,2.18949705905
 03/10  17:00:00,117.83351109,3.41566907998,0.0,3.14387604319,48.2474882111,63.0180376616,3.27599511888,0.0,3.27599511888
 03/10  18:00:00,110.321660158,3.50093063147,0.0,6.49167721236,37.5258241642,62.7947880557,2.18872901273,0.0,2.18872901273
 03/10  19:00:00,92.9126144839,3.37334118974,0.0,16.8391607956,26.8041601173,36.0181789539,1.10393026264,0.0,1.10393026264
 03/10  20:00:00,101.94947717,3.37334118974,0.0,23.5101480239,26.8041601173,33.4493877451,2.14885399816,1.04512721058,1.10372678759
 03/10  21:00:00,94.4438227893,3.37334118974,0.0,32.0869897134,16.0824960704,28.0885557216,8.53986176994,6.35235669775,2.18750507219
 03/10  22:00:00,99.4313968106,3.37334118974,0.0,38.3589593391,16.0824960704,26.8041601173,13.1380352581,13.1180352581,0.02
 03/10  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313695019,0.0,1.10313695019
 03/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/11  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306994537,0.0,1.10306994537
 03/11  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306074325,0.0,1.10306074325
 03/11  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/11  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307211525,0.0,1.10307211525
 03/11  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/11  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10323061861,0.0,1.10323061861
 03/11  07:00:00,134.998349033,3.37334118974,0.0,92.4757409655,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/11  08:00:00,107.382477937,3.37334118974,0.0,72.0589541179,5.36083202345,26.5809105114,19.1478729511,18.0445782869,1.10329466425
 03/11  09:00:00,108.069192022,3.37334118974,0.0,46.5837058881,26.8041601173,31.2995447326,8.91471484598,7.81106308959,1.10365175639
 03/11  10:00:00,98.0616801944,3.37334118974,0.0,34.3285017529,26.8041601173,33.5472370403,5.11300855379,2.92525628905,2.18775226474
 03/11  11:00:00,93.9329489302,3.37334118974,0.0,31.1630671921,26.8041601173,32.583940337,1.88387853307,0.779919754595,1.10395877847
 03/11  12:00:00,91.1717669156,3.37334118974,0.0,26.1541928698,26.8041601173,34.8316326447,2.18832271726,0.0,2.18832271726
 03/11  13:00:00,88.7617512768,3.37334118974,0.0,25.0285728354,26.8041601173,33.5472370403,1.49482961433,0.390835788828,1.1039938255
 03/11  14:00:00,85.5219448322,3.37334118974,0.0,24.3575575995,26.8041601173,30.9784458315,4.29726971101,2.10957976986,2.18768994115
 03/11  15:00:00,73.567954764,3.37334118974,0.0,40.8132221541,8.04124803518,21.3317032909,4.64270533393,3.53901583332,1.10368950061
 03/11  16:00:00,78.6799827078,3.37334118974,0.0,47.2096457023,8.04124803518,20.0473076865,5.00507979671,3.90149753164,1.10358226507
 03/11  17:00:00,82.6414416607,3.37334118974,0.0,50.8500057541,8.04124803518,20.3684065876,6.98312734464,5.87957314193,1.10355420271
 03/11  18:00:00,82.7801720315,3.37334118974,0.0,58.7088852589,2.68041601173,18.0090894769,9.25969932518,9.23969932518,0.02
 03/11  19:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10324771357,0.0,1.10324771357
 03/11  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10319243171,0.0,1.10319243171
 03/11  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/11  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10329359837,0.0,1.10329359837
 03/11  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306764071,0.0,1.10306764071
 03/11  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301222958,0.0,1.10301222958
 03/12  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301283448,0.0,1.10301283448
 03/12  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10317648059,0.0,1.10317648059
 03/12  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  07:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300853071,0.0,1.10300853071
 03/12  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300984048,0.0,1.10300984048
 03/12  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312935866,0.0,1.10312935866
 03/12  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10326788632,0.0,1.10326788632
 03/12  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307157249,0.0,1.10307157249
 03/12  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300764239,0.0,1.10300764239
 03/12  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  19:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300905652,0.0,1.10300905652
 03/12  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10319707456,0.0,1.10319707456
 03/12  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301301214,0.0,1.10301301214
 03/12  24:00:00,37.5402859333,0.585064211811,0.0,3.37986954527,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/13  01:00:00,44.3805688322,0.780085615748,0.0,4.66429901683,2.68041601173,21.4433280938,1.10307554271,0.0,1.10307554271
 03/13  02:00:00,45.6137053691,0.975107019685,0.0,5.70241414973,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/13  03:00:00,44.7246477021,0.780085615748,0.0,5.00837788666,2.68041601173,21.4433280938,1.1031242479,0.0,1.1031242479
 03/13  04:00:00,46.3648055443,0.975107019685,0.0,6.45351432497,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/13  05:00:00,47.8639709333,0.780085615748,0.0,5.46728510613,5.36083202345,21.4433280938,1.10327702029,0.0,1.10327702029
 03/13  06:00:00,199.231489475,3.37334118974,0.0,154.241548074,5.36083202345,21.4433280938,1.10317958185,0.0,1.10317958185
 03/13  07:00:00,179.422116657,3.37334118974,0.0,114.939383004,16.0824960704,32.6817896323,23.7434390578,22.6395856998,1.10385335808
 03/13  08:00:00,192.882444409,3.37334118974,0.0,70.8498625272,48.2474882111,70.4033123869,20.7583243966,18.5686258794,2.1896985172
 03/13  09:00:00,170.655629722,3.37334118974,0.0,56.9716192686,48.2474882111,62.0547409583,17.508670993,14.2334605027,3.27521049022
 03/13  10:00:00,158.115555545,3.37334118974,0.0,46.3581384982,48.2474882111,60.1281475517,11.1867594914,8.99672458216,2.19003490922
 03/13  11:00:00,150.791720157,3.37334118974,0.0,37.1077097038,48.2474882111,62.0547409583,9.07966159237,5.8034609964,3.27620059597
 03/13  12:00:00,152.139532553,3.37334118974,0.0,38.9998706065,48.2474882111,61.5103924513,9.1287848737,4.76426803371,4.36451683999
 03/13  13:00:00,141.436991251,3.37334118974,0.0,26.1474862926,48.2474882111,63.6602354638,5.49505336305,2.2170958298,3.27795753325
 03/13  14:00:00,133.767064813,3.37334118974,0.0,22.0096477659,48.2474882111,60.1281475517,2.33765664857,0.147641726841,2.19001492173
 03/13  15:00:00,130.436490791,3.37334118974,0.0,18.6790737442,48.2474882111,60.1281475517,3.27409955458,0.0,3.27409955458
 03/13  16:00:00,133.316638188,3.37334118974,0.0,18.6693310314,48.2474882111,63.0180376616,2.19064625979,0.0,2.19064625979
 03/13  17:00:00,128.499509503,3.37334118974,0.0,24.7971159997,37.5258241642,62.7947880557,2.18918783921,0.0,2.18918783921
 03/13  18:00:00,102.313135655,3.37334118974,0.0,36.1090153,26.8041601173,36.0181789539,2.18806370695,0.0,2.18806370695
 03/13  19:00:00,111.102984509,3.37334118974,0.0,40.0656553626,26.8041601173,33.4493877451,1.90128545186,0.797691071177,1.10359438068
 03/13  20:00:00,115.209592149,3.37334118974,0.0,52.8527590736,16.0824960704,28.0885557216,4.04652412082,2.94269002124,1.10383409958
 03/13  21:00:00,118.052339595,3.37334118974,0.0,56.979902124,16.0824960704,26.8041601173,5.7081437037,4.60491875792,1.10322494578
 03/13  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/13  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307478478,0.0,1.10307478478
 03/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030681151,0.0,1.1030681151
 03/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030580914,0.0,1.1030580914
 03/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306961758,0.0,1.10306961758
 03/14  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/14  06:00:00,152.622357587,3.37334118974,0.0,107.632416186,5.36083202345,21.4433280938,1.10318767826,0.0,1.10318767826
 03/14  07:00:00,147.919242567,3.37334118974,0.0,83.4365089138,16.0824960704,32.6817896323,24.3109184472,23.2069669462,1.10395150097
 03/14  08:00:00,172.467911383,3.37334118974,0.0,50.4353295013,48.2474882111,70.4033123869,21.7622025531,19.572613842,2.18958871112
 03/14  09:00:00,158.227310462,3.37334118974,0.0,44.5433000086,48.2474882111,62.0547409583,27.7161150406,24.4411970704,3.27491797027
 03/14  10:00:00,151.960221254,3.37334118974,0.0,40.2028042078,48.2474882111,60.1281475517,35.4307375408,33.2405007233,2.19023681752
 03/14  11:00:00,150.793179244,3.37334118974,0.0,37.1091687907,48.2474882111,62.0547409583,42.5926845951,39.3161952148,3.27648938029
 03/14  12:00:00,154.625872854,3.37334118974,0.0,41.4862109078,48.2474882111,61.5103924513,46.9233025746,42.5589318368,4.36437073781
 03/14  13:00:00,148.646811918,3.37334118974,0.0,33.3573069589,48.2474882111,63.6602354638,48.1498284883,44.872089749,3.27773873935
 03/14  14:00:00,143.587962758,3.37334118974,0.0,31.8305457118,48.2474882111,60.1281475517,49.0000674073,45.7252195304,3.27484787687
 03/14  15:00:00,143.415453396,3.37334118974,0.0,31.6580363495,48.2474882111,60.1281475517,49.3783069812,47.1888873907,2.18941959053
 03/14  16:00:00,146.285716761,3.37334118974,0.0,31.6384096041,48.2474882111,63.0180376616,50.3095829097,48.1191753641,2.19040754566
 03/14  17:00:00,137.687604484,3.41345327062,0.0,33.9450988989,37.5258241642,62.7947880557,51.1325451005,48.94319546,2.18934964048
 03/14  18:00:00,114.180493478,3.37334118974,0.0,47.9763731228,26.8041601173,36.0181789539,56.3658950195,54.1777003333,2.18819468615
 03/14  19:00:00,125.213299439,3.37334118974,0.0,54.1759702926,26.8041601173,33.4493877451,57.3395525044,56.2358916573,1.1036608471
 03/14  20:00:00,130.068987532,3.37334118974,0.0,67.712154456,16.0824960704,28.0885557216,60.1609989229,59.0572492528,1.10374967009
 03/14  21:00:00,135.034284556,3.37334118974,0.0,73.9618470849,16.0824960704,26.8041601173,63.7084186271,62.6051525522,1.10326607495
 03/14  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/14  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030758273,0.0,1.1030758273
 03/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306901432,0.0,1.10306901432
 03/15  01:00:00,45.0204853416,0.780085615748,0.0,5.30421552619,2.68041601173,21.4433280938,0.738482763627,0.718482763627,0.02
 03/15  02:00:00,47.7510298223,0.975107019685,0.0,7.83973860292,2.68041601173,21.4433280938,1.93435433995,0.831293519879,1.10306082007
 03/15  03:00:00,47.31272992,0.780085615748,0.0,7.59646010464,2.68041601173,21.4433280938,1.70787699414,1.68787699414,0.02
 03/15  04:00:00,50.1438416389,0.975107019685,0.0,10.2325504196,2.68041601173,21.4433280938,3.37839351325,2.27532161071,1.10307190255
 03/15  05:00:00,52.1706454057,0.780085615748,0.0,9.77395957863,5.36083202345,21.4433280938,2.75332979877,2.73332979877,0.02
 03/15  06:00:00,203.450583655,3.37334118974,0.0,158.460642253,5.36083202345,21.4433280938,1.32929315699,0.22605331854,1.10323983845
 03/15  07:00:00,185.204172509,3.37334118974,0.0,120.721438856,16.0824960704,32.6817896323,87.698944587,86.595105428,1.10383915895
 03/15  08:00:00,197.523161166,3.37334118974,0.0,75.4905792839,48.2474882111,70.4033123869,81.9106423459,79.7210572918,2.18958505408
 03/15  09:00:00,171.297575135,3.37334118974,0.0,57.6135646815,48.2474882111,62.0547409583,74.3417663285,71.0666295635,3.27513676499
 03/15  10:00:00,160.742349087,3.37334118974,0.0,48.9849320409,48.2474882111,60.1281475517,64.4025348625,62.2125277543,2.19000710814
 03/15  11:00:00,153.091267922,3.37334118974,0.0,39.407257469,48.2474882111,62.0547409583,56.4570378592,53.1803498914,3.27668796785
 03/15  12:00:00,152.426396206,3.37334118974,0.0,39.2867342598,48.2474882111,61.5103924513,46.7847913793,42.4201758355,4.36461554378
 03/15  13:00:00,142.949201565,3.37334118974,0.0,27.6596966061,48.2474882111,63.6602354638,38.2837321128,35.0058174062,3.27791470659
 03/15  14:00:00,135.933801828,3.37334118974,0.0,24.1763847812,48.2474882111,60.1281475517,32.7328927663,29.4581786592,3.27471410718
 03/15  15:00:00,132.031755701,3.37334118974,0.0,20.2743386542,48.2474882111,60.1281475517,28.3941537911,26.2046262447,2.18952754636
 03/15  16:00:00,127.992419774,3.37334118974,0.0,13.3451126172,48.2474882111,63.0180376616,25.2450986652,21.969388417,3.27571024818
 03/15  17:00:00,120.252795446,3.4378876368,0.0,16.4858554952,37.5258241642,62.7947880557,19.0081889243,17.9039839642,1.10420496008
 03/15  18:00:00,96.9321871666,3.37334118974,0.0,30.7280668116,26.8041601173,36.0181789539,24.6341556229,22.4458621576,2.18829346534
 03/15  19:00:00,110.232662873,3.37334118974,0.0,39.1953337273,26.8041601173,33.4493877451,28.4820524862,27.3783538891,1.10369859712
 03/15  20:00:00,114.838631217,3.37334118974,0.0,52.4817981408,16.0824960704,28.0885557216,35.2389739363,34.1351848155,1.10378912083
 03/15  21:00:00,119.883496068,3.37334118974,0.0,58.8110585966,16.0824960704,26.8041601173,39.8146226992,38.7113517983,1.10327090087
 03/15  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307044698,0.0,1.10307044698
 03/15  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306050464,0.0,1.10306050464
 03/16  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/16  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307043552,0.0,1.10307043552
 03/16  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/16  04:00:00,43.3017887514,0.585064211811,0.0,3.78054033999,2.68041601173,21.4433280938,1.34034469056,0.237281932554,1.10306275801
 03/16  05:00:00,50.7482602192,0.975107019685,0.0,8.15655298816,5.36083202345,21.4433280938,0.509038381563,0.489038381563,0.02
 03/16  06:00:00,186.318667151,3.37334118974,0.0,141.32872575,5.36083202345,21.4433280938,1.10324075699,0.0,1.10324075699
 03/16  07:00:00,170.569018641,3.37334118974,0.0,108.553618321,16.0824960704,32.6817896323,76.4778234905,75.373947114,1.10387637646
 03/16  08:00:00,193.683430564,3.37334118974,0.0,71.650848682,48.2474882111,70.4033123869,76.6639003341,74.4743885564,2.18951177763
 03/16  09:00:00,171.700819772,3.37334118974,0.0,58.0168093187,48.2474882111,62.0547409583,75.8602553455,72.5853603263,3.27489501916
 03/16  10:00:00,154.67138936,3.37334118974,0.0,42.9139723133,48.2474882111,60.1281475517,71.4683257771,69.2782542613,2.19007151582
 03/16  11:00:00,151.698899975,3.37334118974,0.0,38.0148895223,48.2474882111,62.0547409583,70.7785442273,67.5017642059,3.27678002139
 03/16  12:00:00,150.394974435,3.37334118974,0.0,37.2553124884,48.2474882111,61.5103924513,66.1562735739,61.7918374866,4.36443608725
 03/16  13:00:00,143.703948774,3.37334118974,0.0,28.4144438152,48.2474882111,63.6602354638,58.9805247379,55.7025429614,3.27798177658
 03/16  14:00:00,137.272893125,3.37334118974,0.0,25.5154760782,48.2474882111,60.1281475517,56.7220721312,53.4471201572,3.27495197402
 03/16  15:00:00,137.49708291,3.37334118974,0.0,25.7396658638,48.2474882111,60.1281475517,58.0811855909,55.8916070779,2.18957851292
 03/16  16:00:00,141.789974949,3.37335249838,0.0,27.1426564839,48.2474882111,63.0180376616,60.9214145014,57.6456620656,3.27575243582
 03/16  17:00:00,137.708493528,3.43643624774,0.0,33.9430049664,37.5258241642,62.7947880557,57.4642068417,56.3599896944,1.10421714729
 03/16  18:00:00,113.321862153,3.37334118974,0.0,47.1177417977,26.8041601173,36.0181789539,63.195580742,61.0072599542,2.18832078781
 03/16  19:00:00,124.519882039,3.37334118974,0.0,53.4825528926,26.8041601173,33.4493877451,65.8448839192,64.7413017112,1.10358220797
 03/16  20:00:00,127.67750654,3.37334118974,0.0,65.3206734646,16.0824960704,28.0885557216,68.6841340677,67.5803355422,1.10379852556
 03/16  21:00:00,133.121663459,3.37334118974,0.0,72.0492259874,16.0824960704,26.8041601173,72.830057743,71.7267809734,1.10327676954
 03/16  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10310828219,0.0,1.10310828219
 03/16  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/16  24:00:00,40.5360604427,0.195021403937,0.0,1.40485483913,2.68041601173,21.4433280938,1.53709874733,0.434035550672,1.10306319666
 03/17  01:00:00,47.4307121671,0.975107019685,0.0,7.51942094777,2.68041601173,21.4433280938,0.957853482628,0.937853482628,0.02
 03/17  02:00:00,47.5492130281,0.780085615748,0.0,7.83294321274,2.68041601173,21.4433280938,3.06919234971,1.96605783752,1.10313451218
 03/17  03:00:00,50.9784623723,0.975107019685,0.0,11.067171153,2.68041601173,21.4433280938,2.74026619825,2.72026619825,0.02
 03/17  04:00:00,50.4480302066,0.780085615748,0.0,10.7317603912,2.68041601173,21.4433280938,4.41374617069,3.31068155759,1.1030646131
 03/17  05:00:00,61.0188337666,1.6785019103,0.0,17.723731645,5.36083202345,21.4433280938,4.29425351187,4.27425351187,0.02
 03/17  06:00:00,212.456247797,3.37334118974,0.0,167.466306396,5.36083202345,21.4433280938,1.38842273562,0.285176439265,1.10324629635
 03/17  07:00:00,188.187051855,3.37334118974,0.0,126.171651535,16.0824960704,32.6817896323,97.7791569334,96.6752753248,1.10388160858
 03/17  08:00:00,208.464866333,3.37334118974,0.0,86.4322844514,48.2474882111,70.4033123869,96.1053354363,93.9158158493,2.18951958699
 03/17  09:00:00,187.836677051,3.37334118974,0.0,74.1526665974,48.2474882111,62.0547409583,94.2603036317,90.9854078524,3.2748957793
 03/17  10:00:00,175.480577996,3.37334118974,0.0,63.7231609497,48.2474882111,60.1281475517,91.4695348233,89.2794682026,2.1900666207
 03/17  11:00:00,170.590459054,3.37334118974,0.0,56.9064486009,48.2474882111,62.0547409583,91.8309998334,88.5542376315,3.2767622019
 03/17  12:00:00,170.73905037,3.37334118974,0.0,57.5993884239,48.2474882111,61.5103924513,92.1524164132,87.7883039612,4.36411245199
 03/17  13:00:00,161.869657239,3.37334118974,0.0,46.58015228,48.2474882111,63.6602354638,87.1247719937,83.8468370272,3.27793496648
 03/17  14:00:00,154.139866758,3.37334118974,0.0,42.3824497115,48.2474882111,60.1281475517,82.3725819487,79.0978532552,3.27472869353
 03/17  15:00:00,152.482546197,3.37334118974,0.0,40.7251291504,48.2474882111,60.1281475517,79.3958015756,77.206273218,2.18952835762
 03/17  16:00:00,154.302343158,3.37334118974,0.0,39.6550360014,48.2474882111,63.0180376616,78.4443676604,75.1686762313,3.27569142906
 03/17  17:00:00,149.296283715,3.38881818972,0.0,45.5784132116,37.5258241642,62.7947880557,76.5225940365,75.4183978714,1.10419616509
 03/17  18:00:00,123.943804002,3.37334118974,0.0,57.7396836472,26.8041601173,36.0181789539,80.3253247522,78.1370518456,2.18827290661
 03/17  19:00:00,135.37859871,3.37334118974,0.0,64.3412695641,26.8041601173,33.4493877451,81.6896112441,80.5859225995,1.10368864459
 03/17  20:00:00,141.257873027,3.37334118974,0.0,78.9010399508,16.0824960704,28.0885557216,85.6233456783,84.5195687982,1.10377688013
 03/17  21:00:00,147.47765399,3.37334118974,0.0,86.4052165182,16.0824960704,26.8041601173,95.378284822,94.2750225661,1.10326225584
 03/17  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311359669,0.0,1.10311359669
 03/17  23:00:00,48.0452967008,0.877596317716,0.0,8.23151618343,2.68041601173,21.4433280938,2.21033692405,2.19033692405,0.02
 03/17  24:00:00,56.3886182652,1.63310914615,0.0,15.8193249194,2.68041601173,21.4433280938,4.36721906395,3.26408777399,1.10313128996
 03/18  01:00:00,67.06936755,2.61976425308,0.0,30.8742511207,2.68041601173,16.0824960704,6.74774698556,6.72774698556,0.02
 03/18  02:00:00,69.6303807454,2.44024753153,0.0,33.6147810377,2.68041601173,16.0824960704,7.50870187531,6.40557561902,1.1031262563
 03/18  03:00:00,78.5096314553,2.61976425308,0.0,42.314515026,2.68041601173,16.0824960704,9.9403083076,9.9203083076,0.02
 03/18  04:00:00,76.59844212,2.44024753153,0.0,40.5828424123,2.68041601173,16.0824960704,9.4689200554,8.36578645967,1.10313359574
 03/18  05:00:00,81.1536392298,2.61976425308,0.0,44.9585228005,2.68041601173,16.0824960704,11.4223739033,11.4023739033,0.02
 03/18  06:00:00,250.109393993,3.37334118974,0.0,205.119452592,5.36083202345,21.4433280938,3.61512589737,2.51186944682,1.10325645055
 03/18  07:00:00,204.860827667,3.37334118974,0.0,159.667970515,5.36083202345,26.5809105114,120.011501066,118.908101193,1.10339987288
 03/18  08:00:00,188.790588742,3.37334118974,0.0,127.305102609,26.8041601173,31.2995447326,117.265622676,116.162003561,1.10361911487
 03/18  09:00:00,167.130708993,3.37334118974,0.0,103.397530552,26.8041601173,33.5472370403,111.129702711,110.025715296,1.10398741448
 03/18  10:00:00,147.745562098,3.37334118974,0.0,84.9756803597,26.8041601173,32.583940337,99.7226215113,97.534766746,2.18785476539
 03/18  11:00:00,135.751940082,3.37334118974,0.0,70.7343660361,26.8041601173,34.8316326447,85.4466287294,84.3424375366,1.10419119281
 03/18  12:00:00,131.024482346,3.37334118974,0.0,67.291303905,26.8041601173,33.5472370403,78.98098502,76.7930799622,2.18790505775
 03/18  13:00:00,124.246886533,3.37334118974,0.0,63.0824993005,26.8041601173,30.9784458315,73.7975754551,72.6937268518,1.10384860333
 03/18  14:00:00,105.988796608,3.37334118974,0.0,73.2340639979,8.04124803518,21.3317032909,72.7727807899,71.6691269647,1.10365382512
 03/18  15:00:00,100.327189155,3.37334118974,0.0,68.8568521493,8.04124803518,20.0473076865,70.5382515454,69.4347711249,1.10348042053
 03/18  16:00:00,95.2230219485,3.37334118974,0.0,63.4315860418,8.04124803518,20.3684065876,68.6942343125,67.5907106774,1.10352363517
 03/18  17:00:00,94.6676170658,3.37334118974,0.0,70.5963302933,2.68041601173,18.0090894769,67.2895106507,66.186320994,1.10318965665
 03/18  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10322490152,0.0,1.10322490152
 03/18  19:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/18  20:00:00,35.557979783,0.390042807874,0.0,1.59258479893,2.68041601173,16.0824960704,1.10319497176,0.0,1.10319497176
 03/18  21:00:00,39.4496668482,0.780085615748,0.0,5.09422905628,2.68041601173,16.0824960704,1.10335990774,0.0,1.10335990774
 03/18  22:00:00,43.8978767922,0.975107019685,0.0,9.34741759632,2.68041601173,16.0824960704,0.700039982084,0.680039982084,0.02
 03/18  23:00:00,42.6183775708,0.780085615748,0.0,8.2629397789,2.68041601173,16.0824960704,2.1452045526,1.04213930045,1.10306525215
 03/18  24:00:00,46.5190473045,0.975107019685,0.0,11.9685881086,2.68041601173,16.0824960704,2.48079535316,2.46079535316,0.02
 03/19  01:00:00,53.0672551887,2.24889412649,0.0,17.243008886,2.68041601173,16.0824960704,3.38967581608,2.28661906715,1.10305674893
 03/19  02:00:00,60.5185885423,2.81111765812,0.0,24.132118708,2.68041601173,16.0824960704,3.75008179565,3.73008179565,0.02
 03/19  03:00:00,56.1895376115,2.24889412649,0.0,20.3652913088,2.68041601173,16.0824960704,4.06023812294,2.95717067324,1.1030674497
 03/19  04:00:00,63.8290628697,2.81111765812,0.0,27.4425930354,2.68041601173,16.0824960704,4.28683827127,4.26683827127,0.02
 03/19  05:00:00,58.8485863234,2.24889412649,0.0,23.0243400208,2.68041601173,16.0824960704,4.47191186347,3.3686738246,1.10323803888
 03/19  06:00:00,66.6277304301,2.81111765812,0.0,30.2412605958,2.68041601173,16.0824960704,4.6661202593,4.6461202593,0.02
 03/19  07:00:00,56.0343048776,2.24889412649,0.0,25.1447252416,2.68041601173,16.0824960704,4.78284275003,3.6797765611,1.10306618892
 03/19  08:00:00,46.6873163294,2.81111765812,0.0,25.1048464951,2.68041601173,16.0824960704,5.02228269661,5.00228269661,0.02
 03/19  09:00:00,31.8380252419,1.35414583085,0.0,11.7125272349,2.68041601173,16.0824960704,3.39448467087,3.37448467087,0.02
 03/19  10:00:00,28.9225410751,0.975107019685,0.0,9.17608187919,2.68041601173,16.0824960704,4.65707481619,3.55400534373,1.10306947246
 03/19  11:00:00,24.2344137131,0.780085615748,0.0,4.68297592119,2.68041601173,16.0824960704,2.79598955985,1.69302311509,1.10296644476
 03/19  12:00:00,24.861745988,0.975107019685,0.0,5.11528679216,2.68041601173,16.0824960704,1.02119917865,1.00119917865,0.02
 03/19  13:00:00,22.4737615421,0.780085615748,0.0,2.92232375013,2.68041601173,16.0824960704,1.16745191506,0.0641403035894,1.10331161147
 03/19  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306085574,0.0,1.10306085574
 03/19  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300959499,0.0,1.10300959499
 03/19  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  19:00:00,28.5460515261,0.585064211811,0.0,1.78763513809,2.68041601173,16.0824960704,1.10305402449,0.0,1.10305402449
 03/19  20:00:00,38.0520113405,0.780085615748,0.0,3.69657354851,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  21:00:00,41.0654083592,0.975107019685,0.0,6.51494916333,2.68041601173,16.0824960704,1.10324138885,0.0,1.10324138885
 03/19  22:00:00,41.7848823465,0.780085615748,0.0,7.4294445546,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  23:00:00,47.1456232883,1.54916723478,0.0,12.0211038773,2.68041601173,16.0824960704,1.10306710651,0.0,1.10306710651
 03/19  24:00:00,49.7507002387,1.73685264091,0.0,14.4384954216,2.68041601173,16.0824960704,0.314367358261,0.294367358261,0.02
 03/20  01:00:00,57.2499006024,1.74052063982,0.0,16.5731957629,2.68041601173,21.4433280938,1.77128827456,0.66815279044,1.10313548412
 03/20  02:00:00,59.3734290245,1.73685264091,0.0,18.700392184,2.68041601173,21.4433280938,1.76854067222,1.74854067222,0.02
 03/20  03:00:00,63.2217423245,1.91636936247,0.0,22.3691887623,2.68041601173,21.4433280938,3.57390909025,2.47078057479,1.10312851547
 03/20  04:00:00,68.6608061112,2.57213407352,0.0,27.1524878381,2.68041601173,21.4433280938,2.85813711469,2.83813711469,0.02
 03/20  05:00:00,74.037122854,2.44391553043,0.0,29.9766071122,5.36083202345,21.4433280938,4.7274583298,3.62415954549,1.10329878431
 03/20  06:00:00,263.723284061,3.37334118974,0.0,218.73334266,5.36083202345,21.4433280938,1.34307658146,0.239892443848,1.10318413761
 03/20  07:00:00,226.404119358,3.37334118974,0.0,164.388719038,16.0824960704,32.6817896323,82.6037577594,81.4998116752,1.10394608419
 03/20  08:00:00,228.320800651,3.37334118974,0.0,106.288218769,48.2474882111,70.4033123869,83.4532360982,81.2635258126,2.18971028564
 03/20  09:00:00,197.581312216,3.37334118974,0.0,83.8973017628,48.2474882111,62.0547409583,81.1454927936,77.8706694568,3.27482333676
 03/20  10:00:00,178.043583314,3.37334118974,0.0,66.2861662678,48.2474882111,60.1281475517,74.6739008844,72.4838016537,2.19009923068
 03/20  11:00:00,167.72598502,3.37334118974,0.0,54.0419745663,48.2474882111,62.0547409583,70.9545314108,67.6779733599,3.27655805095
 03/20  12:00:00,171.08854704,3.37334118974,0.0,57.9488850937,48.2474882111,61.5103924513,66.9369458722,63.6591053067,3.27784056549
 03/20  13:00:00,160.377642461,3.37334118974,0.0,45.0881375019,48.2474882111,63.6602354638,65.3651291187,61.001064303,4.36406481564
 03/20  14:00:00,151.459886447,3.37334118974,0.0,39.7024694007,48.2474882111,60.1281475517,60.4025596481,58.2128142055,2.18974544261
 03/20  15:00:00,143.305632182,3.37334118974,0.0,31.5482151358,48.2474882111,60.1281475517,59.5978473319,57.4085978028,2.18924952911
 03/20  16:00:00,138.322724303,3.37334118974,0.0,23.6754171461,48.2474882111,63.0180376616,60.704793182,57.4291841684,3.27560901356
 03/20  17:00:00,133.819169604,3.37334118974,0.0,30.1167761007,37.5258241642,62.7947880557,61.3123554447,59.1236187321,2.18873671264
 03/20  18:00:00,110.158518319,3.37334118974,0.0,43.9543979645,26.8041601173,36.0181789539,63.7464084418,62.6423663956,1.10404204623
 03/20  19:00:00,127.358100214,3.37334118974,0.0,56.3207710678,26.8041601173,33.4493877451,71.3095596789,69.1221340209,2.18742565799
 03/20  20:00:00,139.499316068,3.37334118974,0.0,77.142482992,16.0824960704,28.0885557216,81.298162818,80.1944430827,1.10371973533
 03/20  21:00:00,146.077496061,3.37334118974,0.0,85.0050585893,16.0824960704,26.8041601173,89.8939459577,88.7907312941,1.10321466357
 03/20  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/20  23:00:00,41.845684307,0.390042807874,0.0,2.51945729951,2.68041601173,21.4433280938,1.32044475639,0.217372511897,1.10307224449
 03/20  24:00:00,46.5222529192,0.780085615748,0.0,6.80598310378,2.68041601173,21.4433280938,1.01081883245,0.99081883245,0.02
 03/21  01:00:00,51.5793321045,0.975107019685,0.0,11.6680408852,2.68041601173,21.4433280938,4.59002160119,3.48689348016,1.10312812103
 03/21  02:00:00,56.7944309961,1.95203148787,0.0,15.9062153086,2.68041601173,21.4433280938,3.65409566311,3.63409566311,0.02
 03/21  03:00:00,66.1894328722,2.77284697711,0.0,24.4804016955,2.68041601173,21.4433280938,6.65359012263,5.55045626426,1.10313385837
 03/21  04:00:00,62.0638201914,2.24889412649,0.0,20.8787418652,2.68041601173,21.4433280938,4.66711063022,4.64711063022,0.02
 03/21  05:00:00,72.6389844627,2.81111765812,0.0,28.2112665932,5.36083202345,21.4433280938,7.53030317625,6.42701519741,1.10328797885
 03/21  06:00:00,234.30009008,3.37334118974,0.0,189.310148679,5.36083202345,21.4433280938,0.804072672436,0.784072672436,0.02
 03/21  07:00:00,201.463203924,3.37334118974,0.0,139.447803604,16.0824960704,32.6817896323,94.454032873,92.2667424126,2.18729046032
 03/21  08:00:00,209.328190091,3.37334118974,0.0,87.2956082091,48.2474882111,70.4033123869,87.4124820039,85.2228839817,2.18959802221
 03/21  09:00:00,180.006684691,3.37334118974,0.0,66.3226742377,48.2474882111,62.0547409583,76.8162822831,74.6264174058,2.18986487729
 03/21  10:00:00,163.920304245,3.37334118974,0.0,52.162887198,48.2474882111,60.1281475517,68.9331560612,65.6579296806,3.27522638064
