Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/21  11:00:00,152.762415975,3.37334118974,0.0,39.0784055219,48.2474882111,62.0547409583,60.8456436438,57.5689801472,3.27666349664
 03/21  12:00:00,154.923441488,3.37334118974,0.0,41.7837795416,48.2474882111,61.5103924513,51.2841980136,48.0061599589,3.27803805473
 03/21  13:00:00,145.247366117,3.37334118974,0.0,29.9578611584,48.2474882111,63.6602354638,44.1000807888,39.7362322794,4.36384850945
 03/21  14:00:00,137.667021034,3.37334118974,0.0,25.9096039873,48.2474882111,60.1281475517,33.3664221533,31.1770198504,2.18940230289
 03/21  15:00:00,131.662546672,3.37334118974,0.0,19.9051296251,48.2474882111,60.1281475517,25.5022011968,23.312704393,2.18949680377
 03/21  16:00:00,129.952551378,3.37334118974,0.0,15.3052442214,48.2474882111,63.0180376616,21.5388019819,18.2629191562,3.27588282563
 03/21  17:00:00,125.816985255,3.39468584534,0.0,22.0932470957,37.5258241642,62.7947880557,18.7890772178,16.6004436436,2.18863357424
 03/21  18:00:00,97.1827738799,3.37334118974,0.0,30.9786535249,26.8041601173,36.0181789539,22.8281988667,21.724137537,1.10406132974
 03/21  19:00:00,109.267032746,3.37334118974,0.0,40.6970369336,26.8041601173,33.4493877451,32.1398803348,31.0362105666,1.10366976818
 03/21  20:00:00,120.580456692,3.37334118974,0.0,58.2236236157,16.0824960704,28.0885557216,40.4714226193,38.2840610018,2.18736161756
 03/21  21:00:00,125.696991393,3.37334118974,0.0,64.6245539211,16.0824960704,26.8041601173,41.9039886224,41.8839886224,0.02
 03/21  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311328052,0.0,1.10311328052
 03/21  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306270166,0.0,1.10306270166
 03/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306988078,0.0,1.10306988078
 03/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/22  04:00:00,40.340146984,0.195021403937,0.0,1.20894138041,2.68041601173,21.4433280938,1.33643617075,0.233374891637,1.10306127912
 03/22  05:00:00,45.5518115149,0.585064211811,0.0,3.35014709174,5.36083202345,21.4433280938,1.28792839671,0.184708565389,1.10321983132
 03/22  06:00:00,176.407468961,3.37334118974,0.0,131.41752756,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/22  07:00:00,157.240191444,3.37334118974,0.0,97.6921244577,16.0824960704,32.6817896323,36.0691730846,33.8815078285,2.18766525608
 03/22  08:00:00,179.65525385,3.37334118974,0.0,57.6226719679,48.2474882111,70.4033123869,32.9616342831,30.7721040108,2.18953027237
 03/22  09:00:00,156.6401821,3.37334118974,0.0,42.9561716473,48.2474882111,62.0547409583,26.7682038515,24.5783841322,2.18981971925
 03/22  10:00:00,139.804031116,3.37334118974,0.0,28.0466140694,48.2474882111,60.1281475517,19.8377744033,16.5627845799,3.27498982339
 03/22  11:00:00,134.431697244,3.37334118974,0.0,20.7476867905,48.2474882111,62.0547409583,12.2865476543,9.01048982488,3.27605782938
 03/22  12:00:00,137.282275108,3.37334118974,0.0,24.1426131621,48.2474882111,61.5103924513,6.10350103678,2.82501724027,3.27848379651
 03/22  13:00:00,130.538074585,3.37334118974,0.0,15.2485696266,48.2474882111,63.6602354638,3.34161965402,0.063817008455,3.27780264557
 03/22  14:00:00,124.137608704,3.37334118974,0.0,12.3801916573,48.2474882111,60.1281475517,3.27498725973,0.0,3.27498725973
 03/22  15:00:00,121.146451183,3.37334118974,0.0,9.38903413678,48.2474882111,60.1281475517,2.18937115006,0.0,2.18937115006
 03/22  16:00:00,122.927730433,3.37559547911,0.0,8.2781689876,48.2474882111,63.0180376616,3.27585628031,0.0,3.27585628031
 03/22  17:00:00,115.154783111,3.45680501848,0.0,11.368925779,37.5258241642,62.7947880557,1.10424700132,0.0,1.10424700132
 03/22  18:00:00,88.0498043032,3.37334118974,0.0,21.8456839482,26.8041601173,36.0181789539,2.5925403597,0.40415224221,2.18838811749
 03/22  19:00:00,98.4666455683,3.37334118974,0.0,29.8966497554,26.8041601173,33.4493877451,7.94660290877,6.84300779149,1.10359511729
 03/22  20:00:00,104.038575036,3.37334118974,0.0,41.6817419605,16.0824960704,28.0885557216,14.0298357595,12.9260302563,1.10380550323
 03/22  21:00:00,109.282750474,3.37334118974,0.0,48.2103130023,16.0824960704,26.8041601173,18.1014028364,16.9981235332,1.10327930327
 03/22  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307038327,0.0,1.10307038327
 03/22  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306181057,0.0,1.10306181057
 03/23  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/23  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306896719,0.0,1.10306896719
 03/23  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/23  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305987232,0.0,1.10305987232
 03/23  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/23  06:00:00,154.792710808,3.37334118974,0.0,109.802769407,5.36083202345,21.4433280938,1.10323464795,0.0,1.10323464795
 03/23  07:00:00,142.894158154,3.37334118974,0.0,83.3460911677,16.0824960704,32.6817896323,39.8475166924,38.7436598165,1.1038568759
 03/23  08:00:00,167.475059186,3.37334118974,0.0,45.4424773042,48.2474882111,70.4033123869,31.8697516103,29.6803241209,2.18942748946
 03/23  09:00:00,145.240040298,3.37334118974,0.0,31.5560298447,48.2474882111,62.0547409583,23.7373307326,20.4622806277,3.27505010489
 03/23  10:00:00,131.52220562,3.37334118974,0.0,19.7647885736,48.2474882111,60.1281475517,13.1234381345,10.9335313111,2.18990682338
 03/23  11:00:00,126.649034979,3.37334118974,0.0,12.965024526,48.2474882111,62.0547409583,5.41545208531,2.13900941018,3.27644267513
 03/23  12:00:00,128.931894968,3.38217524405,0.0,15.783398967,48.2474882111,61.5103924513,4.36401424259,0.0,4.36401424259
 03/23  13:00:00,124.453897814,3.52606795388,0.0,9.01166609089,48.2474882111,63.6602354638,3.27794564679,0.0,3.27794564679
 03/23  14:00:00,118.905040537,3.51074208022,0.0,7.01022259942,48.2474882111,60.1281475517,2.18997670456,0.0,2.18997670456
 03/23  15:00:00,115.915029557,3.46701805842,0.0,4.06393564191,48.2474882111,60.1281475517,3.27397479586,0.0,3.27397479586
 03/23  16:00:00,116.922154938,3.43260609899,0.0,2.21558287225,48.2474882111,63.0180376616,2.19093301929,0.0,2.19093301929
 03/23  17:00:00,107.787026708,3.49738613233,0.0,3.96058826199,37.5258241642,62.7947880557,2.18924286426,0.0,2.18924286426
 03/23  18:00:00,79.6498839073,3.37334118974,0.0,13.4457635523,26.8041601173,36.0181789539,2.18806365275,0.0,2.18806365275
 03/23  19:00:00,88.320566627,3.37334118974,0.0,19.7505708141,26.8041601173,33.4493877451,1.43939148835,0.335761277373,1.10363021098
 03/23  20:00:00,90.6930680007,3.37334118974,0.0,28.3362349249,16.0824960704,28.0885557216,2.08901069397,0.985285753791,1.10372494018
 03/23  21:00:00,94.2930655426,3.37334118974,0.0,33.2206280711,16.0824960704,26.8041601173,2.52544772707,1.42219304578,1.10325468129
 03/23  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/23  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305943511,0.0,1.10305943511
 03/23  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306721506,0.0,1.10306721506
 03/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305710274,0.0,1.10305710274
 03/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/24  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10323518473,0.0,1.10323518473
 03/24  06:00:00,130.331998808,3.37334118974,0.0,85.3420574068,5.36083202345,21.4433280938,1.10319019569,0.0,1.10319019569
 03/24  07:00:00,125.550755534,3.37334118974,0.0,66.0026885474,16.0824960704,32.6817896323,19.7488003427,18.6450157379,1.10378460478
 03/24  08:00:00,159.926124558,3.37334118974,0.0,37.8935426766,48.2474882111,70.4033123869,15.5420227689,13.3523080064,2.18971476247
 03/24  09:00:00,142.21163741,3.37334118974,0.0,28.5276269568,48.2474882111,62.0547409583,14.0975655965,10.8227785114,3.2747870851
 03/24  10:00:00,129.649467655,3.37334118974,0.0,17.8920506081,48.2474882111,60.1281475517,9.21245770684,7.02240908733,2.19004861951
 03/24  11:00:00,128.243181163,3.37334118974,0.0,14.5591707094,48.2474882111,62.0547409583,5.43339168531,2.15636367891,3.2770280064
 03/24  12:00:00,129.060539662,3.37334118974,0.0,15.9208777162,48.2474882111,61.5103924513,3.5141828914,0.235793162576,3.27838972882
 03/24  13:00:00,129.329560934,3.3804235485,0.0,14.0329736163,48.2474882111,63.6602354638,5.4109259668,1.0472233426,4.3637026242
 03/24  14:00:00,124.320668705,3.37334118974,0.0,12.5632516583,48.2474882111,60.1281475517,5.19839496441,3.00882189485,2.18957306956
 03/24  15:00:00,124.906544261,3.37334118974,0.0,13.1491272141,48.2474882111,60.1281475517,5.46650195136,3.27715307784,2.18934887353
 03/24  16:00:00,127.952632885,3.38936623203,0.0,13.2893006857,48.2474882111,63.0180376616,4.72417391919,1.44854704897,3.27562687022
 03/24  17:00:00,121.267781938,3.47065323809,0.0,17.4680763858,37.5258241642,62.7947880557,2.18850488824,0.0,2.18850488824
 03/24  18:00:00,92.6429245458,3.37334118974,0.0,26.4388041908,26.8041601173,36.0181789539,4.23602516957,3.13209791515,1.10392725443
 03/24  19:00:00,99.7816722605,3.37334118974,0.0,31.2116764476,26.8041601173,33.4493877451,8.87166440149,7.76794970032,1.10371470117
 03/24  20:00:00,102.234858122,3.37334118974,0.0,39.8780250461,16.0824960704,28.0885557216,12.7517219129,10.5642744958,2.18744741704
 03/24  21:00:00,105.378410622,3.37334118974,0.0,44.3059731506,16.0824960704,26.8041601173,12.9673652232,12.9473652232,0.02
 03/24  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311564823,0.0,1.10311564823
 03/24  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307050847,0.0,1.10307050847
 03/25  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/25  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306275263,0.0,1.10306275263
 03/25  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/25  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306901636,0.0,1.10306901636
 03/25  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10323801821,0.0,1.10323801821
 03/25  06:00:00,142.699370265,3.37334118974,0.0,97.7094288635,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/25  07:00:00,123.508374713,3.37334118974,0.0,80.7828508946,5.36083202345,26.5809105114,26.7961690585,25.692771552,1.10339750648
 03/25  08:00:00,123.836892271,3.37334118974,0.0,62.3514061374,26.8041601173,31.2995447326,23.029877841,21.9263175045,1.10356033645
 03/25  09:00:00,117.299182663,3.37334118974,0.0,53.5660042217,26.8041601173,33.5472370403,20.4845690398,18.296561104,2.18800793579
 03/25  10:00:00,111.057060403,3.37334118974,0.0,48.2871786645,26.8041601173,32.583940337,16.2923134476,15.1884975513,1.1038158963
 03/25  11:00:00,106.148594087,3.37334118974,0.0,41.1310200415,26.8041601173,34.8316326447,12.713363295,10.5254907714,2.1878725236
 03/25  12:00:00,95.4986218642,3.37334118974,0.0,31.7654434227,26.8041601173,33.5472370403,4.53529909159,3.43130727944,1.10399181215
 03/25  13:00:00,90.1596881277,3.37334118974,0.0,28.995300895,26.8041601173,30.9784458315,1.10385995635,0.0,1.10385995635
 03/25  14:00:00,72.5440041253,3.37334118974,0.0,39.7892715154,8.04124803518,21.3317032909,1.10370104682,0.0,1.10370104682
 03/25  15:00:00,67.7436188567,3.37334118974,0.0,36.2732818512,8.04124803518,20.0473076865,1.10356029526,0.0,1.10356029526
 03/25  16:00:00,61.3763996522,3.37334118974,0.0,29.5849637456,8.04124803518,20.3684065876,1.1035300896,0.0,1.1035300896
 03/25  17:00:00,56.0798097747,3.37334118974,0.0,32.0085230022,2.68041601173,18.0090894769,1.10336367922,0.0,1.10336367922
 03/25  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10316647115,0.0,1.10316647115
 03/25  19:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/25  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10318912092,0.0,1.10318912092
 03/25  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10331699165,0.0,1.10331699165
 03/25  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/25  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030645297,0.0,1.1030645297
 03/25  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300884024,0.0,1.10300884024
 03/26  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300830413,0.0,1.10300830413
 03/26  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10318530518,0.0,1.10318530518
 03/26  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  07:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300774016,0.0,1.10300774016
 03/26  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300952913,0.0,1.10300952913
 03/26  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10316669234,0.0,1.10316669234
 03/26  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10331013846,0.0,1.10331013846
 03/26  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312773696,0.0,1.10312773696
 03/26  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300558533,0.0,1.10300558533
 03/26  17:00:00,21.6216083945,0.382706810065,2.46754940819,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  18:00:00,20.1863623285,0.191353405033,1.22365674724,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  19:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304163072,0.0,1.10304163072
 03/26  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10316207239,0.0,1.10316207239
 03/26  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300610789,0.0,1.10300610789
 03/26  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305757831,0.0,1.10305757831
 03/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306764695,0.0,1.10306764695
 03/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/27  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10314639321,0.0,1.10314639321
 03/27  06:00:00,121.878680855,3.37334118974,0.0,76.8887394536,5.36083202345,21.4433280938,1.10317073402,0.0,1.10317073402
 03/27  07:00:00,117.857987376,3.37334118974,0.0,60.7772537229,16.0824960704,32.6817896323,5.96512111526,4.86130202371,1.10381909155
 03/27  08:00:00,154.979324282,3.37334118974,0.0,32.9467423998,48.2474882111,70.4033123869,4.36579126498,2.17601766448,2.1897736005
 03/27  09:00:00,139.2548421,3.37334118974,0.0,25.570831647,48.2474882111,62.0547409583,3.40035366004,0.125520010765,3.27483364928
 03/27  10:00:00,130.50286332,3.37334118974,0.0,18.7454462731,48.2474882111,60.1281475517,2.19005843543,0.0,2.19005843543
 03/27  11:00:00,127.536233919,3.37334118974,0.0,13.8522234653,48.2474882111,62.0547409583,3.27700096074,0.0,3.27700096074
 03/27  12:00:00,128.107961358,3.37334118974,0.0,14.9682994114,48.2474882111,61.5103924513,3.2783158606,0.0,3.2783158606
 03/27  13:00:00,124.737598688,3.37334118974,0.0,9.44809372896,48.2474882111,63.6602354638,4.36354888103,0.0,4.36354888103
 03/27  14:00:00,118.610990434,3.37334118974,0.0,6.85357338708,48.2474882111,60.1281475517,2.18948445667,0.0,2.18948445667
 03/27  15:00:00,119.369297605,3.37334118974,0.0,7.61188055818,48.2474882111,60.1281475517,2.18954864945,0.0,2.18954864945
 03/27  16:00:00,124.495042937,3.37462730285,0.0,9.8464496678,48.2474882111,63.0180376616,3.27547527325,0.0,3.27547527325
 03/27  17:00:00,118.105609708,3.45333529101,0.0,14.3232221034,37.5258241642,62.7947880557,2.18861034512,0.0,2.18861034512
 03/27  18:00:00,91.0025665633,3.37334118974,0.0,24.7984462083,26.8041601173,36.0181789539,1.57558608029,0.471542449899,1.10404363039
 03/27  19:00:00,98.1746964387,3.37334118974,0.0,29.6047006258,26.8041601173,33.4493877451,3.35715964716,2.25350877454,1.10365087262
 03/27  20:00:00,100.767533109,3.37334118974,0.0,38.4107000332,16.0824960704,28.0885557216,8.40062206154,6.21331713518,2.18730492635
 03/27  21:00:00,104.630183452,3.37334118974,0.0,43.5577459803,16.0824960704,26.8041601173,10.0587811944,10.0387811944,0.02
 03/27  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306490509,0.0,1.10306490509
 03/27  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030675653,0.0,1.1030675653
 03/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305767933,0.0,1.10305767933
 03/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306475355,0.0,1.10306475355
 03/28  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10323818927,0.0,1.10323818927
 03/28  06:00:00,133.942559308,3.37334118974,0.0,88.9526179068,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/28  07:00:00,125.69148975,3.37334118974,0.0,68.6107560966,16.0824960704,32.6817896323,17.5823113192,16.4785246322,1.10378668701
 03/28  08:00:00,162.206353477,3.37334118974,0.0,40.1737715952,48.2474882111,70.4033123869,14.1494552918,10.8760271417,3.27342815017
 03/28  09:00:00,144.854803508,3.37334118974,0.0,31.1707930552,48.2474882111,62.0547409583,8.8337807114,6.64383554448,2.18994516692
 03/28  10:00:00,136.399544646,3.37334118974,0.0,24.6421275993,48.2474882111,60.1281475517,5.10787835399,2.91776465014,2.19011370385
 03/28  11:00:00,133.338537793,3.37334118974,0.0,19.6545273402,48.2474882111,62.0547409583,3.63492672608,0.358228448766,3.27669827732
 03/28  12:00:00,132.920850456,3.37334118974,0.0,19.7811885099,48.2474882111,61.5103924513,4.36434347515,0.0,4.36434347515
 03/28  13:00:00,127.77558546,3.37334118974,0.0,12.4860805013,48.2474882111,63.6602354638,3.2775470236,0.0,3.2775470236
 03/28  14:00:00,121.273058063,3.37334118974,0.0,9.51564101663,48.2474882111,60.1281475517,2.1900162197,0.0,2.1900162197
 03/28  15:00:00,119.167553716,3.37334118974,0.0,7.41013666961,48.2474882111,60.1281475517,3.27398888487,0.0,3.27398888487
 03/28  16:00:00,118.328008083,3.3906446252,0.0,3.66339749141,48.2474882111,63.0180376616,2.19089527181,0.0,2.19089527181
 03/28  17:00:00,108.451569131,3.48026240206,0.0,4.64225441493,37.5258241642,62.7947880557,2.18896694589,0.0,2.18896694589
 03/28  18:00:00,74.2486795258,3.37334118974,0.0,8.04455917084,26.8041601173,36.0181789539,2.18800013311,0.0,2.18800013311
 03/28  19:00:00,83.7770903652,3.37334118974,0.0,15.2070945523,26.8041601173,33.4493877451,1.10359812086,0.0,1.10359812086
 03/28  20:00:00,90.3126161849,3.37334118974,0.0,27.9557831091,16.0824960704,28.0885557216,1.10368479818,0.0,1.10368479818
 03/28  21:00:00,96.0086178687,3.37334118974,0.0,34.9361803972,16.0824960704,26.8041601173,1.10322997654,0.0,1.10322997654
 03/28  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/28  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030637309,0.0,1.1030637309
 03/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/29  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306768713,0.0,1.10306768713
 03/29  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/29  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305973275,0.0,1.10305973275
 03/29  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/29  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10320194277,0.0,1.10320194277
 03/29  06:00:00,122.35997673,3.37334118974,0.0,77.3700353286,5.36083202345,21.4433280938,1.1031586446,0.0,1.1031586446
 03/29  07:00:00,116.471875126,3.37334118974,0.0,59.391141473,16.0824960704,32.6817896323,3.15124993211,2.04736708541,1.1038828467
 03/29  08:00:00,153.129019192,3.37419864706,0.0,31.0955798533,48.2474882111,70.4033123869,2.2880593445,0.0985533084049,2.1895060361
 03/29  09:00:00,135.364565232,3.37334118974,0.0,21.6805547788,48.2474882111,62.0547409583,2.18991737104,0.0,2.18991737104
 03/29  10:00:00,124.899064485,3.37334118974,0.0,13.1416474379,48.2474882111,60.1281475517,3.27521967036,0.0,3.27521967036
 03/29  11:00:00,121.43983598,3.37334118974,0.0,7.75582552637,48.2474882111,62.0547409583,3.27653456937,0.0,3.27653456937
 03/29  12:00:00,122.461199393,3.376053397,0.197941083517,9.12088415613,48.2474882111,61.5103924513,3.27834556976,0.0,3.27834556976
 03/29  13:00:00,122.701362448,3.42680033899,1.9468356614,5.41156267883,48.2474882111,63.6602354638,4.36402534175,0.0,4.36402534175
 03/29  14:00:00,117.306081581,3.46305785296,1.72626356264,3.73268430846,48.2474882111,60.1281475517,2.18966364281,0.0,2.18966364281
 03/29  15:00:00,114.793916455,3.41916744518,1.85304858656,1.13762456592,48.2474882111,60.1281475517,2.18917763667,0.0,2.18917763667
 03/29  16:00:00,117.322820143,3.43053520404,1.59695511314,1.02136385906,48.2474882111,63.0180376616,3.27593089982,0.0,3.27593089982
 03/29  17:00:00,107.153311054,3.51962899048,1.09153616198,2.21309358793,37.5258241642,62.7947880557,2.03880400524,0.0,2.03880400524
 03/29  18:00:00,70.7992616222,3.37334118974,0.0,4.59514126721,26.8041601173,36.0181789539,1.25356173291,0.0,1.25356173291
 03/29  19:00:00,74.7727209108,3.37334118974,0.0,8.67005843122,26.8041601173,33.4493877451,1.10359269644,0.0,1.10359269644
 03/29  20:00:00,84.3130395418,3.37334118974,0.0,21.9562064659,16.0824960704,28.0885557216,1.10379357268,0.0,1.10379357268
 03/29  21:00:00,89.1804824855,3.37334118974,0.0,28.108045014,16.0824960704,26.8041601173,1.10326911429,0.0,1.10326911429
 03/29  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306418061,0.0,1.10306418061
 03/29  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/29  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305271114,0.0,1.10305271114
 03/30  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/30  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306002253,0.0,1.10306002253
 03/30  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/30  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306551301,0.0,1.10306551301
 03/30  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/30  06:00:00,120.813939397,3.37334118974,0.0,75.8239979958,5.36083202345,21.4433280938,1.10322954945,0.0,1.10322954945
 03/30  07:00:00,116.849451271,3.37334118974,0.0,59.7687176176,16.0824960704,32.6817896323,22.6349305764,21.5311298257,1.10380075069
 03/30  08:00:00,157.209733202,3.37826568,0.0,35.1722268299,48.2474882111,70.4033123869,16.9618571006,14.7724569607,2.18940013993
 03/30  09:00:00,142.503610345,3.37334118974,0.0,28.8195998922,48.2474882111,62.0547409583,15.441185705,12.166485685,3.27470001993
 03/30  10:00:00,135.855378061,3.37334118974,0.0,24.0979610145,48.2474882111,60.1281475517,12.3741266918,10.1841435179,2.18998317386
 03/30  11:00:00,133.601317394,3.37334118974,0.0,19.9173069409,48.2474882111,62.0547409583,10.0385352287,6.76259859003,3.27593663872
 03/30  12:00:00,133.741986479,3.37334118974,0.0,20.6023245332,48.2474882111,61.5103924513,9.29292123026,4.92913549702,4.36378573324
 03/30  13:00:00,128.542432838,3.38966492797,0.0,13.2366041411,48.2474882111,63.6602354638,6.22868029213,2.95101112208,3.27766917005
 03/30  14:00:00,124.044761968,3.37334118974,0.0,12.2873449213,48.2474882111,60.1281475517,5.3177893447,3.12813026524,2.18965907946
 03/30  15:00:00,122.771643581,3.37334118974,0.0,11.0142265348,48.2474882111,60.1281475517,3.48458264923,1.29546156461,2.18912108462
 03/30  16:00:00,122.131647085,3.40125702641,0.0,7.45642409139,48.2474882111,63.0180376616,3.27528360835,0.0,3.27528360835
 03/30  17:00:00,110.95262047,3.48820700365,0.0,7.13536115262,37.5258241642,62.7947880557,2.18848574619,0.0,2.18848574619
 03/30  18:00:00,81.6787269132,3.37334118974,0.0,15.4746065582,26.8041601173,36.0181789539,1.10390996021,0.0,1.10390996021
 03/30  19:00:00,89.8927350756,3.37334118974,0.0,23.790072596,26.8041601173,33.4493877451,3.05117201697,1.94747834948,1.10369366749
 03/30  20:00:00,99.212452257,3.37334118974,0.0,36.8556191811,16.0824960704,28.0885557216,16.7504843837,14.5630990547,2.18738532909
 03/30  21:00:00,104.832191132,3.37334118974,0.0,43.7597536603,16.0824960704,26.8041601173,26.3227752507,26.3027752507,0.02
 03/30  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10310268245,0.0,1.10310268245
 03/30  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/30  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306040792,0.0,1.10306040792
 03/31  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/31  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306507238,0.0,1.10306507238
 03/31  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/31  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305487704,0.0,1.10305487704
 03/31  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10320353062,0.0,1.10320353062
 03/31  06:00:00,160.061543578,3.37334118974,0.0,115.071602177,5.36083202345,21.4433280938,0.218123564533,0.198123564533,0.02
 03/31  07:00:00,142.205414961,3.37334118974,0.0,85.124681308,16.0824960704,32.6817896323,53.4214698144,51.2338937642,2.18757605016
 03/31  08:00:00,166.628973403,3.37334118974,0.0,44.5963915215,48.2474882111,70.4033123869,39.9919923135,37.8024620029,2.18953031062
 03/31  09:00:00,144.25340862,3.37334118974,0.0,30.5693981664,48.2474882111,62.0547409583,20.2250468493,18.0351045092,2.18994234011
 03/31  10:00:00,130.675501748,3.37334118974,0.0,18.9180847011,48.2474882111,60.1281475517,5.00597114616,2.81587736624,2.19009377992
 03/31  11:00:00,125.201619646,3.37334118974,0.0,11.5176091926,48.2474882111,62.0547409583,3.27662405057,0.0,3.27662405057
 03/31  12:00:00,126.492762568,3.37972628137,0.0,13.3467155304,48.2474882111,61.5103924513,4.36405274382,0.0,4.36405274382
 03/31  13:00:00,123.354795063,3.55179759457,0.0,7.88683369914,48.2474882111,63.6602354638,3.27785146618,0.0,3.27785146618
 03/31  14:00:00,117.81973861,3.66051772277,0.0,5.7751450306,48.2474882111,60.1281475517,2.18988438874,0.0,2.18988438874
 03/31  15:00:00,114.063017482,3.5864377009,0.404401006956,1.68810291765,48.2474882111,60.1281475517,3.27406929868,0.0,3.27406929868
 03/31  16:00:00,116.535781222,3.48422303787,0.877541185121,0.900051032376,48.2474882111,63.0180376616,2.19070911195,0.0,2.19070911195
 03/31  17:00:00,106.201092676,3.52570900163,0.25426202911,2.09206933076,37.5258241642,62.7947880557,2.18902132171,0.0,2.18902132171
 03/31  18:00:00,70.7661714699,3.37334118974,0.0,4.56205111486,26.8041601173,36.0181789539,1.10403107995,0.0,1.10403107995
 03/31  19:00:00,74.1975737201,3.37334118974,0.0,8.09491124059,26.8041601173,33.4493877451,2.18759622445,0.0,2.18759622445
 03/31  20:00:00,82.3536577143,3.37334118974,0.0,19.9968246384,16.0824960704,28.0885557216,1.10373934618,0.0,1.10373934618
 03/31  21:00:00,87.8057741199,3.37334118974,0.0,26.7333366484,16.0824960704,26.8041601173,1.10322327303,0.0,1.10322327303
 03/31  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/31  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305306502,0.0,1.10305306502
 03/31  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/01  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305961487,0.0,1.10305961487
 04/01  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/01  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306446706,0.0,1.10306446706
 04/01  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/01  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10324940558,0.0,1.10324940558
 04/01  06:00:00,131.35731728,3.37334118974,0.0,86.3673758789,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/01  07:00:00,112.172979704,3.37334118974,0.0,71.9147892189,5.36083202345,26.5809105114,33.9631191133,32.8598127903,1.10330632303
 04/01  08:00:00,109.341175036,3.37334118974,0.0,47.8556889018,26.8041601173,31.2995447326,18.4566240318,17.3529776088,1.10364642302
 04/01  09:00:00,97.6120286555,3.37334118974,0.0,33.878850214,26.8041601173,33.5472370403,4.12955951306,1.94188815452,2.18767135854
 04/01  10:00:00,85.5165573261,3.37334118974,0.0,22.7466755879,26.8041601173,32.583940337,1.10388362191,0.0,1.10388362191
 04/01  11:00:00,84.0417530426,3.37334118974,3.83048241879,15.193696578,26.8041601173,34.8316326447,2.18808796335,0.0,2.18808796335
 04/01  12:00:00,87.1197763998,3.39241399257,11.4173348138,11.9501903417,26.8041601173,33.5472370403,1.10385315997,0.0,1.10385315997
 04/01  13:00:00,87.875964673,3.56499178794,17.6664221347,8.8535047075,26.8041601173,30.9784458315,1.10389322309,0.0,1.10389322309
 04/01  14:00:00,67.8503861699,3.58384357518,21.3016507737,13.5835004009,8.04124803518,21.3317032909,1.10372907059,0.0,1.10372907059
 04/01  15:00:00,64.3947515329,3.4986390528,22.7394353304,10.0596813339,8.04124803518,20.0473076865,1.10357708084,0.0,1.10357708084
 04/01  16:00:00,62.1647978818,3.37545448419,22.6179067125,7.75334196825,8.04124803518,20.3684065876,1.10354023453,0.0,1.10354023453
 04/01  17:00:00,54.2313749905,3.37334118974,18.7513525639,11.4087356541,2.68041601173,18.0090894769,1.10336689667,0.0,1.10336689667
 04/01  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10316595829,0.0,1.10316595829
 04/01  19:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/01  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1031824895,0.0,1.1031824895
 04/01  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10330700476,0.0,1.10330700476
 04/01  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/01  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305803308,0.0,1.10305803308
 04/01  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300495754,0.0,1.10300495754
 04/02  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300374107,0.0,1.10300374107
 04/02  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10316728154,0.0,1.10316728154
 04/02  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  07:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030038594,0.0,1.1030038594
 04/02  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300295009,0.0,1.10300295009
 04/02  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315595058,0.0,1.10315595058
 04/02  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10327199446,0.0,1.10327199446
 04/02  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310130868,0.0,1.10310130868
 04/02  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303841669,0.0,1.10303841669
 04/02  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  19:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300443443,0.0,1.10300443443
 04/02  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10317121303,0.0,1.10317121303
 04/02  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300434511,0.0,1.10300434511
 04/02  24:00:00,40.0329850517,0.975107019685,0.0,5.48252585578,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/03  01:00:00,44.998791564,0.780085615748,0.0,5.28252174857,2.68041601173,21.4433280938,1.11878938439,0.0156696353741,1.10311974902
 04/03  02:00:00,47.9003844058,0.975107019685,0.0,7.98909318648,2.68041601173,21.4433280938,0.290449021404,0.270449021404,0.02
 04/03  03:00:00,46.8065001058,0.780085615748,0.0,7.09023029045,2.68041601173,21.4433280938,1.36360110392,0.260476965242,1.10312413867
 04/03  04:00:00,50.2354249596,0.975107019685,0.0,10.3241337403,2.68041601173,21.4433280938,1.2479111355,1.2279111355,0.02
 04/03  05:00:00,50.9159994804,0.780085615748,0.0,8.51931365325,5.36083202345,21.4433280938,2.25109601619,1.14781537922,1.10328063697
 04/03  06:00:00,207.454681699,3.37334118974,0.0,162.464740298,5.36083202345,21.4433280938,1.37445666978,0.271302734511,1.10315393527
 04/03  07:00:00,171.966915148,3.37334118974,0.0,117.353514829,16.0824960704,32.6817896323,54.5549774553,53.4511152261,1.10386222926
 04/03  08:00:00,187.17700167,3.37334118974,0.0,65.1444197877,48.2474882111,70.4033123869,37.7519583666,35.5625382182,2.18942014845
 04/03  09:00:00,160.080417234,3.37334118974,0.0,46.3964067804,48.2474882111,62.0547409583,21.2172611258,19.0274634628,2.18979766301
 04/03  10:00:00,144.667149705,3.37334118974,0.0,32.9097326583,48.2474882111,60.1281475517,7.36737472709,4.09240178397,3.27497294312
 04/03  11:00:00,135.391669845,3.37334118974,0.0,21.7076593922,48.2474882111,62.0547409583,3.27620606315,0.0,3.27620606315
 04/03  12:00:00,135.796149986,3.37334118974,0.0,22.6564880393,48.2474882111,61.5103924513,3.27842792449,0.0,3.27842792449
 04/03  13:00:00,128.511074708,3.37505949582,0.731367631945,12.4884838109,48.2474882111,63.6602354638,3.27780559931,0.0,3.27780559931
 04/03  14:00:00,124.3430665,3.40757248074,3.84854565721,8.70287250566,48.2474882111,60.1281475517,3.27468344535,0.0,3.27468344535
 04/03  15:00:00,122.558318981,3.39155982842,7.11998837194,3.66269492352,48.2474882111,60.1281475517,2.18939516823,0.0,2.18939516823
 04/03  16:00:00,126.450080292,3.37334118974,9.83429243935,1.96848069577,48.2474882111,63.0180376616,2.19024022793,0.0,2.19024022793
 04/03  17:00:00,117.025304481,3.44955004536,9.64305160722,3.60365051434,37.5258241642,62.7947880557,2.18911854102,0.0,2.18911854102
 04/03  18:00:00,81.7714746244,3.37334118974,7.92612181343,7.64123245598,26.8041601173,36.0181789539,2.18811724633,0.0,2.18811724633
 04/03  19:00:00,83.9340685764,3.37334118974,5.01590229982,12.8155037971,26.8041601173,33.4493877451,1.103645231,0.0,1.103645231
 04/03  20:00:00,89.9013249343,3.37334118974,0.866491883161,26.6779999752,16.0824960704,28.0885557216,1.10372795086,0.0,1.10372795086
 04/03  21:00:00,94.9766074631,3.37334118974,0.0,33.9041699917,16.0824960704,26.8041601173,1.10320274266,0.0,1.10320274266
 04/03  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/03  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030545591,0.0,1.1030545591
 04/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/04  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305959327,0.0,1.10305959327
 04/04  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/04  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306320502,0.0,1.10306320502
 04/04  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/04  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10321233403,0.0,1.10321233403
 04/04  06:00:00,121.417221097,3.37334118974,0.0,76.4272796959,5.36083202345,21.4433280938,1.10316506511,0.0,1.10316506511
 04/04  07:00:00,116.267922088,3.37334118974,0.0,61.6545217681,16.0824960704,32.6817896323,10.8496005874,9.74571722437,1.103883363
 04/04  08:00:00,157.001441171,3.37334118974,0.0,34.9688592894,48.2474882111,70.4033123869,8.22098332955,6.03152235008,2.18946097947
 04/04  09:00:00,143.56069856,3.37334118974,0.0,29.8766881069,48.2474882111,62.0547409583,8.42718218181,6.23735377735,2.18982840446
 04/04  10:00:00,139.300844164,3.37334118974,0.0,27.5434271173,48.2474882111,60.1281475517,13.2404255212,9.96541859196,3.27500692919
 04/04  11:00:00,139.241927927,3.37334118974,0.0,25.5579174737,48.2474882111,62.0547409583,15.0316064063,11.7553860499,3.27622035647
 04/04  12:00:00,143.248743825,3.37334118974,0.0,30.1090818789,48.2474882111,61.5103924513,17.8289324012,14.5505095199,3.27842288129
 04/04  13:00:00,142.492622013,3.37334118974,0.0,27.2031170543,48.2474882111,63.6602354638,19.749750672,16.4721810461,3.27756962588
 04/04  14:00:00,135.360784163,3.37334118974,0.0,23.6033671167,48.2474882111,60.1281475517,14.756461167,11.4818059852,3.27465518174
 04/04  15:00:00,130.784813762,3.37334118974,0.0,19.0273967153,48.2474882111,60.1281475517,10.0646365484,7.87526799852,2.18936854987
 04/04  16:00:00,134.265035057,3.37914529449,0.0,19.6119237962,48.2474882111,63.0180376616,10.9719162863,8.78170998348,2.19020630284
 04/04  17:00:00,129.203726083,3.46203592642,0.0,25.4126378423,37.5258241642,62.7947880557,13.4112047016,11.2221250999,2.1890796017
 04/04  18:00:00,101.813786531,3.37334118974,0.0,35.6096661765,26.8041601173,36.0181789539,23.0342770959,20.8461851679,2.18809192792
 04/04  19:00:00,106.607337343,3.37334118974,0.0,40.5046748639,26.8041601173,33.4493877451,26.7142626373,25.61063625,1.10362638732
 04/04  20:00:00,112.99294167,3.37334118974,0.0,50.6361085937,16.0824960704,28.0885557216,32.3748782149,31.2711717213,1.10370649357
 04/04  21:00:00,116.837636406,3.37334118974,0.0,55.7651989341,16.0824960704,26.8041601173,37.2951887787,36.1919503874,1.10323839131
 04/04  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/04  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.103063357,0.0,1.103063357
 04/04  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305273008,0.0,1.10305273008
 04/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305805556,0.0,1.10305805556
 04/05  04:00:00,43.4875921829,0.585064211811,0.0,3.96634377148,2.68041601173,21.4433280938,0.388198721847,0.368198721847,0.02
 04/05  05:00:00,48.5528890923,0.780085615748,0.0,6.15620326521,5.36083202345,21.4433280938,1.69612066861,0.592840496405,1.10328017221
 04/05  06:00:00,180.441687529,3.37334118974,0.0,135.451746128,5.36083202345,21.4433280938,1.15163359285,0.048482126587,1.10315146626
 04/05  07:00:00,153.237946588,3.37334118974,0.0,98.6245462684,16.0824960704,32.6817896323,67.6414118732,66.5375588555,1.10385301774
 04/05  08:00:00,176.473693361,3.37334118974,0.0,54.441111479,48.2474882111,70.4033123869,53.5847764716,51.3953938744,2.18938259714
 04/05  09:00:00,152.361825274,3.37334118974,0.0,38.6778148212,48.2474882111,62.0547409583,39.8203211709,37.6305753891,2.1897457818
 04/05  10:00:00,141.159058154,3.37334118974,0.0,29.4016411077,48.2474882111,60.1281475517,36.778880694,33.5040141994,3.27486649466
 04/05  11:00:00,136.00238243,3.37334118974,0.0,22.3183719772,48.2474882111,62.0547409583,33.529216188,30.2531505337,3.27606565431
 04/05  12:00:00,138.565974738,3.37334118974,0.0,25.4263127919,48.2474882111,61.5103924513,26.8160116091,23.5377725819,3.2782390272
 04/05  13:00:00,132.427719491,3.37375493528,0.0,17.1378007868,48.2474882111,63.6602354638,22.9910251739,19.7134298624,3.27759531141
 04/05  14:00:00,126.92529303,3.37334118974,0.0,15.1678759829,48.2474882111,60.1281475517,16.6976283894,13.4232701258,3.27435826357
 04/05  15:00:00,122.891000961,3.37334118974,0.0,11.133583914,48.2474882111,60.1281475517,9.58767250114,7.39844588681,2.18922661434
 04/05  16:00:00,121.722556326,3.39742086945,0.0,7.0511694897,48.2474882111,63.0180376616,5.05776627252,2.86731879513,2.19044747738
 04/05  17:00:00,112.466993358,3.48346035643,0.0,8.65448068745,37.5258241642,62.7947880557,2.18893325618,0.0,2.18893325618
 04/05  18:00:00,80.6363380126,3.37334118974,0.0,14.4322176576,26.8041601173,36.0181789539,5.16708050507,2.97914129519,2.18793920988
 04/05  19:00:00,90.5320171525,3.37334118974,0.0,24.429354673,26.8041601173,33.4493877451,12.3572989499,11.253737588,1.1035613619
 04/05  20:00:00,102.481264701,3.37334118974,0.0,40.1244316256,16.0824960704,28.0885557216,23.4216629029,22.317881052,1.10378185088
 04/05  21:00:00,108.214142823,3.37334118974,0.0,47.1417053513,16.0824960704,26.8041601173,29.804169039,28.7009243843,1.10324465471
 04/05  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/05  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306158184,0.0,1.10306158184
 04/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304926705,0.0,1.10304926705
 04/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.103054881,0.0,1.103054881
 04/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/06  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10321291879,0.0,1.10321291879
 04/06  06:00:00,165.764604759,3.37334118974,0.0,120.774663358,5.36083202345,21.4433280938,1.27448499799,0.171333636253,1.10315136174
 04/06  07:00:00,143.533470813,3.37334118974,0.0,88.9200704933,16.0824960704,32.6817896323,52.1037897949,51.000018191,1.10377160389
 04/06  08:00:00,169.862910177,3.37334118974,0.0,47.8303282951,48.2474882111,70.4033123869,38.9497885703,36.7604042159,2.18938435438
 04/06  09:00:00,146.820343294,3.37334118974,0.0,33.1363328409,48.2474882111,62.0547409583,26.5905891989,24.4007097819,2.18987941696
 04/06  10:00:00,134.210277503,3.37334118974,0.0,22.4528604565,48.2474882111,60.1281475517,13.7804883541,10.5055860585,3.27490229559
 04/06  11:00:00,128.538061468,3.37334118974,0.0,14.8540510146,48.2474882111,62.0547409583,3.84972976986,1.65921770048,2.19051206938
 04/06  12:00:00,130.753420128,3.37334118974,0.0,17.6137581813,48.2474882111,61.5103924513,4.3638307971,0.0,4.3638307971
 04/06  13:00:00,125.960531269,3.42149530123,0.0,10.6228721989,48.2474882111,63.6602354638,3.27743041994,0.0,3.27743041994
 04/06  14:00:00,120.466502131,3.46845577726,0.0,8.61397049658,48.2474882111,60.1281475517,2.18989349979,0.0,2.18989349979
 04/06  15:00:00,116.004481769,3.42665085824,0.0,4.1937550542,48.2474882111,60.1281475517,3.27401739441,0.0,3.27401739441
 04/06  16:00:00,117.529842422,3.42027020899,0.0,2.83560624607,48.2474882111,63.0180376616,2.19060664012,0.0,2.19060664012
 04/06  17:00:00,107.863395436,3.50934458608,0.0,4.02499853552,37.5258241642,62.7947880557,2.1889046484,0.0,2.1889046484
 04/06  18:00:00,73.8451307446,3.37334118974,0.0,7.64101038965,26.8041601173,36.0181789539,1.10403085302,0.0,1.10403085302
 04/06  19:00:00,80.8995461086,3.37334118974,0.0,14.7968836291,26.8041601173,33.4493877451,2.18736356673,0.0,2.18736356673
 04/06  20:00:00,90.167612319,3.37334118974,0.0,27.8107792431,16.0824960704,28.0885557216,1.10366012856,0.0,1.10366012856
 04/06  21:00:00,94.796043191,3.37334118974,0.0,33.7236057196,16.0824960704,26.8041601173,0.02,0.0,0.02
 04/06  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10319055954,0.0,1.10319055954
 04/06  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306149713,0.0,1.10306149713
 04/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304958017,0.0,1.10304958017
 04/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305474179,0.0,1.10305474179
 04/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/07  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10323708559,0.0,1.10323708559
 04/07  06:00:00,126.623659173,3.37334118974,0.0,81.6337177722,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/07  07:00:00,113.925401503,3.37334118974,0.0,61.779334517,16.0824960704,32.6817896323,17.6700599715,15.4827969616,2.18726300995
 04/07  08:00:00,149.508641461,3.38525701008,0.0,27.4641437591,48.2474882111,70.4033123869,8.89787278057,6.70849116106,2.18938161951
 04/07  09:00:00,132.119810814,3.37334118974,0.0,18.4358003605,48.2474882111,62.0547409583,2.76024552221,0.570330961515,2.1899145607
 04/07  10:00:00,122.349956248,3.37334118974,0.0,10.592539201,48.2474882111,60.1281475517,2.19001487245,0.0,2.19001487245
 04/07  11:00:00,121.617570485,3.37334118974,0.0,7.93356003219,48.2474882111,62.0547409583,3.27639136174,0.0,3.27639136174
 04/07  12:00:00,121.387786281,3.38843511944,0.0,8.23303040472,48.2474882111,61.5103924513,4.36365764954,0.0,4.36365764954
 04/07  13:00:00,120.961690549,3.41967023732,0.459791045541,5.16606549724,48.2474882111,63.6602354638,3.27781233994,0.0,3.27781233994
 04/07  14:00:00,118.612243677,3.37334118974,3.65876825729,3.19605837357,48.2474882111,60.1281475517,2.18941397275,0.0,2.18941397275
 04/07  15:00:00,118.957986118,3.37334118974,5.71711393047,1.48345514138,48.2474882111,60.1281475517,2.18913154009,0.0,2.18913154009
