Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 04/07  16:00:00,121.706259845,3.43458641874,6.31911765839,0.678589800764,48.2474882111,63.0180376616,3.27518024671,0.0,3.27518024671
 04/07  17:00:00,111.721633061,3.52722569909,6.46469574264,1.40065930483,37.5258241642,62.7947880557,2.18861434934,0.0,2.18861434934
 04/07  18:00:00,74.0680692624,3.37334118974,4.26874178679,3.59520712056,26.8041601173,36.0181789539,1.10402856847,0.0,1.10402856847
 04/07  19:00:00,71.2749813587,3.37334118974,0.766236211492,6.87341600102,26.8041601173,33.4493877451,1.1036302552,0.0,1.1036302552
 04/07  20:00:00,81.0492313953,3.37334118974,0.0,18.6923983195,16.0824960704,28.0885557216,1.10377592281,0.0,1.10377592281
 04/07  21:00:00,84.9915740925,3.37334118974,0.0,23.919136621,16.0824960704,26.8041601173,1.10349410555,0.0,1.10349410555
 04/07  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306135892,0.0,1.10306135892
 04/07  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304852955,0.0,1.10304852955
 04/08  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/08  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305305278,0.0,1.10305305278
 04/08  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/08  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305713502,0.0,1.10305713502
 04/08  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/08  06:00:00,108.573726259,3.37334118974,0.0,63.5837848578,5.36083202345,21.4433280938,1.10326895777,0.0,1.10326895777
 04/08  07:00:00,89.7331587788,3.37334118974,0.0,54.4096349601,5.36083202345,26.5809105114,2.67616913519,1.57282651997,1.10334261522
 04/08  08:00:00,101.971199541,3.37334118974,0.0,40.4857134076,26.8041601173,31.2995447326,1.37282743549,0.269201689832,1.10362574565
 04/08  09:00:00,90.6679771952,3.37334118974,0.0,26.9347987537,26.8041601173,33.5472370403,1.10397755288,0.0,1.10397755288
 04/08  10:00:00,81.9002378605,3.37334118974,0.0,19.1303561223,26.8041601173,32.583940337,2.18772603337,0.0,2.18772603337
 04/08  11:00:00,78.7361996737,3.37334118974,0.531468536295,13.1871570916,26.8041601173,34.8316326447,1.10407481288,0.0,1.10407481288
 04/08  12:00:00,78.0172762482,3.37334118974,2.74763029074,11.536467516,26.8041601173,33.5472370403,2.18773623057,0.0,2.18773623057
 04/08  13:00:00,76.0565246395,3.37334118974,3.67111969179,11.221017715,26.8041601173,30.9784458315,1.1038393834,0.0,1.1038393834
 04/08  14:00:00,58.3663423928,3.37334118974,5.25317202343,20.3584377594,8.04124803518,21.3317032909,1.1035985145,0.0,1.1035985145
 04/08  15:00:00,57.4934395103,3.37334118974,4.34422641862,21.6788760862,8.04124803518,20.0473076865,1.10349991449,0.0,1.10349991449
 04/08  16:00:00,56.6176810311,3.37334118974,1.88156261133,22.9446825131,8.04124803518,20.3684065876,1.10354745697,0.0,1.10354745697
 04/08  17:00:00,51.1470178612,3.37334118974,0.975383223614,26.1003478651,2.68041601173,18.0090894769,1.10317489375,0.0,1.10317489375
 04/08  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/08  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315171086,0.0,1.10315171086
 04/08  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/08  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10322571763,0.0,1.10322571763
 04/08  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305504348,0.0,1.10305504348
 04/08  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/08  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305858458,0.0,1.10305858458
 04/09  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300109546,0.0,1.10300109546
 04/09  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300141181,0.0,1.10300141181
 04/09  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300137134,0.0,1.10300137134
 04/09  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304340587,0.0,1.10304340587
 04/09  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312236114,0.0,1.10312236114
 04/09  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311405277,0.0,1.10311405277
 04/09  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311967554,0.0,1.10311967554
 04/09  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303888186,0.0,1.10303888186
 04/09  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300099192,0.0,1.10300099192
 04/09  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299976651,0.0,1.10299976651
 04/09  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029996957,0.0,1.1029996957
 04/09  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029975313,0.0,1.1029975313
 04/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304800764,0.0,1.10304800764
 04/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305222747,0.0,1.10305222747
 04/10  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/10  06:00:00,165.569199629,3.37334118974,0.0,120.579258227,5.36083202345,21.4433280938,1.15729241135,0.0540754065635,1.10321700478
 04/10  07:00:00,141.120450363,3.37334118974,0.0,88.9743833762,16.0824960704,32.6817896323,50.294203548,49.1903109792,1.10389256873
 04/10  08:00:00,168.891708731,3.37334118974,0.0,46.8591268488,48.2474882111,70.4033123869,28.575553583,26.386275398,2.18927818498
 04/10  09:00:00,142.129444073,3.37334118974,0.0,28.44543362,48.2474882111,62.0547409583,6.46345737036,3.18874191717,3.2747154532
 04/10  10:00:00,130.632003055,3.37334118974,0.0,18.8745860085,48.2474882111,60.1281475517,2.18985740659,0.0,2.18985740659
 04/10  11:00:00,125.531302193,3.37334118974,0.0,11.8472917398,48.2474882111,62.0547409583,3.2764572832,0.0,3.2764572832
 04/10  12:00:00,126.821956072,3.37334118974,0.0,13.6822941254,48.2474882111,61.5103924513,3.2780313534,0.0,3.2780313534
 04/10  13:00:00,122.407875702,3.37448879194,0.0,7.11722314157,48.2474882111,63.6602354638,3.27780567575,0.0,3.27780567575
 04/10  14:00:00,116.422855166,3.37639417713,0.0,4.66238513246,48.2474882111,60.1281475517,3.27461244055,0.0,3.27461244055
 04/10  15:00:00,113.518341979,3.37334118974,0.0,1.76092493253,48.2474882111,60.1281475517,2.18929385583,0.0,2.18929385583
 04/10  16:00:00,115.735305091,3.3974856205,0.0,1.06385350398,48.2474882111,63.0180376616,2.19046165864,0.0,2.19046165864
 04/10  17:00:00,106.044063833,3.48772026904,0.0,2.22729124956,37.5258241642,62.7947880557,2.18892672346,0.0,2.18892672346
 04/10  18:00:00,70.9027445684,3.37334118974,0.0,4.69862421344,26.8041601173,36.0181789539,2.1879143632,0.0,2.1879143632
 04/10  19:00:00,72.9651186184,3.37334118974,0.0,9.3297894722,26.8041601173,33.4493877451,1.10354348817,0.0,1.10354348817
 04/10  20:00:00,86.0110131655,3.37334118974,0.0,23.6541800896,16.0824960704,28.0885557216,1.10375381329,0.0,1.10375381329
 04/10  21:00:00,92.4010694494,3.37334118974,0.0,31.328631978,16.0824960704,26.8041601173,1.10322726672,0.0,1.10322726672
 04/10  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/10  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305202899,0.0,1.10305202899
 04/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305479876,0.0,1.10305479876
 04/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305727913,0.0,1.10305727913
 04/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/11  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10323171636,0.0,1.10323171636
 04/11  06:00:00,135.844082022,3.37334118974,0.0,90.8541406207,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/11  07:00:00,118.400686726,3.37334118974,0.0,66.2546197391,16.0824960704,32.6817896323,37.914427576,35.7270403394,2.18738723658
 04/11  08:00:00,151.710279135,3.37765111701,0.0,29.673387326,48.2474882111,70.4033123869,19.5080661496,17.3185779114,2.18948823823
 04/11  09:00:00,131.280079178,3.37334118974,0.0,17.596068725,48.2474882111,62.0547409583,2.8216024372,0.631967583443,2.18963485375
 04/11  10:00:00,121.796977134,3.37334118974,0.0,10.0395600876,48.2474882111,60.1281475517,3.2746146269,0.0,3.2746146269
 04/11  11:00:00,120.828717663,3.37334118974,0.227019520105,6.91768769002,48.2474882111,62.0547409583,2.1910082128,0.0,2.1910082128
 04/11  12:00:00,122.438164582,3.37744053826,0.850312762757,8.4440905244,48.2474882111,61.5103924513,4.36351959877,0.0,4.36351959877
 04/11  13:00:00,122.126180637,3.40191260609,2.06002556128,4.74807870066,48.2474882111,63.6602354638,3.27762464157,0.0,3.27762464157
 04/11  14:00:00,118.367045346,3.37334209547,2.90312294212,3.70650445125,48.2474882111,60.1281475517,2.18957628638,0.0,2.18957628638
 04/11  15:00:00,117.926156375,3.37334118974,2.90291015791,3.26582917061,48.2474882111,60.1281475517,2.18897396277,0.0,2.18897396277
 04/11  16:00:00,120.358804535,3.41424831371,2.26866721994,3.40192303504,48.2474882111,63.0180376616,3.27524186838,0.0,3.27524186838
 04/11  17:00:00,110.806014344,3.50067963,1.27871441538,5.69756798464,37.5258241642,62.7947880557,2.18839486234,0.0,2.18839486234
 04/11  18:00:00,77.0698508398,3.37334118974,0.241879412573,10.6238510722,26.8041601173,36.0181789539,1.10391406809,0.0,1.10391406809
 04/11  19:00:00,77.8662423943,3.37334118974,0.0,14.2309132481,26.8041601173,33.4493877451,1.10362846035,0.0,1.10362846035
 04/11  20:00:00,86.5638719949,3.37334118974,0.0,24.2070389191,16.0824960704,28.0885557216,1.10366046799,0.0,1.10366046799
 04/11  21:00:00,89.9367839421,3.37334118974,0.0,28.8643464706,16.0824960704,26.8041601173,1.1032729854,0.0,1.1032729854
 04/11  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305858589,0.0,1.10305858589
 04/11  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304721276,0.0,1.10304721276
 04/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305023782,0.0,1.10305023782
 04/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305333046,0.0,1.10305333046
 04/12  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/12  06:00:00,117.172032481,3.37334118974,0.0,72.18209108,5.36083202345,21.4433280938,1.1031801079,0.0,1.1031801079
 04/12  07:00:00,109.240251294,3.37334118974,0.0,57.0941843079,16.0824960704,32.6817896323,13.6974900575,12.5935988121,1.10389124542
 04/12  08:00:00,151.506949005,3.38228326601,0.0,29.4654250471,48.2474882111,70.4033123869,8.53865070802,6.34939205643,2.18925865159
 04/12  09:00:00,136.115584483,3.37334118974,0.0,22.4315740297,48.2474882111,62.0547409583,4.1276777279,0.85302855853,3.27464916937
 04/12  10:00:00,130.16364272,3.37334118974,0.0,18.4062256734,48.2474882111,60.1281475517,2.18979650505,0.0,2.18979650505
 04/12  11:00:00,126.286382277,3.37334118974,0.0,12.6023718239,48.2474882111,62.0547409583,3.27632559845,0.0,3.27632559845
 04/12  12:00:00,125.358892051,3.37745320678,0.0,12.2151180878,48.2474882111,61.5103924513,3.27785787513,0.0,3.27785787513
 04/12  13:00:00,123.095271093,3.4072762427,1.26116230449,6.51066877681,48.2474882111,63.6602354638,3.27759248766,0.0,3.27759248766
 04/12  14:00:00,119.632258976,3.37334118974,2.89800960383,4.97683232536,48.2474882111,60.1281475517,3.27439133729,0.0,3.27439133729
 04/12  15:00:00,117.916181429,3.37334118974,3.45165318155,2.70711120048,48.2474882111,60.1281475517,2.1891257924,0.0,2.1891257924
 04/12  16:00:00,118.805491753,3.42910041858,3.34406668069,0.758358687366,48.2474882111,63.0180376616,2.1907004935,0.0,2.1907004935
 04/12  17:00:00,109.500689794,3.52583157251,3.59517985138,2.05062605597,37.5258241642,62.7947880557,2.188969731,0.0,2.188969731
 04/12  18:00:00,73.53867021,3.37334118974,3.29681083709,4.03773901796,26.8041601173,36.0181789539,1.10399066302,0.0,1.10399066302
 04/12  19:00:00,70.3420081635,3.37334118974,0.579930916438,6.12674810087,26.8041601173,33.4493877451,2.18738523106,0.0,2.18738523106
 04/12  20:00:00,82.5656342213,3.37334118974,0.0,20.2088011454,16.0824960704,28.0885557216,1.10365943244,0.0,1.10365943244
 04/12  21:00:00,90.5876133261,3.37334118974,0.0,29.5151758546,16.0824960704,26.8041601173,1.23264736017,1.21264736017,0.02
 04/12  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10318987475,0.0,1.10318987475
 04/12  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305704576,0.0,1.10305704576
 04/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305746718,0.0,1.10305746718
 04/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304688167,0.0,1.10304688167
 04/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/13  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10321962449,0.0,1.10321962449
 04/13  06:00:00,139.366861121,3.37334118974,0.0,96.8442530536,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/13  07:00:00,120.333071145,3.37334118974,0.0,68.1870041583,16.0824960704,32.6817896323,44.0870060703,41.8994416931,2.18756437718
 04/13  08:00:00,153.736980728,3.3843713955,0.0,31.6933686404,48.2474882111,70.4033123869,21.2784482111,19.0892431406,2.18920507042
 04/13  09:00:00,134.498097394,3.37334118974,0.0,20.8140869406,48.2474882111,62.0547409583,4.09655422849,1.90686509777,2.18968913072
 04/13  10:00:00,122.890999022,3.37334118974,0.0,11.1335819756,48.2474882111,60.1281475517,2.18974228191,0.0,2.18974228191
 04/13  11:00:00,123.573227726,3.37334118974,3.46946471269,6.41975256054,48.2474882111,62.0547409583,3.27586800157,0.0,3.27586800157
 04/13  12:00:00,128.115973149,3.40217003716,8.92900773155,6.01847462381,48.2474882111,61.5103924513,3.27792056542,0.0,3.27792056542
 04/13  13:00:00,132.78064605,3.5888072015,14.4778762118,2.7977988678,48.2474882111,63.6602354638,4.36314494077,0.0,4.36314494077
 04/13  14:00:00,130.790659707,3.58685504664,17.6198527532,1.19987605063,48.2474882111,60.1281475517,2.18917600506,0.0,2.18917600506
 04/13  15:00:00,129.936576859,3.52317817802,18.0075202308,0.0218025930197,48.2474882111,60.1281475517,2.18912004016,0.0,2.18912004016
 04/13  16:00:00,132.503002663,3.51103565757,17.7180010384,0.0,48.2474882111,63.0180376616,3.27557554261,0.0,3.27557554261
 04/13  17:00:00,120.110989019,3.64064064074,16.1412960638,0.0,37.5258241642,62.7947880557,1.10413361539,0.0,1.10413361539
 04/13  18:00:00,79.9705564013,3.38544149822,12.8896643943,0.86467134348,26.8041601173,36.0181789539,2.18802384643,0.0,2.18802384643
 04/13  19:00:00,74.7291899903,3.37334118974,8.59567174134,2.49818910278,26.8041601173,33.4493877451,1.10356226305,0.0,1.10356226305
 04/13  20:00:00,71.5232668024,3.37334118974,2.01920968445,7.1472240421,16.0824960704,28.0885557216,1.10375108977,0.0,1.10375108977
 04/13  21:00:00,76.2892553646,3.37334118974,0.0,15.2168178932,16.0824960704,26.8041601173,1.10321266743,0.0,1.10321266743
 04/13  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/13  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305413665,0.0,1.10305413665
 04/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305528169,0.0,1.10305528169
 04/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305641699,0.0,1.10305641699
 04/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/14  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10319839409,0.0,1.10319839409
 04/14  06:00:00,106.656766856,3.37334118974,0.0,64.1341587885,5.36083202345,21.4433280938,1.10314682744,0.0,1.10314682744
 04/14  07:00:00,102.598201185,3.37334118974,0.0,50.4521341986,16.0824960704,32.6817896323,15.3339946033,14.2301710988,1.10382350449
 04/14  08:00:00,147.805452978,3.40035759444,0.0,25.7458546912,48.2474882111,70.4033123869,4.24199215491,2.05256952504,2.18942262988
 04/14  09:00:00,126.514257808,3.37334118974,0.0,12.8302473547,48.2474882111,62.0547409583,2.18984970351,0.0,2.18984970351
 04/14  10:00:00,118.77144261,3.37334118974,1.6082878627,5.40573770114,48.2474882111,60.1281475517,3.2747404464,0.0,3.2747404464
 04/14  11:00:00,125.125973997,3.37334118974,8.57553325533,2.86643028893,48.2474882111,62.0547409583,2.19072291658,0.0,2.19072291658
 04/14  12:00:00,127.39439151,3.41229625463,10.4275842048,3.78819029419,48.2474882111,61.5103924513,4.36372395907,0.0,4.36372395907
 04/14  13:00:00,128.902803863,3.43126585608,11.3033090704,2.25206516744,48.2474882111,63.6602354638,3.27771976801,0.0,3.27771976801
 04/14  14:00:00,124.3585108,3.37334118974,10.9661233087,1.63497044501,48.2474882111,60.1281475517,2.1896205008,0.0,2.1896205008
 04/14  15:00:00,121.683417838,3.37334118974,8.36345446124,1.56254633006,48.2474882111,60.1281475517,2.18899728699,0.0,2.18899728699
 04/14  16:00:00,122.556789858,3.44358662732,5.79346046703,2.04577679719,48.2474882111,63.0180376616,3.27522570962,0.0,3.27522570962
 04/14  17:00:00,111.351558613,3.52965635386,2.79221408495,4.70063585971,37.5258241642,62.7947880557,2.1883677378,0.0,2.1883677378
 04/14  18:00:00,77.2999717605,3.37334118974,0.0,11.0958514055,26.8041601173,36.0181789539,1.10389546564,0.0,1.10389546564
 04/14  19:00:00,84.7252978735,3.37334118974,0.0,21.0899687273,26.8041601173,33.4493877451,1.10360908585,0.0,1.10360908585
 04/14  20:00:00,94.2585563013,3.37334118974,0.0,31.9017232255,16.0824960704,28.0885557216,1.10363568954,0.0,1.10363568954
 04/14  21:00:00,97.3893662071,3.37334118974,0.0,36.3169287357,16.0824960704,26.8041601173,1.10325571373,0.0,1.10325571373
 04/14  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305180326,0.0,1.10305180326
 04/14  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305384817,0.0,1.10305384817
 04/15  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/15  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305456874,0.0,1.10305456874
 04/15  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/15  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305557561,0.0,1.10305557561
 04/15  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/15  06:00:00,115.918997701,3.37334118974,0.0,73.3963896328,5.36083202345,21.4433280938,1.10315972652,0.0,1.10315972652
 04/15  07:00:00,90.9859241161,3.37334118974,0.0,55.6624002975,5.36083202345,26.5809105114,17.3333617992,16.2300081382,1.103353661
 04/15  08:00:00,96.3703474954,3.37334118974,0.0,34.8848613616,26.8041601173,31.2995447326,8.17808472572,7.07452827867,1.10355644705
 04/15  09:00:00,93.3976650616,3.37334118974,0.0,29.6644866202,26.8041601173,33.5472370403,1.42573196706,0.321823732216,1.10390823484
 04/15  10:00:00,85.6987197831,3.37334118974,0.0,22.9288380449,26.8041601173,32.583940337,1.10374092459,0.0,1.10374092459
 04/15  11:00:00,80.6315176268,3.37334118974,0.0,15.6139435809,26.8041601173,34.8316326447,2.18789992326,0.0,2.18789992326
 04/15  12:00:00,78.1238196718,3.37334118974,0.0,14.3906412304,26.8041601173,33.5472370403,1.10379698408,0.0,1.10379698408
 04/15  13:00:00,75.332495365,3.37334118974,0.0,14.1681081323,26.8041601173,30.9784458315,1.10382352275,0.0,1.10382352275
 04/15  14:00:00,54.9222078924,3.37334118974,0.0,22.1674752825,8.04124803518,21.3317032909,2.18738756438,0.0,2.18738756438
 04/15  15:00:00,50.8699008283,3.37334118974,0.913937991798,18.485625831,8.04124803518,20.0473076865,1.1034409633,0.0,1.1034409633
 04/15  16:00:00,49.377206701,3.37334118974,1.77492092039,15.810849874,8.04124803518,20.3684065876,1.10348903435,0.0,1.10348903435
 04/15  17:00:00,46.6640492318,3.37334118974,2.4308840153,20.161878444,2.68041601173,18.0090894769,0.02,0.0,0.02
 04/15  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10316890742,0.0,1.10316890742
 04/15  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/15  20:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310996562,0.0,1.10310996562
 04/15  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10328875463,0.0,1.10328875463
 04/15  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/15  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304473943,0.0,1.10304473943
 04/15  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029961063,0.0,1.1029961063
 04/16  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299742273,0.0,1.10299742273
 04/16  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10316457006,0.0,1.10316457006
 04/16  06:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303411037,0.0,1.10303411037
 04/16  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299701311,0.0,1.10299701311
 04/16  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315258258,0.0,1.10315258258
 04/16  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10324497888,0.0,1.10324497888
 04/16  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030409543,0.0,1.1030409543
 04/16  16:00:00,19.9429925762,0.191353405033,0.980286994941,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  17:00:00,29.8458791919,1.8201578733,9.2543691424,0.0,2.68041601173,16.0824960704,1.10305177034,0.0,1.10305177034
 04/16  18:00:00,28.03559403,1.55910165818,7.70514019566,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303595395,0.0,1.10303595395
 04/16  20:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315514898,0.0,1.10315514898
 04/16  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299716824,0.0,1.10299716824
 04/16  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304352155,0.0,1.10304352155
 04/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304547377,0.0,1.10304547377
 04/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/17  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10321470318,0.0,1.10321470318
 04/17  06:00:00,107.438001983,3.37334118974,0.0,64.9153939156,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/17  07:00:00,99.2642633964,3.37334118974,0.0,47.1181964099,16.0824960704,32.6817896323,2.18752513458,0.0,2.18752513458
 04/17  08:00:00,138.323565431,3.37334118974,0.0,16.2909835489,48.2474882111,70.4033123869,2.18911288202,0.0,2.18911288202
 04/17  09:00:00,124.178848494,3.37334118974,2.13762939334,8.35720864769,48.2474882111,62.0547409583,2.18988890143,0.0,2.18988890143
 04/17  10:00:00,125.699546424,3.37334118974,9.11937321277,4.82275616422,48.2474882111,60.1281475517,2.18991317836,0.0,2.18991317836
 04/17  11:00:00,132.352068757,3.37334118974,15.7202310345,2.9478272688,48.2474882111,62.0547409583,3.27555011488,0.0,3.27555011488
 04/17  12:00:00,136.042474127,3.39279756164,20.3030561224,2.58029968616,48.2474882111,61.5103924513,3.27749030882,0.0,3.27749030882
 04/17  13:00:00,139.567316065,3.61816041406,23.4053478662,0.627644015896,48.2474882111,63.6602354638,4.36334643209,0.0,4.36334643209
 04/17  14:00:00,136.838746829,3.65537577417,24.7550930705,0.0442021269395,48.2474882111,60.1281475517,2.1893247219,0.0,2.1893247219
 04/17  15:00:00,137.503210748,3.58277416235,25.5363607285,0.0,48.2474882111,60.1281475517,2.18931067384,0.0,2.18931067384
 04/17  16:00:00,141.537676597,3.59254074754,26.6711698825,0.0,48.2474882111,63.0180376616,2.19039854051,0.0,2.19039854051
 04/17  17:00:00,132.552184701,3.82295462967,28.4001777576,0.0,37.5258241642,62.7947880557,2.18883880348,0.0,2.18883880348
 04/17  18:00:00,91.8430042369,3.59760162324,25.3888507078,0.0257727406511,26.8041601173,36.0181789539,2.18776963929,0.0,2.18776963929
 04/17  19:00:00,83.8296969253,3.40971307669,19.6517110827,0.506284809435,26.8041601173,33.4493877451,1.10362832091,0.0,1.10362832091
 04/17  20:00:00,76.8385466339,3.37334118974,14.5641622986,2.38488459277,16.0824960704,28.0885557216,1.10367776246,0.0,1.10367776246
 04/17  21:00:00,74.8247718454,3.37334118974,8.89672927564,4.85560509827,16.0824960704,26.8041601173,0.02,0.0,0.02
 04/17  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.103248087,0.0,1.103248087
 04/17  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304253594,0.0,1.10304253594
 04/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/18  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030437206,0.0,1.1030437206
 04/18  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/18  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304528504,0.0,1.10304528504
 04/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/18  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10321379989,0.0,1.10321379989
 04/18  06:00:00,72.2726725717,3.37334118974,0.0,29.750064504,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/18  07:00:00,74.0731454611,3.37334118974,1.17850138097,20.7485770936,16.0824960704,32.6817896323,2.18751711927,0.0,2.18751711927
 04/18  08:00:00,133.352081992,3.44963046192,7.01096318323,4.23224765433,48.2474882111,70.4033123869,2.18960143762,0.0,2.18960143762
 04/18  09:00:00,129.800683557,3.5043578141,13.4000524875,2.58560399186,48.2474882111,62.0547409583,2.18985440194,0.0,2.18985440194
 04/18  10:00:00,136.078606396,3.59633672039,23.0789957249,1.01919809415,48.2474882111,60.1281475517,2.18987151714,0.0,2.18987151714
 04/18  11:00:00,142.636270797,3.51180999875,28.7765418976,0.0372496368453,48.2474882111,62.0547409583,3.27547127449,0.0,3.27547127449
 04/18  12:00:00,147.768671473,3.8020161912,34.2003345254,0.0,48.2474882111,61.5103924513,3.27774192998,0.0,3.27774192998
 04/18  13:00:00,153.894014854,4.17252229488,37.8053287899,0.0,48.2474882111,63.6602354638,3.27766181021,0.0,3.27766181021
 04/18  14:00:00,148.785772134,4.13131010987,36.2703861677,0.0,48.2474882111,60.1281475517,3.27458533856,0.0,3.27458533856
 04/18  15:00:00,143.546620205,3.99361451859,31.1689298296,0.0,48.2474882111,60.1281475517,2.18922826181,0.0,2.18922826181
 04/18  16:00:00,144.536449629,4.18033089237,29.0821527702,0.0,48.2474882111,63.0180376616,2.19028233554,0.0,2.19028233554
 04/18  17:00:00,132.237087634,4.26882640574,27.6392089147,0.0,37.5258241642,62.7947880557,2.18873053167,0.0,2.18873053167
 04/18  18:00:00,89.4825408247,3.77383336979,22.8779282896,0.0,26.8041601173,36.0181789539,1.10387226106,0.0,1.10387226106
 04/18  19:00:00,81.590939956,3.56296051594,17.6452122217,0.120779261927,26.8041601173,33.4493877451,2.18733639978,0.0,2.18733639978
 04/18  20:00:00,71.0725104502,3.37335497711,10.1587879388,1.02420898146,16.0824960704,28.0885557216,1.10362463895,0.0,1.10362463895
 04/18  21:00:00,68.3763956326,3.37334118974,4.7643211381,2.53963702301,16.0824960704,26.8041601173,0.02,0.0,0.02
 04/18  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10314274712,0.0,1.10314274712
 04/18  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304377275,0.0,1.10304377275
 04/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304445805,0.0,1.10304445805
 04/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304561405,0.0,1.10304561405
 04/19  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10322423716,0.0,1.10322423716
 04/19  06:00:00,84.0967380144,3.39317757364,0.0,44.021626896,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/19  07:00:00,83.7680884968,3.37334118974,0.0,31.6220215103,16.0824960704,32.6817896323,10.0446740723,8.94094480601,1.10372926634
 04/19  08:00:00,132.691239703,3.4677244336,0.0,10.5642745775,48.2474882111,70.4033123869,2.65733442229,0.468331717107,2.18900270518
 04/19  09:00:00,119.340073609,3.37334118974,0.0,5.65606315551,48.2474882111,62.0547409583,3.27458063655,0.0,3.27458063655
 04/19  10:00:00,114.773201092,3.37334118974,0.0,3.01578404568,48.2474882111,60.1281475517,2.18969324102,0.0,2.18969324102
 04/19  11:00:00,115.284784704,3.3945155176,0.0,1.57959992302,48.2474882111,62.0547409583,3.27598809651,0.0,3.27598809651
 04/19  12:00:00,115.750493117,3.46867397246,0.711864401691,1.80363398602,48.2474882111,61.5103924513,3.27791405062,0.0,3.27791405062
 04/19  13:00:00,121.46701815,3.61026465835,5.24724450846,0.693345214319,48.2474882111,63.6602354638,3.27752546562,0.0,3.27752546562
 04/19  14:00:00,120.426558905,3.60206263748,8.43459732242,0.00582308787966,48.2474882111,60.1281475517,3.27424904486,0.0,3.27424904486
 04/19  15:00:00,121.672541447,3.61862925954,9.66983633082,0.0,48.2474882111,60.1281475517,2.18896941339,0.0,2.18896941339
 04/19  16:00:00,125.858660118,3.62997574869,10.9547184022,0.0,48.2474882111,63.0180376616,2.19045342756,0.0,2.19045342756
 04/19  17:00:00,116.139168306,3.81549396577,11.9946220263,0.0,37.5258241642,62.7947880557,2.1887099585,0.0,2.1887099585
 04/19  18:00:00,76.1894917646,3.45214110764,9.64021554219,0.266355949503,26.8041601173,36.0181789539,1.10391489306,0.0,1.10391489306
 04/19  19:00:00,69.7426699996,3.37754224953,5.2126286135,0.890511180125,26.8041601173,33.4493877451,1.10367102697,0.0,1.10367102697
 04/19  20:00:00,64.1343274448,3.37334118974,1.14956137646,3.09526632581,16.0824960704,28.0885557216,2.18739083201,0.0,2.18739083201
 04/19  21:00:00,68.543473242,3.37334118974,0.0,7.4710357705,16.0824960704,26.8041601173,0.02,0.0,0.02
 04/19  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308881106,0.0,1.10308881106
 04/19  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304509348,0.0,1.10304509348
 04/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304528115,0.0,1.10304528115
 04/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304605272,0.0,1.10304605272
 04/20  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/20  06:00:00,75.2819222556,3.39171263458,0.0,35.2082760763,5.36083202345,21.4433280938,1.10324552273,0.0,1.10324552273
 04/20  07:00:00,82.1812189997,3.37334118974,0.0,30.0351520132,16.0824960704,32.6817896323,1.10380078635,0.0,1.10380078635
 04/20  08:00:00,136.510364971,3.44957099267,0.0,14.4015532862,48.2474882111,70.4033123869,2.18921544439,0.0,2.18921544439
 04/20  09:00:00,123.46599365,3.37334118974,0.0,9.7819831969,48.2474882111,62.0547409583,3.27444604096,0.0,3.27444604096
 04/20  10:00:00,119.096267516,3.37334118974,0.0,7.33885046967,48.2474882111,60.1281475517,2.18971415258,0.0,2.18971415258
 04/20  11:00:00,119.938997359,3.37488404424,0.0,6.25344405117,48.2474882111,62.0547409583,3.27603924499,0.0,3.27603924499
 04/20  12:00:00,121.585815851,3.43055767406,0.0,8.38893742013,48.2474882111,61.5103924513,3.27786343748,0.0,3.27786343748
 04/20  13:00:00,118.869523795,3.45012545323,0.0,3.50323457275,48.2474882111,63.6602354638,3.27676359433,0.0,3.27676359433
 04/20  14:00:00,113.30477885,3.37810760185,0.534726842977,1.00786854783,48.2474882111,60.1281475517,2.1896442545,0.0,2.1896442545
 04/20  15:00:00,116.495249735,3.39286649632,4.64141021102,0.0768971707562,48.2474882111,60.1281475517,2.18916857422,0.0,2.18916857422
 04/20  16:00:00,119.570336629,3.49460783566,4.74656329025,0.0551995361268,48.2474882111,63.0180376616,3.27536413157,0.0,3.27536413157
 04/20  17:00:00,107.106719618,3.60091074971,2.30976865385,0.866987900046,37.5258241642,62.7947880557,2.18841377859,0.0,2.18841377859
 04/20  18:00:00,69.2699884633,3.37675471234,0.0,3.06245458575,26.8041601173,36.0181789539,1.10390626264,0.0,1.10390626264
 04/20  19:00:00,68.1233822966,3.37334118974,0.0,4.48805315041,26.8041601173,33.4493877451,1.10361265398,0.0,1.10361265398
 04/20  20:00:00,70.964814115,3.37334118974,0.0,11.0753143725,16.0824960704,28.0885557216,1.10373113569,0.0,1.10373113569
 04/20  21:00:00,79.4550430347,3.37334118974,0.0,18.3826055633,16.0824960704,26.8041601173,1.10324784099,0.0,1.10324784099
 04/20  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304575794,0.0,1.10304575794
 04/20  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304633008,0.0,1.10304633008
 04/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304605015,0.0,1.10304605015
 04/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304647805,0.0,1.10304647805
 04/21  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/21  06:00:00,95.4417089419,3.37334118974,0.0,55.3864342075,5.36083202345,21.4433280938,1.10316846701,0.0,1.10316846701
 04/21  07:00:00,93.9184959726,3.37334118974,0.0,41.7724289862,16.0824960704,32.6817896323,3.08035872956,1.97658487027,1.10377385928
 04/21  08:00:00,138.233866289,3.42514921237,0.0,16.1494763846,48.2474882111,70.4033123869,2.18936136986,0.0,2.18936136986
 04/21  09:00:00,122.662384607,3.37334118974,0.0,8.97837415366,48.2474882111,62.0547409583,2.18964291797,0.0,2.18964291797
 04/21  10:00:00,117.51126019,3.37334118974,0.0,5.75384314329,48.2474882111,60.1281475517,3.27439577108,0.0,3.27439577108
 04/21  11:00:00,117.773711183,3.37399608729,0.257783361194,3.83126247095,48.2474882111,62.0547409583,2.19066716747,0.0,2.19066716747
 04/21  12:00:00,119.520107994,3.43650713344,2.6283772302,3.68890287356,48.2474882111,61.5103924513,4.36327734493,0.0,4.36327734493
 04/21  13:00:00,123.380037664,3.59792631191,6.0436412645,1.82230631833,48.2474882111,63.6602354638,3.27730237912,0.0,3.27730237912
 04/21  14:00:00,121.656757654,3.60740723857,8.8978989693,0.767375588917,48.2474882111,60.1281475517,2.18931896012,0.0,2.18931896012
 04/21  15:00:00,122.77018073,3.54881017427,10.8372946993,0.0,48.2474882111,60.1281475517,2.18922269801,0.0,2.18922269801
 04/21  16:00:00,126.211193326,3.55385790119,11.3833694576,0.0,48.2474882111,63.0180376616,3.27553484028,0.0,3.27553484028
 04/21  17:00:00,115.007064496,3.80732219639,10.8627159529,0.00797403231408,37.5258241642,62.7947880557,1.10410938585,0.0,1.10410938585
 04/21  18:00:00,75.6037720233,3.51491894465,8.42816136102,0.829912552332,26.8041601173,36.0181789539,2.18793614332,0.0,2.18793614332
 04/21  19:00:00,70.1164552052,3.3819844914,4.27503332315,2.19744943415,26.8041601173,33.4493877451,1.10362735588,0.0,1.10362735588
 04/21  20:00:00,65.1522067005,3.37334118974,0.191059570937,5.07164738707,16.0824960704,28.0885557216,1.1036860889,0.0,1.1036860889
 04/21  21:00:00,71.6419457272,3.37334118974,0.0,10.5695082557,16.0824960704,26.8041601173,1.10321458482,0.0,1.10321458482
 04/21  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/21  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304654527,0.0,1.10304654527
 04/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/22  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304612592,0.0,1.10304612592
 04/22  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/22  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304627334,0.0,1.10304627334
 04/22  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/22  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10319116506,0.0,1.10319116506
 04/22  06:00:00,94.6446882051,3.37334118974,0.0,54.5894134707,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/22  07:00:00,76.4889362231,3.37334118974,0.0,41.1654124044,5.36083202345,26.5809105114,6.47466107652,5.37138452227,1.10327655425
 04/22  08:00:00,83.8919289961,3.37334118974,0.0,22.4064428624,26.8041601173,31.2995447326,1.19682106025,0.093248140427,1.10357291982
 04/22  09:00:00,78.9298809065,3.37334118974,0.0,15.1967024651,26.8041601173,33.5472370403,2.18757957614,0.0,2.18757957614
 04/22  10:00:00,75.4445652202,3.37334118974,2.74435416079,9.93032932129,26.8041601173,32.583940337,1.10385665572,0.0,1.10385665572
 04/22  11:00:00,79.4117986604,3.37334118974,8.14895308632,6.2452715282,26.8041601173,34.8316326447,1.10399942549,0.0,1.10399942549
 04/22  12:00:00,79.6711511871,3.37334118974,10.9038101418,5.03416260387,26.8041601173,33.5472370403,2.18780525577,0.0,2.18780525577
 04/22  13:00:00,78.2372704781,3.37541876432,12.4830160612,4.58778960973,26.8041601173,30.9784458315,1.10373559084,0.0,1.10373559084
 04/22  14:00:00,54.6338183275,3.37334118974,14.8759526588,7.00313305888,8.04124803518,21.3317032909,1.1036314797,0.0,1.1036314797
 04/22  15:00:00,54.6284601238,3.37334118974,17.9213651229,5.23675799534,8.04124803518,20.0473076865,1.1035136165,0.0,1.1035136165
 04/22  16:00:00,55.8136283786,3.37334118974,19.0205175938,5.00167487826,8.04124803518,20.3684065876,1.1035437875,0.0,1.1035437875
 04/22  17:00:00,49.7453802005,3.37334118974,18.8716508123,6.80244261566,2.68041601173,18.0090894769,1.1031635324,0.0,1.1031635324
 04/22  18:00:00,27.8777729468,1.42563330465,7.68078746596,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/22  19:00:00,24.5733331053,0.967771021876,4.83420990719,0.0,2.68041601173,16.0824960704,1.10321528912,0.0,1.10321528912
 04/22  20:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/22  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10319544936,0.0,1.10319544936
 04/22  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030486177,0.0,1.1030486177
 04/22  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/22  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304877359,0.0,1.10304877359
 04/23  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299303545,0.0,1.10299303545
 04/23  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306984097,0.0,1.10306984097
 04/23  06:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299273879,0.0,1.10299273879
 04/23  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  09:00:00,21.535218261,0.574060215098,2.1898058697,0.0,2.68041601173,16.0824960704,1.10299235086,0.0,1.10299235086
 04/23  10:00:00,22.9248633084,0.574060215098,3.57945091707,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10314504768,0.0,1.10314504768
 04/23  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  13:00:00,20.5018818419,0.191353405033,1.53917626072,0.0,2.68041601173,16.0824960704,1.1032568655,0.0,1.1032568655
 04/23  14:00:00,30.5180269062,1.25418979627,10.4924849338,0.0,2.68041601173,16.0824960704,1.10315202982,0.0,1.10315202982
 04/23  15:00:00,24.368164146,0.581396212906,5.01541575691,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  16:00:00,43.4899788708,2.50338239347,22.2152443011,0.0,2.68041601173,16.0824960704,1.10305387547,0.0,1.10305387547
 04/23  17:00:00,42.4030230595,2.43209061501,21.1995802683,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  18:00:00,44.6602394559,2.66601908025,23.2228681994,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  19:00:00,40.9473409567,2.43369919887,19.7422895817,0.0,2.68041601173,16.0824960704,1.10299104717,0.0,1.10299104717
 04/23  20:00:00,39.3046527651,1.15912442691,9.50484282864,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312405206,0.0,1.10312405206
 04/23  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299169436,0.0,1.10299169436
 04/23  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303737039,0.0,1.10303737039
 04/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303729567,0.0,1.10303729567
 04/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/24  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10320568439,0.0,1.10320568439
 04/24  06:00:00,62.0196324823,3.37334118974,7.57680763243,14.3875501155,5.36083202345,21.4433280938,1.10313512556,0.0,1.10313512556
 04/24  07:00:00,70.4036312211,3.37334118974,8.83488594761,9.42267828706,16.0824960704,32.6817896323,1.1038553571,0.0,1.1038553571
 04/24  08:00:00,134.068691118,3.41461009824,10.3515617025,1.64327862568,48.2474882111,70.4033123869,2.18932721861,0.0,2.18932721861
 04/24  09:00:00,126.795890962,3.37334118974,12.5592402994,0.552640209856,48.2474882111,62.0547409583,2.18987948361,0.0,2.18987948361
 04/24  10:00:00,124.633381626,3.40361199024,12.5730426336,0.272651145713,48.2474882111,60.1281475517,2.18966382288,0.0,2.18966382288
 04/24  11:00:00,126.396003775,3.3778977565,12.5847637372,0.122673017877,48.2474882111,62.0547409583,3.27552987374,0.0,3.27552987374
 04/24  12:00:00,130.336017542,3.46709642366,17.0045734774,0.0980268840018,48.2474882111,61.5103924513,3.27696330316,0.0,3.27696330316
 04/24  13:00:00,137.480263287,3.68410518161,21.8799943364,0.0,48.2474882111,63.6602354638,3.2774405063,0.0,3.2774405063
 04/24  14:00:00,136.18793361,3.75283645966,24.0510212935,0.0,48.2474882111,60.1281475517,3.27430360578,0.0,3.27430360578
 04/24  15:00:00,135.003213344,3.72922167877,22.8899158083,0.0,48.2474882111,60.1281475517,2.1889633202,0.0,2.1889633202
 04/24  16:00:00,135.728268323,3.77543342426,20.6788689322,0.0,48.2474882111,63.0180376616,2.19038033952,0.0,2.19038033952
 04/24  17:00:00,123.119627083,3.90378543998,18.8867893293,0.0,37.5258241642,62.7947880557,2.18848392395,0.0,2.18848392395
 04/24  18:00:00,81.4999081726,3.47637712195,15.1676335239,0.0251183614453,26.8041601173,36.0181789539,1.10386368806,0.0,1.10386368806
 04/24  19:00:00,76.8355735197,3.37334118974,12.7360438581,0.464200515386,26.8041601173,33.4493877451,1.10366519406,0.0,1.10366519406
 04/24  20:00:00,68.7122758603,3.37334118974,9.55737718146,1.73273226967,16.0824960704,28.0885557216,1.10367353617,0.0,1.10367353617
 04/24  21:00:00,70.044419036,3.37334118974,4.74339708107,4.22858448348,16.0824960704,26.8041601173,1.10344765442,0.0,1.10344765442
 04/24  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304072747,0.0,1.10304072747
 04/24  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303860304,0.0,1.10303860304
 04/25  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/25  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303709885,0.0,1.10303709885
 04/25  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/25  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303622075,0.0,1.10303622075
 04/25  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/25  06:00:00,59.6516829642,3.40533768126,0.0,22.0317450716,5.36083202345,21.4433280938,1.10319246496,0.0,1.10319246496
