Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 04/25  07:00:00,73.8522554592,3.37334118974,0.0,21.7061884727,16.0824960704,32.6817896323,1.10384852965,0.0,1.10384852965
 04/25  08:00:00,131.411614291,3.46131010042,0.0,9.29106349868,48.2474882111,70.4033123869,2.18932349784,0.0,2.18932349784
 04/25  09:00:00,120.611173847,3.37334118974,0.0,6.92716339393,48.2474882111,62.0547409583,2.18933130765,0.0,2.18933130765
 04/25  10:00:00,116.734210305,3.37334118974,0.0,4.97679325846,48.2474882111,60.1281475517,3.27451833492,0.0,3.27451833492
 04/25  11:00:00,117.169405556,3.37960883768,0.0,3.47912745482,48.2474882111,62.0547409583,2.1902535887,0.0,2.1902535887
 04/25  12:00:00,117.66979131,3.438570527,0.0,4.46490002694,48.2474882111,61.5103924513,4.36321012457,0.0,4.36321012457
 04/25  13:00:00,117.714732892,3.45752446871,0.0,2.34104465431,48.2474882111,63.6602354638,3.27707301893,0.0,3.27707301893
 04/25  14:00:00,113.626430938,3.37753747608,0.0,1.86481760504,48.2474882111,60.1281475517,2.18915228829,0.0,2.18915228829
 04/25  15:00:00,113.411145272,3.38472608575,0.0,1.64234332955,48.2474882111,60.1281475517,2.18900048602,0.0,2.18900048602
 04/25  16:00:00,116.704149761,3.47249470439,0.0,1.95768909001,48.2474882111,63.0180376616,2.19018773301,0.0,2.19018773301
 04/25  17:00:00,108.495726214,3.55935805662,0.0,4.60731584379,37.5258241642,62.7947880557,2.18896138544,0.0,2.18896138544
 04/25  18:00:00,75.4226805839,3.37334118974,0.0,9.21856022887,26.8041601173,36.0181789539,2.18787779711,0.0,2.18787779711
 04/25  19:00:00,76.7167508007,3.37334118974,0.0,13.0814216545,26.8041601173,33.4493877451,1.10361912827,0.0,1.10361912827
 04/25  20:00:00,82.1276759374,3.37334118974,0.0,24.7055095282,16.0824960704,28.0885557216,1.10368042107,0.0,1.10368042107
 04/25  21:00:00,90.8262248532,3.37334118974,0.0,29.7537873817,16.0824960704,26.8041601173,1.10317751558,0.0,1.10317751558
 04/25  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/25  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303812299,0.0,1.10303812299
 04/25  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/26  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303637784,0.0,1.10303637784
 04/26  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/26  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303508351,0.0,1.10303508351
 04/26  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/26  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10319036026,0.0,1.10319036026
 04/26  06:00:00,90.7544551062,3.37334118974,0.0,53.1665137051,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/26  07:00:00,96.094455323,3.37334118974,0.0,43.9483883365,16.0824960704,32.6817896323,1.2051561201,0.101423065925,1.10373305417
 04/26  08:00:00,147.226110085,3.40486053225,0.0,25.1620088605,48.2474882111,70.4033123869,2.18894292766,0.0,2.18894292766
 04/26  09:00:00,139.328179027,3.37334118974,0.0,25.644168574,48.2474882111,62.0547409583,3.27434903361,0.0,3.27434903361
 04/26  10:00:00,135.543634835,3.37334118974,0.0,23.786217788,48.2474882111,60.1281475517,2.18979494946,0.0,2.18979494946
 04/26  11:00:00,136.202233243,3.37334118974,0.0,22.5182227897,48.2474882111,62.0547409583,3.27603737094,0.0,3.27603737094
 04/26  12:00:00,139.118376356,3.38522816364,0.0,25.9668274362,48.2474882111,61.5103924513,3.27769995038,0.0,3.27769995038
 04/26  13:00:00,136.996645104,3.40650537146,0.0,21.6739759632,48.2474882111,63.6602354638,3.27688765912,0.0,3.27688765912
 04/26  14:00:00,132.828273659,3.37334118974,0.0,21.0708566127,48.2474882111,60.1281475517,2.18942353973,0.0,2.18942353973
 04/26  15:00:00,129.259851669,3.37334118974,0.0,17.5024346222,48.2474882111,60.1281475517,4.09979745508,1.91089406634,2.18890338873
 04/26  16:00:00,134.167835771,3.40462186434,0.0,19.4892479397,48.2474882111,63.0180376616,6.85750665947,3.58230310989,3.27520354958
 04/26  17:00:00,128.493996764,3.48673795714,0.0,24.6782064924,37.5258241642,62.7947880557,7.43184448176,6.32765914383,1.10418533793
 04/26  18:00:00,98.3376996244,3.37334118974,0.0,32.1335792694,26.8041601173,36.0181789539,17.031716922,14.8436142533,2.18810266867
 04/26  19:00:00,98.8558278824,3.37334118974,0.0,35.2204987362,26.8041601173,33.4493877451,16.6247345745,15.5211798154,1.10355475913
 04/26  20:00:00,99.248918403,3.37334118974,0.0,41.8267519938,16.0824960704,28.0885557216,17.1627446457,16.0590254941,1.1037191516
 04/26  21:00:00,107.497415496,3.37334118974,0.0,46.424978025,16.0824960704,26.8041601173,19.5460260253,18.4428377907,1.1031882346
 04/26  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/26  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303640575,0.0,1.10303640575
 04/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303430616,0.0,1.10303430616
 04/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304569049,0.0,1.10304569049
 04/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/27  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10319577355,0.0,1.10319577355
 04/27  06:00:00,135.041535272,3.37334118974,0.0,97.4535938705,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/27  07:00:00,114.770478662,3.37334118974,0.0,62.6244116759,16.0824960704,32.6817896323,34.930036936,32.7426995417,2.1873373943
 04/27  08:00:00,154.375064564,3.38268455481,0.0,32.3331393176,48.2474882111,70.4033123869,26.3237780749,24.1343828569,2.18939521801
 04/27  09:00:00,138.91000704,3.37334118974,0.0,25.2259965872,48.2474882111,62.0547409583,18.474128153,16.2845626737,2.18956547928
 04/27  10:00:00,131.25703387,3.37334118974,0.0,19.499616823,48.2474882111,60.1281475517,10.8924501704,8.70262744755,2.18982272286
 04/27  11:00:00,126.744306325,3.37334118974,0.0,13.0602958722,48.2474882111,62.0547409583,5.75745164444,2.48183843382,3.27561321062
 04/27  12:00:00,126.787761397,3.3769469342,0.0,13.6444937064,48.2474882111,61.5103924513,3.27724718849,0.0,3.27724718849
 04/27  13:00:00,125.231605906,3.40239345925,0.0,9.91304867747,48.2474882111,63.6602354638,3.27717859935,0.0,3.27717859935
 04/27  14:00:00,120.158261863,3.37334118974,0.0,8.40084481619,48.2474882111,60.1281475517,2.18973400694,0.0,2.18973400694
 04/27  15:00:00,119.486246441,3.37334118974,0.0,7.72882939404,48.2474882111,60.1281475517,2.18920491187,0.0,2.18920491187
 04/27  16:00:00,123.07701463,3.40863887441,0.0,8.39440978911,48.2474882111,63.0180376616,3.27498199573,0.0,3.27498199573
 04/27  17:00:00,114.480731114,3.49192195546,0.0,10.6597568444,37.5258241642,62.7947880557,2.18831041255,0.0,2.18831041255
 04/27  18:00:00,86.909515716,3.37334118974,0.0,20.705395361,26.8041601173,36.0181789539,1.1038433934,0.0,1.1038433934
 04/27  19:00:00,89.1642011933,3.37334118974,0.0,25.5288720471,26.8041601173,33.4493877451,1.1035488938,0.0,1.1035488938
 04/27  20:00:00,90.9691866888,3.37334118974,0.0,33.5470202796,16.0824960704,28.0885557216,2.31087863782,1.20718430987,1.10369432795
 04/27  21:00:00,99.2053967619,3.37334118974,0.0,38.1329592904,16.0824960704,26.8041601173,3.62494250906,2.5217321209,1.10321038816
 04/27  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/27  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304580146,0.0,1.10304580146
 04/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304471845,0.0,1.10304471845
 04/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304406969,0.0,1.10304406969
 04/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/28  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10319922769,0.0,1.10319922769
 04/28  06:00:00,122.990001115,3.37334118974,0.0,85.4020597136,5.36083202345,21.4433280938,1.10314080338,0.0,1.10314080338
 04/28  07:00:00,117.418036827,3.37334118974,0.0,65.2719698408,16.0824960704,32.6817896323,18.26686328,17.1630878697,1.10377541031
 04/28  08:00:00,160.126285994,3.37456750745,0.0,38.0924777949,48.2474882111,70.4033123869,14.2940216535,12.1045615907,2.18946006283
 04/28  09:00:00,145.557539202,3.37334118974,0.0,31.8735287485,48.2474882111,62.0547409583,12.752247556,10.5627996875,2.18944786843
 04/28  10:00:00,142.130720536,3.37334118974,0.0,30.373303489,48.2474882111,60.1281475517,18.5011931843,16.3114858589,2.18970732543
 04/28  11:00:00,145.145604478,3.37334118974,0.0,31.4615940253,48.2474882111,62.0547409583,23.6105944246,20.3350741109,3.27552031371
 04/28  12:00:00,153.686385041,3.37334118974,0.0,40.5467230948,48.2474882111,61.5103924513,23.2370216986,19.9601730381,3.27684866055
 04/28  13:00:00,150.653168112,3.37334118974,0.0,35.3636631529,48.2474882111,63.6602354638,22.9649661452,19.6877360581,3.27723008711
 04/28  14:00:00,146.712445257,3.37334118974,0.0,34.9550282099,48.2474882111,60.1281475517,22.7839866928,19.5096615159,3.27432517687
 04/28  15:00:00,146.437844666,3.37334118974,0.0,34.6804276189,48.2474882111,60.1281475517,21.6450997091,19.4563437251,2.18875598399
 04/28  16:00:00,144.049556227,3.37484661296,0.0,29.4007436474,48.2474882111,63.0180376616,21.4853458476,19.2952310747,2.19011477292
 04/28  17:00:00,135.947047177,3.45414839047,0.0,32.1638464726,37.5258241642,62.7947880557,21.7345744587,19.5461369352,2.18843752358
 04/28  18:00:00,107.012853092,3.37334118974,0.0,40.8087327374,26.8041601173,36.0181789539,25.6240434492,24.5201430394,1.10390040977
 04/28  19:00:00,107.260346351,3.37334118974,0.0,43.6250172051,26.8041601173,33.4493877451,26.3898470234,25.2862501843,1.10359683912
 04/28  20:00:00,109.383808982,3.37334118974,0.0,51.9616425727,16.0824960704,28.0885557216,27.6724301525,26.5688276932,1.10360245936
 04/28  21:00:00,117.019109365,3.37334118974,0.0,55.9466718933,16.0824960704,26.8041601173,28.3804658259,27.2772425919,1.10322323402
 04/28  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/28  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030443248,0.0,1.1030443248
 04/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/29  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304306789,0.0,1.10304306789
 04/29  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/29  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304145989,0.0,1.10304145989
 04/29  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/29  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312229573,0.0,1.10312229573
 04/29  06:00:00,154.401029024,3.37334118974,0.0,116.813087623,5.36083202345,21.4433280938,1.1581197687,0.0549609710123,1.10315879769
 04/29  07:00:00,123.039298215,3.37334118974,0.0,87.7157743968,5.36083202345,26.5809105114,41.5722211505,41.5522211505,0.02
 04/29  08:00:00,122.10799616,3.37334118974,0.0,60.6225100261,26.8041601173,31.2995447326,40.9064250167,39.499548469,1.4068765477
 04/29  09:00:00,112.481585266,3.37334118974,0.0,48.7484068247,26.8041601173,33.5472370403,34.3873136352,32.503316644,1.8839969912
 04/29  10:00:00,105.184030987,3.37334118974,0.0,42.4141492485,26.8041601173,32.583940337,24.6146776094,23.5108779923,1.10379961703
 04/29  11:00:00,100.731524891,3.37334118974,0.0,35.7139508453,26.8041601173,34.8316326447,17.110455048,16.0065728053,1.10388224266
 04/29  12:00:00,95.5491128168,3.37334118974,0.0,31.8159343753,26.8041601173,33.5472370403,11.8126084206,9.62483583709,2.18777258349
 04/29  13:00:00,89.4121001653,3.37334118974,0.0,28.2477129327,26.8041601173,30.9784458315,4.43698560353,3.33320241461,1.10378318891
 04/29  14:00:00,71.9728984211,3.37334118974,0.0,39.2181658112,8.04124803518,21.3317032909,1.55404450494,0.45049284003,1.10355166491
 04/29  15:00:00,67.4274511827,3.37334118974,0.0,35.9571141772,8.04124803518,20.0473076865,1.10344086214,0.0,1.10344086214
 04/29  16:00:00,63.354538918,3.37334118974,0.0,31.5631030114,8.04124803518,20.3684065876,1.10355372218,0.0,1.10355372218
 04/29  17:00:00,61.7406100007,3.37334118974,0.0,37.6693232282,2.68041601173,18.0090894769,1.10313170946,0.0,1.10313170946
 04/29  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/29  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313238649,0.0,1.10313238649
 04/29  20:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/29  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10318699992,0.0,1.10318699992
 04/29  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304136881,0.0,1.10304136881
 04/29  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/29  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030398965,0.0,1.1030398965
 04/30  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298606322,0.0,1.10298606322
 04/30  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313787536,0.0,1.10313787536
 04/30  06:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302171069,0.0,1.10302171069
 04/30  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302955729,0.0,1.10302955729
 04/30  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.103121816,0.0,1.103121816
 04/30  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10326780899,0.0,1.10326780899
 04/30  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308673512,0.0,1.10308673512
 04/30  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298720544,0.0,1.10298720544
 04/30  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298770414,0.0,1.10298770414
 04/30  20:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10314864349,0.0,1.10314864349
 04/30  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298738226,0.0,1.10298738226
 04/30  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303396592,0.0,1.10303396592
 05/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304224129,0.0,1.10304224129
 05/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/01  05:00:00,46.0426267275,0.585064211811,0.0,3.84096230433,5.36083202345,21.4433280938,1.18575566879,0.0825443566005,1.10321131219
 05/01  06:00:00,174.589226438,3.37334118974,0.0,139.46861837,5.36083202345,21.4433280938,0.0332081439125,0.0132081439125,0.02
 05/01  07:00:00,146.794673975,3.37334118974,0.0,94.6486069885,16.0824960704,32.6817896323,31.5359584654,30.4321958241,1.10376264124
 05/01  08:00:00,170.297051847,3.37334118974,0.0,48.2644699653,48.2474882111,70.4033123869,18.0207574855,15.832055577,2.18870190844
 05/01  09:00:00,146.016817857,3.37334118974,0.0,32.3328074038,48.2474882111,62.0547409583,5.34510664066,2.07085116891,3.27425547175
 05/01  10:00:00,134.917763582,3.37334118974,0.0,23.1603465352,48.2474882111,60.1281475517,2.18967836522,0.0,2.18967836522
 05/01  11:00:00,129.900620593,3.37334118974,0.0,16.2166101397,48.2474882111,62.0547409583,3.27574781955,0.0,3.27574781955
 05/01  12:00:00,131.646322259,3.37334118974,0.0,18.5066603129,48.2474882111,61.5103924513,3.27726769012,0.0,3.27726769012
 05/01  13:00:00,125.746529931,3.37334118974,0.0,10.457024972,48.2474882111,63.6602354638,3.27724621372,0.0,3.27724621372
 05/01  14:00:00,120.743514453,3.37334118974,0.0,8.98609740601,48.2474882111,60.1281475517,2.18922522147,0.0,2.18922522147
 05/01  15:00:00,120.348345869,3.37334118974,0.0,8.59092882193,48.2474882111,60.1281475517,2.18902498993,0.0,2.18902498993
 05/01  16:00:00,121.576376379,3.38064932813,0.0,6.92176108413,48.2474882111,63.0180376616,2.19013337452,0.0,2.19013337452
 05/01  17:00:00,111.150311726,3.47154957727,0.0,7.34970983433,37.5258241642,62.7947880557,2.18887370244,0.0,2.18887370244
 05/01  18:00:00,77.1161613051,3.37334118974,0.0,10.9120409501,26.8041601173,36.0181789539,2.18776352201,0.0,2.18776352201
 05/01  19:00:00,76.9483191669,3.37334118974,0.0,13.3129900207,26.8041601173,33.4493877451,1.10355848593,0.0,1.10355848593
 05/01  20:00:00,81.8164351766,3.37334118974,0.0,26.8616021008,16.0824960704,28.0885557216,1.1036053136,0.0,1.1036053136
 05/01  21:00:00,98.1091309018,3.37334118974,0.0,37.0366934303,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/01  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10310422469,0.0,1.10310422469
 05/01  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304186973,0.0,1.10304186973
 05/02  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/02  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303982564,0.0,1.10303982564
 05/02  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/02  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303786996,0.0,1.10303786996
 05/02  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10317067952,0.0,1.10317067952
 05/02  06:00:00,130.810877058,3.37334118974,0.0,95.6902689904,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/02  07:00:00,115.22193303,3.37334118974,0.0,63.0758660438,16.0824960704,32.6817896323,29.9149916237,28.8111970623,1.10379456138
 05/02  08:00:00,150.214248988,3.39554956107,0.0,28.1594587347,48.2474882111,70.4033123869,11.4040519081,9.21480739987,2.18924450825
 05/02  09:00:00,133.039587301,3.37534449633,0.0,19.3535735408,48.2474882111,62.0547409583,2.28016601602,0.090541856691,2.18962415933
 05/02  10:00:00,124.586541739,3.37832247874,0.0,12.824143403,48.2474882111,60.1281475517,3.27452086872,0.0,3.27452086872
 05/02  11:00:00,121.488831706,3.37334118974,0.228119608283,7.57670164441,48.2474882111,62.0547409583,2.19009211715,0.0,2.19009211715
 05/02  12:00:00,122.456403157,3.41413724725,2.24489412184,7.03105103176,48.2474882111,61.5103924513,4.36311835252,0.0,4.36311835252
 05/02  13:00:00,122.632759912,3.44364483327,3.15575887739,4.1171924319,48.2474882111,63.6602354638,3.27655063014,0.0,3.27655063014
 05/02  14:00:00,116.999519299,3.37334118974,2.43568731528,2.80641493733,48.2474882111,60.1281475517,2.18926471402,0.0,2.18926471402
 05/02  15:00:00,114.463862563,3.38152603871,2.55036009458,0.147900573152,48.2474882111,60.1281475517,2.18913217053,0.0,2.18913217053
 05/02  16:00:00,117.204553119,3.48132847652,2.44925867588,0.0,48.2474882111,63.0180376616,2.19022211505,0.0,2.19022211505
 05/02  17:00:00,109.006237194,3.70415538849,4.85066429064,0.122365201309,37.5258241642,62.7947880557,2.18862349085,0.0,2.18862349085
 05/02  18:00:00,74.038516171,3.50161208646,5.81728962883,1.88883529047,26.8041601173,36.0181789539,1.10385161006,0.0,1.10385161006
 05/02  19:00:00,70.112967737,3.38920086435,3.35909886783,3.10268004835,26.8041601173,33.4493877451,1.10360211143,0.0,1.10360211143
 05/02  20:00:00,62.0540650395,3.37334118974,0.142900424768,6.95633153892,16.0824960704,28.0885557216,1.10372932229,0.0,1.10372932229
 05/02  21:00:00,76.7502115682,3.37334118974,0.0,15.6777740968,16.0824960704,26.8041601173,1.10340913616,0.0,1.10340913616
 05/02  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030379185,0.0,1.1030379185
 05/02  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303512079,0.0,1.10303512079
 05/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303090683,0.0,1.10303090683
 05/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304013768,0.0,1.10304013768
 05/03  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/03  06:00:00,95.7852701475,3.37334118974,0.0,60.6646620797,5.36083202345,21.4433280938,1.10312686743,0.0,1.10312686743
 05/03  07:00:00,91.3569074897,3.37334118974,0.0,39.2108405032,16.0824960704,32.6817896323,5.59026047193,4.48653612502,1.10372434691
 05/03  08:00:00,137.770778621,3.4618788025,0.0,15.6496591262,48.2474882111,70.4033123869,2.18923536879,0.0,2.18923536879
 05/03  09:00:00,122.57063969,3.40536290444,0.0,8.85460752171,48.2474882111,62.0547409583,2.18957272188,0.0,2.18957272188
 05/03  10:00:00,119.216771941,3.4140777162,2.0246285879,5.3939897797,48.2474882111,60.1281475517,2.18943176809,0.0,2.18943176809
 05/03  11:00:00,123.196705175,3.39766422583,6.31818902205,3.17018266369,48.2474882111,62.0547409583,3.27551755609,0.0,3.27551755609
 05/03  12:00:00,125.632210026,3.46765691094,9.54950853584,2.84872382275,48.2474882111,61.5103924513,3.27703380793,0.0,3.27703380793
 05/03  13:00:00,128.273820169,3.52568482504,11.7640501093,1.06792146588,48.2474882111,63.6602354638,3.2769701294,0.0,3.2769701294
 05/03  14:00:00,125.239812708,3.48530072407,13.168443092,0.201993035453,48.2474882111,60.1281475517,2.18968496325,0.0,2.18968496325
 05/03  15:00:00,126.142305672,3.46217560912,14.2960542056,0.0,48.2474882111,60.1281475517,2.18910913711,0.0,2.18910913711
 05/03  16:00:00,128.344481691,3.54230052364,13.5282152004,0.0,48.2474882111,63.0180376616,3.27498190537,0.0,3.27498190537
 05/03  17:00:00,116.694672668,3.64310875107,12.7225116029,0.0,37.5258241642,62.7947880557,2.18824752527,0.0,2.18824752527
 05/03  18:00:00,77.2329280228,3.37334118974,10.861839637,0.16696803077,26.8041601173,36.0181789539,1.1038963473,0.0,1.1038963473
 05/03  19:00:00,75.6693593543,3.37334118974,9.59531707234,2.43871313578,26.8041601173,33.4493877451,1.10355194669,0.0,1.10355194669
 05/03  20:00:00,69.1114856814,3.37334118974,7.15041160105,7.00624100455,16.0824960704,28.0885557216,1.10370110238,0.0,1.10370110238
 05/03  21:00:00,73.5081623164,3.37334118974,2.25838739348,10.1773374514,16.0824960704,26.8041601173,1.10317441794,0.0,1.10317441794
 05/03  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/03  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303975279,0.0,1.10303975279
 05/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/04  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030371482,0.0,1.1030371482
 05/04  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/04  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303430361,0.0,1.10303430361
 05/04  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/04  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10320468738,0.0,1.10320468738
 05/04  06:00:00,63.2896874976,3.37334118974,0.0,28.1690794298,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/04  07:00:00,73.5793608026,3.37334118974,0.0,21.4332938161,16.0824960704,32.6817896323,2.18749019517,0.0,2.18749019517
 05/04  08:00:00,129.205356577,3.50834954178,0.0,7.03776634347,48.2474882111,70.4033123869,2.18909498411,0.0,2.18909498411
 05/04  09:00:00,118.271748929,3.44604869765,0.0,4.51503096746,48.2474882111,62.0547409583,2.18950681216,0.0,2.18950681216
 05/04  10:00:00,117.717856375,3.40824834984,2.68466227593,3.2408698922,48.2474882111,60.1281475517,2.18935560631,0.0,2.18935560631
 05/04  11:00:00,123.165236017,3.42713334509,7.54652522076,1.88090818803,48.2474882111,62.0547409583,3.275726563,0.0,3.275726563
 05/04  12:00:00,126.32050455,3.50248199312,11.1820588855,1.86964291513,48.2474882111,61.5103924513,3.2771599247,0.0,3.2771599247
 05/04  13:00:00,129.693502761,3.61908812149,13.8530833573,0.30516751321,48.2474882111,63.6602354638,3.27706841736,0.0,3.27706841736
 05/04  14:00:00,126.278869481,3.58135316111,14.3134404627,0.0,48.2474882111,60.1281475517,2.18909615074,0.0,2.18909615074
 05/04  15:00:00,122.954103925,3.51238582009,11.0576422476,0.0,48.2474882111,60.1281475517,2.18886717581,0.0,2.18886717581
 05/04  16:00:00,120.990588702,3.57242378519,6.14419894971,0.0,48.2474882111,63.0180376616,2.18993347736,0.0,2.18993347736
 05/04  17:00:00,109.931805591,3.67129855578,5.93145472154,0.0,37.5258241642,62.7947880557,2.18866299522,0.0,2.18866299522
 05/04  18:00:00,72.2678814732,3.37334118974,5.94023793804,0.123523180176,26.8041601173,36.0181789539,1.10381519672,0.0,1.10381519672
 05/04  19:00:00,68.5362007753,3.37334118974,4.15784349955,0.743028129559,26.8041601173,33.4493877451,1.10370121613,0.0,1.10370121613
 05/04  20:00:00,60.054938134,3.37334118974,0.916775604096,4.183329454,16.0824960704,28.0885557216,2.18725890601,0.0,2.18725890601
 05/04  21:00:00,71.5667676195,3.37334118974,0.0,10.494330148,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/04  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307536444,0.0,1.10307536444
 05/04  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/04  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303946248,0.0,1.10303946248
 05/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303749351,0.0,1.10303749351
 05/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030350192,0.0,1.1030350192
 05/05  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/05  06:00:00,87.3598573078,3.37334118974,0.0,52.23924924,5.36083202345,21.4433280938,1.10318756188,0.0,1.10318756188
 05/05  07:00:00,92.4884715958,3.37334118974,0.0,40.3424046093,16.0824960704,32.6817896323,20.2782596648,19.1744515354,1.10380812941
 05/05  08:00:00,144.157483824,3.48174130332,0.0,22.0165018282,48.2474882111,70.4033123869,9.92517105136,7.73603990826,2.18913114311
 05/05  09:00:00,130.357171805,3.37334118974,0.0,16.6731613516,48.2474882111,62.0547409583,4.98890823698,2.79950044564,2.18940779134
 05/05  10:00:00,121.763534111,3.37334118974,0.0,10.0061170647,48.2474882111,60.1281475517,5.12272758393,1.84853387427,3.27419370966
 05/05  11:00:00,121.902353685,3.39785522432,0.0,8.1938291975,48.2474882111,62.0547409583,2.71855106881,0.52808593794,2.19046513087
 05/05  12:00:00,123.234118617,3.46328759004,0.0,10.0045102707,48.2474882111,61.5103924513,3.27680052135,0.0,3.27680052135
 05/05  13:00:00,121.171265946,3.48639537142,0.0,5.76870680579,48.2474882111,63.6602354638,3.27701080563,0.0,3.27701080563
 05/05  14:00:00,116.71845332,3.40609421667,0.0,4.92828324663,48.2474882111,60.1281475517,2.18969521335,0.0,2.18969521335
 05/05  15:00:00,114.596962221,3.41682974383,0.0,2.79605662045,48.2474882111,60.1281475517,2.18910356425,0.0,2.18910356425
 05/05  16:00:00,117.173367922,3.51334940597,0.0,2.38605254921,48.2474882111,63.0180376616,3.27492687812,0.0,3.27492687812
 05/05  17:00:00,107.176296758,3.61122346395,0.0,3.23602098033,37.5258241642,62.7947880557,2.18820046365,0.0,2.18820046365
 05/05  18:00:00,72.6834193562,3.37334118974,0.0,6.47929900119,26.8041601173,36.0181789539,1.10386831471,0.0,1.10386831471
 05/05  19:00:00,73.0828082944,3.37334118974,0.0,9.44747914818,26.8041601173,33.4493877451,1.10352584559,0.0,1.10352584559
 05/05  20:00:00,74.616561129,3.37334118974,0.0,19.6617280531,16.0824960704,28.0885557216,1.32257836568,0.21890626673,1.10367209895
 05/05  21:00:00,89.9863185463,3.37334118974,0.0,28.9138810749,16.0824960704,26.8041601173,4.3782545569,3.27505752541,1.10319703149
 05/05  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/05  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303184571,0.0,1.10303184571
 05/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/06  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030376269,0.0,1.1030376269
 05/06  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/06  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303648586,0.0,1.10303648586
 05/06  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/06  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10318140842,0.0,1.10318140842
 05/06  06:00:00,121.692942144,3.37334118974,0.0,86.5723340767,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/06  07:00:00,92.320771301,3.37334118974,0.0,56.9972474823,5.36083202345,26.5809105114,37.2372210772,36.1338804098,1.10334066742
 05/06  08:00:00,101.172230167,3.37334118974,0.0,39.6867440332,26.8041601173,31.2995447326,24.116192027,23.0126282844,1.10356374258
 05/06  09:00:00,98.4116027461,3.37334118974,0.0,34.6784243047,26.8041601173,33.5472370403,14.1801252327,13.0763608233,1.10376440934
 05/06  10:00:00,92.9864719333,3.37334118974,0.0,30.2165901952,26.8041601173,32.583940337,6.05633118201,3.868755094,2.18757608801
 05/06  11:00:00,87.9032074917,3.37334118974,0.0,22.8856334459,26.8041601173,34.8316326447,1.16290087221,0.0588776880246,1.10402318418
 05/06  12:00:00,82.2238830642,3.37334118974,0.0,18.4907046227,26.8041601173,33.5472370403,1.10385840364,0.0,1.10385840364
 05/06  13:00:00,77.2635589111,3.37334118974,0.0,16.0991716785,26.8041601173,30.9784458315,2.18741072376,0.0,2.18741072376
 05/06  14:00:00,54.163758116,3.37334118974,0.0,21.4090255061,8.04124803518,21.3317032909,1.1035298129,0.0,1.1035298129
 05/06  15:00:00,50.4026559509,3.37334118974,0.913944829041,18.0183741164,8.04124803518,20.0473076865,0.02,0.0,0.02
 05/06  16:00:00,48.4293421224,3.37334118974,2.4320035655,14.2059026503,8.04124803518,20.3684065876,1.10350145942,0.0,1.10350145942
 05/06  17:00:00,44.5860302335,3.37334118974,2.244034744,18.270708717,2.68041601173,18.0090894769,1.10330245822,0.0,1.10330245822
 05/06  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313744172,0.0,1.10313744172
 05/06  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/06  20:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10318696204,0.0,1.10318696204
 05/06  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10322103637,0.0,1.10322103637
 05/06  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/06  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303144694,0.0,1.10303144694
 05/06  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029832055,0.0,1.1029832055
 05/07  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298380505,0.0,1.10298380505
 05/07  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  06:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298341172,0.0,1.10298341172
 05/07  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302029869,0.0,1.10302029869
 05/07  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029836353,0.0,1.1029836353
 05/07  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307519052,0.0,1.10307519052
 05/07  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308977696,0.0,1.10308977696
 05/07  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298305201,0.0,1.10298305201
 05/07  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298274306,0.0,1.10298274306
 05/07  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  20:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306327907,0.0,1.10306327907
 05/07  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298281784,0.0,1.10298281784
 05/07  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030259233,0.0,1.1030259233
 05/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303570244,0.0,1.10303570244
 05/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/08  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10315299243,0.0,1.10315299243
 05/08  06:00:00,65.0522797109,3.37334118974,0.0,29.9316716431,5.36083202345,21.4433280938,1.10312572886,0.0,1.10312572886
 05/08  07:00:00,77.1458706451,3.37334118974,0.0,24.9998036586,16.0824960704,32.6817896323,1.1037928649,0.0,1.1037928649
 05/08  08:00:00,132.724843351,3.42122421999,4.21490442151,6.42947401697,48.2474882111,70.4033123869,2.18919236225,0.0,2.18919236225
 05/08  09:00:00,125.802810967,3.37334118974,8.97270412979,3.14609638424,48.2474882111,62.0547409583,2.1895680589,0.0,2.1895680589
 05/08  10:00:00,122.273013175,3.37334118974,8.34553648604,2.17005964249,48.2474882111,60.1281475517,2.18938806682,0.0,2.18938806682
 05/08  11:00:00,122.495700505,3.38202994528,7.38500255753,1.41799873912,48.2474882111,62.0547409583,3.27563970396,0.0,3.27563970396
 05/08  12:00:00,123.481321028,3.44750799913,8.56166355449,1.70582871835,48.2474882111,61.5103924513,3.27695810457,0.0,3.27695810457
 05/08  13:00:00,120.927796311,3.46834242098,4.79211824521,0.751171876092,48.2474882111,63.6602354638,3.27676903294,0.0,3.27676903294
 05/08  14:00:00,113.367941894,3.38998288468,1.3312125283,0.262670623651,48.2474882111,60.1281475517,2.18888589264,0.0,2.18888589264
 05/08  15:00:00,113.820199855,3.40158036782,2.03180183598,0.00274179468655,48.2474882111,60.1281475517,2.18885909142,0.0,2.18885909142
 05/08  16:00:00,115.676600736,3.4965542213,0.898283016986,0.00779753068497,48.2474882111,63.0180376616,2.18997514591,0.0,2.18997514591
 05/08  17:00:00,103.9307028,3.59234749721,0.0,0.00930298908213,37.5258241642,62.7947880557,2.18855520681,0.0,2.18855520681
 05/08  18:00:00,67.7836251277,3.37334118974,0.0,1.57950477272,26.8041601173,36.0181789539,1.10380854082,0.0,1.10380854082
 05/08  19:00:00,66.8715220424,3.37334118974,0.0,3.23619289617,26.8041601173,33.4493877451,1.10355601669,0.0,1.10355601669
 05/08  20:00:00,65.8061027438,3.37334118974,0.0,10.851269668,16.0824960704,28.0885557216,1.10364187234,0.0,1.10364187234
 05/08  21:00:00,79.3457280501,3.37334118974,0.0,18.2732905786,16.0824960704,26.8041601173,1.10323589954,0.0,1.10323589954
 05/08  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030319232,0.0,1.1030319232
 05/08  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302695341,0.0,1.10302695341
 05/09  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/09  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/09  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303410364,0.0,1.10303410364
 05/09  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/09  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1031097672,0.0,1.1031097672
 05/09  06:00:00,93.4079102881,3.37334118974,0.0,60.7546355536,5.36083202345,21.4433280938,1.10313872835,0.0,1.10313872835
 05/09  07:00:00,94.7468115955,3.37334118974,0.0,42.600744609,16.0824960704,32.6817896323,11.2873439665,10.1835984331,1.10374553341
 05/09  08:00:00,137.275823819,3.46252783507,0.0,15.1540552917,48.2474882111,70.4033123869,2.4963390202,0.307077854281,2.18926116592
 05/09  09:00:00,122.451038772,3.37374459294,0.0,8.76662491587,48.2474882111,62.0547409583,2.18945609825,0.0,2.18945609825
 05/09  10:00:00,118.808842266,3.3849445402,1.53048250063,5.50933936851,48.2474882111,60.1281475517,2.1895876944,0.0,2.1895876944
 05/09  11:00:00,123.686251955,3.40058495988,6.62359086309,3.35140686891,48.2474882111,62.0547409583,3.27538279706,0.0,3.27538279706
 05/09  12:00:00,127.444303361,3.4697350838,11.1703098283,3.03793769284,48.2474882111,61.5103924513,3.27720840538,0.0,3.27720840538
 05/09  13:00:00,130.939788739,3.50354734429,14.4952619175,1.02481570807,48.2474882111,63.6602354638,3.27699579913,0.0,3.27699579913
 05/09  14:00:00,128.603202639,3.45136404358,16.6349906241,0.132772114676,48.2474882111,60.1281475517,2.18902093911,0.0,2.18902093911
 05/09  15:00:00,129.95839213,3.4440764132,18.1302398597,0.0,48.2474882111,60.1281475517,2.1887472293,0.0,2.1887472293
 05/09  16:00:00,133.265256686,3.55058128906,18.4407094303,0.0,48.2474882111,63.0180376616,2.19009549491,0.0,2.19009549491
 05/09  17:00:00,123.164376956,3.66155053887,19.1737741036,0.0,37.5258241642,62.7947880557,2.18865768026,0.0,2.18865768026
 05/09  18:00:00,85.1408021449,3.41963129913,18.8903916805,0.0,26.8041601173,36.0181789539,1.10385578011,0.0,1.10385578011
 05/09  19:00:00,80.8282450346,3.37482622221,16.9952719378,0.196158918054,26.8041601173,33.4493877451,1.10359553188,0.0,1.10359553188
 05/09  20:00:00,68.8263439621,3.37334118974,12.233124813,1.63838607327,16.0824960704,28.0885557216,1.10370798556,0.0,1.10370798556
 05/09  21:00:00,70.5459418938,3.37334118974,4.9289723488,4.54453207357,16.0824960704,26.8041601173,1.10338383592,0.0,1.10338383592
 05/09  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302709213,0.0,1.10302709213
 05/09  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/09  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303419862,0.0,1.10303419862
 05/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302999609,0.0,1.10302999609
 05/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302446646,0.0,1.10302446646
 05/10  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/10  06:00:00,67.1323876711,3.37416277197,0.0,34.4782913545,5.36083202345,21.4433280938,1.10312303374,0.0,1.10312303374
 05/10  07:00:00,74.0527039306,3.37334118974,0.0,21.9066369442,16.0824960704,32.6817896323,1.1809192365,0.0771132335843,1.10380600291
 05/10  08:00:00,128.883757298,3.5747490129,0.215444272642,6.43432332047,48.2474882111,70.4033123869,2.18932241448,0.0,2.18932241448
 05/10  09:00:00,124.206673104,3.61023530045,6.862302165,3.42346637525,48.2474882111,62.0547409583,2.18918037538,0.0,2.18918037538
 05/10  10:00:00,128.727139962,3.58502335394,14.8944430995,1.86359765147,48.2474882111,60.1281475517,2.18962671785,0.0,2.18962671785
 05/10  11:00:00,132.476751103,3.47861500949,17.9433857145,0.744081115122,48.2474882111,62.0547409583,3.27541421787,0.0,3.27541421787
 05/10  12:00:00,133.43866056,3.52153855895,19.5445419437,0.606259300805,48.2474882111,61.5103924513,3.27721035109,0.0,3.27721035109
 05/10  13:00:00,137.872116823,3.65849845572,22.2974545982,0.0,48.2474882111,63.6602354638,3.27697086288,0.0,3.27697086288
 05/10  14:00:00,136.353827135,3.65202864921,24.3177226292,0.0,48.2474882111,60.1281475517,2.18900114596,0.0,2.18900114596
 05/10  15:00:00,136.837721374,3.61139052221,24.8422549947,0.0,48.2474882111,60.1281475517,2.18871834024,0.0,2.18871834024
 05/10  16:00:00,140.860668687,3.78961614451,25.7970865754,0.0,48.2474882111,63.0180376616,2.19004947013,0.0,2.19004947013
 05/10  17:00:00,130.08514086,3.96379192904,25.7922966172,0.0,37.5258241642,62.7947880557,2.18861045056,0.0,2.18861045056
 05/10  18:00:00,89.1801975356,3.47029999169,22.8791183787,0.0,26.8041601173,36.0181789539,1.10383122856,0.0,1.10383122856
 05/10  19:00:00,84.5280066033,3.37934440298,20.8866742438,0.0,26.8041601173,33.4493877451,1.10357311284,0.0,1.10357311284
 05/10  20:00:00,69.619662837,3.37334118974,16.7208338286,0.411329265912,16.0824960704,28.0885557216,1.10365582627,0.0,1.10365582627
 05/10  21:00:00,74.7334990086,3.37334118974,12.3307106243,1.33035091284,16.0824960704,26.8041601173,1.10336086418,0.0,1.10336086418
 05/10  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303267881,0.0,1.10303267881
 05/10  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302835311,0.0,1.10302835311
 05/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.103032872,0.0,1.103032872
 05/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/11  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10310967675,0.0,1.10310967675
 05/11  06:00:00,47.6229762475,3.41792009106,0.791232896926,14.1338897148,5.36083202345,21.4433280938,1.10313724946,0.0,1.10313724946
 05/11  07:00:00,63.242577647,3.37334118974,0.722556197379,10.3739544632,16.0824960704,32.6817896323,1.10373778331,0.0,1.10373778331
 05/11  08:00:00,129.039534155,3.55633988851,4.2662854229,2.55766815143,48.2474882111,70.4033123869,2.18923446028,0.0,2.18923446028
 05/11  09:00:00,125.043504913,3.51554788087,10.2714044528,0.945883315552,48.2474882111,62.0547409583,2.18939064241,0.0,2.18939064241
 05/11  10:00:00,127.466365624,3.48646372781,15.4547050705,0.141120968855,48.2474882111,60.1281475517,2.18949823106,0.0,2.18949823106
 05/11  11:00:00,130.652952306,3.48151033837,16.8607727037,0.0,48.2474882111,62.0547409583,3.2752049322,0.0,3.2752049322
 05/11  12:00:00,131.997133022,3.56549118946,18.6653210757,0.0,48.2474882111,61.5103924513,3.27696552899,0.0,3.27696552899
 05/11  13:00:00,134.213977868,3.66175819707,18.6360559022,0.0,48.2474882111,63.6602354638,3.27670410898,0.0,3.27670410898
 05/11  14:00:00,128.123494127,3.63742200066,16.1019962694,0.0,48.2474882111,60.1281475517,2.18882774046,0.0,2.18882774046
 05/11  15:00:00,127.844941884,3.71022265006,15.7506433772,0.0,48.2474882111,60.1281475517,2.18906261233,0.0,2.18906261233
 05/11  16:00:00,129.104486218,3.7834264638,14.047093787,0.0,48.2474882111,63.0180376616,2.18984273084,0.0,2.18984273084
 05/11  17:00:00,120.133701226,3.74759098501,16.0570579268,0.0,37.5258241642,62.7947880557,2.18828452856,0.0,2.18828452856
 05/11  18:00:00,83.2644899489,3.37334118974,17.0603695939,0.0,26.8041601173,36.0181789539,1.10389631291,0.0,1.10389631291
 05/11  19:00:00,79.2902377287,3.37334118974,15.6428957344,0.0120128481006,26.8041601173,33.4493877451,1.10357773008,0.0,1.10357773008
 05/11  20:00:00,66.292502304,3.37334118974,13.0946813288,0.710321232709,16.0824960704,28.0885557216,1.10356270106,0.0,1.10356270106
 05/11  21:00:00,74.3518766789,3.37334118974,10.9756372634,2.30380194404,16.0824960704,26.8041601173,1.10320024166,0.0,1.10320024166
 05/11  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/11  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298958071,0.0,1.10298958071
 05/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303064061,0.0,1.10303064061
 05/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302577947,0.0,1.10302577947
 05/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/12  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10315449107,0.0,1.10315449107
 05/12  06:00:00,46.9588493156,3.44090942185,1.0180523225,13.2199540266,5.36083202345,21.4433280938,1.1031235757,0.0,1.1031235757
 05/12  07:00:00,66.8084982629,3.37334118974,1.01695408898,13.6454771874,16.0824960704,32.6817896323,1.10377623774,0.0,1.10377623774
 05/12  08:00:00,127.958511792,3.55173395293,2.58374933471,3.16378781275,48.2474882111,70.4033123869,2.18894078421,0.0,2.18894078421
 05/12  09:00:00,125.041437037,3.4194240822,10.338273912,0.973069779151,48.2474882111,62.0547409583,2.1894240817,0.0,2.1894240817
 05/12  10:00:00,128.779100355,3.3989803916,16.8783438814,0.117700225185,48.2474882111,60.1281475517,2.18953454037,0.0,2.18953454037
 05/12  11:00:00,132.306564194,3.48442476804,18.5114701621,0.0,48.2474882111,62.0547409583,3.27527777362,0.0,3.27527777362
 05/12  12:00:00,134.410716666,3.59789840191,21.0464975073,0.0,48.2474882111,61.5103924513,3.27647593141,0.0,3.27647593141
 05/12  13:00:00,140.723253446,3.89443270861,24.9126569682,0.0,48.2474882111,63.6602354638,3.27619280892,0.0,3.27619280892
 05/12  14:00:00,140.004397382,3.98213550928,27.6381860156,0.0,48.2474882111,60.1281475517,2.18895673723,0.0,2.18895673723
 05/12  15:00:00,142.292714026,4.12666003002,29.7819781389,0.0,48.2474882111,60.1281475517,2.18871604409,0.0,2.18871604409
 05/12  16:00:00,149.080447615,4.52963017457,33.2768514734,0.0,48.2474882111,63.0180376616,2.18987276869,0.0,2.18987276869
 05/12  17:00:00,136.627055176,4.23267437601,32.0653284859,0.0,37.5258241642,62.7947880557,2.18814296387,0.0,2.18814296387
