Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 05/12  18:00:00,93.4841269345,3.58692689872,27.0664208705,0.0,26.8041601173,36.0181789539,1.10389180152,0.0,1.10389180152
 05/12  19:00:00,86.5293900785,3.46203072148,22.8053714005,0.0,26.8041601173,33.4493877451,1.10353788636,0.0,1.10353788636
 05/12  20:00:00,68.114902194,3.3733463604,15.2202841874,0.407113093439,16.0824960704,28.0885557216,1.10366965129,0.0,1.10366965129
 05/12  21:00:00,70.9406542139,3.37334118974,8.62063897252,1.24757776992,16.0824960704,26.8041601173,1.10319021432,0.0,1.10319021432
 05/12  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/12  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030255496,0.0,1.1030255496
 05/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/13  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303067433,0.0,1.10303067433
 05/13  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/13  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302682645,0.0,1.10302682645
 05/13  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/13  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10319389912,0.0,1.10319389912
 05/13  06:00:00,55.4990558344,3.41484398947,0.0,22.8042783003,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/13  07:00:00,51.0910854673,3.37334118974,0.0,15.7675616486,5.36083202345,26.5809105114,1.1033717319,0.0,1.1033717319
 05/13  08:00:00,70.7137710451,3.39007673263,1.38231173418,7.82923763432,26.8041601173,31.2995447326,1.10358037228,0.0,1.10358037228
 05/13  09:00:00,77.0329418508,3.49727837135,8.70371655067,4.47210967707,26.8041601173,33.5472370403,1.10385299154,0.0,1.10385299154
 05/13  10:00:00,80.3996405854,3.50194041037,14.2894294259,3.21173020078,26.8041601173,32.583940337,2.18734711409,0.0,2.18734711409
 05/13  11:00:00,85.896147109,3.38285107422,18.7291252746,2.13993790404,26.8041601173,34.8316326447,1.10394245404,0.0,1.10394245404
 05/13  12:00:00,87.7413306674,3.37334118974,22.7721294691,1.23602275683,26.8041601173,33.5472370403,1.10370493777,0.0,1.10370493777
 05/13  13:00:00,86.711250727,3.39331558392,24.9228562217,0.604032878472,26.8041601173,30.9784458315,1.10367757337,0.0,1.10367757337
 05/13  14:00:00,57.5355641202,3.37808831675,24.0643801518,0.711704231427,8.04124803518,21.3317032909,1.10361004532,0.0,1.10361004532
 05/13  15:00:00,54.6268032636,3.37334118974,23.1563977365,6.85215672465e-05,8.04124803518,20.0473076865,1.10347127226,0.0,1.10347127226
 05/13  16:00:00,56.232230094,3.37366978671,24.4404655904,0.0,8.04124803518,20.3684065876,1.10344798051,0.0,1.10344798051
 05/13  17:00:00,47.283891837,3.37636289443,22.3947000423,0.81488331745,2.68041601173,18.0090894769,1.10313858982,0.0,1.10313858982
 05/13  18:00:00,29.1574808219,1.60802690761,8.7781017381,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/13  19:00:00,26.0336613789,1.14361974453,6.11868945816,0.0,2.68041601173,16.0824960704,1.10319227952,0.0,1.10319227952
 05/13  20:00:00,26.114176598,0.390042807874,2.01811494729,0.0,2.68041601173,16.0824960704,1.10312565279,0.0,1.10312565279
 05/13  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/13  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303022558,0.0,1.10303022558
 05/13  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/13  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302559065,0.0,1.10302559065
 05/14  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297874539,0.0,1.10297874539
 05/14  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312498751,0.0,1.10312498751
 05/14  06:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301937412,0.0,1.10301937412
 05/14  08:00:00,19.5340176406,0.191353405033,0.571312059415,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  09:00:00,20.9960638085,0.478383512582,1.74632811969,0.0,2.68041601173,16.0824960704,1.10303227227,0.0,1.10303227227
 05/14  10:00:00,27.8187694503,1.35047783194,7.69693944217,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  11:00:00,20.1711376558,0.191353405033,1.2084320746,0.0,2.68041601173,16.0824960704,1.1030854338,0.0,1.1030854338
 05/14  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10321154741,0.0,1.10321154741
 05/14  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  15:00:00,24.4957745091,0.65793757492,5.06648475802,0.0,2.68041601173,16.0824960704,1.10303138052,0.0,1.10303138052
 05/14  16:00:00,35.8647930159,1.96443523377,15.129005606,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  17:00:00,34.759392172,1.88566245382,14.102377542,0.0,2.68041601173,16.0824960704,1.10303658372,0.0,1.10303658372
 05/14  18:00:00,27.2326154596,1.09778529117,7.36347799228,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297848151,0.0,1.10297848151
 05/14  20:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1031356265,0.0,1.1031356265
 05/14  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297894674,0.0,1.10297894674
 05/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302549027,0.0,1.10302549027
 05/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302915444,0.0,1.10302915444
 05/15  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/15  06:00:00,48.2606980213,3.41613023166,0.0,15.5646342449,5.36083202345,21.4433280938,1.10320598273,0.0,1.10320598273
 05/15  07:00:00,62.7823493375,3.37334118974,0.0,10.6362823511,16.0824960704,32.6817896323,1.10377734656,0.0,1.10377734656
 05/15  08:00:00,130.484927084,3.73967836726,5.44430381501,2.64170421013,48.2474882111,70.4033123869,2.18905984212,0.0,2.18905984212
 05/15  09:00:00,131.412066851,3.78645938089,16.2974817189,1.01745648823,48.2474882111,62.0547409583,2.18951762201,0.0,2.18951762201
 05/15  10:00:00,134.971800187,3.73180487594,22.6580809823,0.197838471522,48.2474882111,60.1281475517,2.18925350554,0.0,2.18925350554
 05/15  11:00:00,139.04071847,3.57031096648,25.15973824,0.0,48.2474882111,62.0547409583,3.27533582997,0.0,3.27533582997
 05/15  12:00:00,140.149948419,3.55679801752,26.8268296449,0.0,48.2474882111,61.5103924513,3.27734969937,0.0,3.27734969937
 05/15  13:00:00,145.137283194,3.84823215309,29.3728872719,0.0,48.2474882111,63.6602354638,3.27698533921,0.0,3.27698533921
 05/15  14:00:00,144.135251291,4.01614350328,31.7350319304,0.0,48.2474882111,60.1281475517,2.1889814363,0.0,2.1889814363
 05/15  15:00:00,145.845444192,4.2054617056,33.2559066298,0.0,48.2474882111,60.1281475517,2.18865739918,0.0,2.18865739918
 05/15  16:00:00,152.216591351,4.74717818662,36.195447198,0.0,48.2474882111,63.0180376616,2.18990659904,0.0,2.18990659904
 05/15  17:00:00,141.699333591,4.85904313936,36.5112381379,0.0,37.5258241642,62.7947880557,2.18845065995,0.0,2.18845065995
 05/15  18:00:00,96.7311824084,3.88551163615,30.014891607,0.0,26.8041601173,36.0181789539,1.10374625428,0.0,1.10374625428
 05/15  19:00:00,89.7473795724,3.66560979216,25.8197818238,0.0,26.8041601173,33.4493877451,1.103491747,0.0,1.103491747
 05/15  20:00:00,73.7182402289,3.38993724787,21.1167489592,0.0973954690138,16.0824960704,28.0885557216,1.10356032665,0.0,1.10356032665
 05/15  21:00:00,78.6188174588,3.37334118974,16.9116566091,0.63472337825,16.0824960704,26.8041601173,1.1031938177,0.0,1.1031938177
 05/15  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/15  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302916441,0.0,1.10302916441
 05/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/16  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302518189,0.0,1.10302518189
 05/16  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/16  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302823082,0.0,1.10302823082
 05/16  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/16  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10318453103,0.0,1.10318453103
 05/16  06:00:00,43.3940981938,3.5070778209,0.0,10.6070868282,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/16  07:00:00,60.9508165465,3.37334118974,1.47789333592,7.32685622409,16.0824960704,32.6817896323,2.18705813034,0.0,2.18705813034
 05/16  08:00:00,133.12598843,3.56743935474,9.71359095227,1.18571743139,48.2474882111,70.4033123869,2.18877517908,0.0,2.18877517908
 05/16  09:00:00,131.618336772,3.43330399044,17.6468148489,0.227548668947,48.2474882111,62.0547409583,2.1892013233,0.0,2.1892013233
 05/16  10:00:00,136.295563619,3.45715650335,24.454331259,0.0,48.2474882111,60.1281475517,2.18958427317,0.0,2.18958427317
 05/16  11:00:00,141.578064026,3.63115921961,27.6362355429,0.0,48.2474882111,62.0547409583,2.19003481526,0.0,2.19003481526
 05/16  12:00:00,141.743027518,3.67723397376,28.2994727879,0.0,48.2474882111,61.5103924513,3.27692933035,0.0,3.27692933035
 05/16  13:00:00,147.522501805,4.2546447324,31.3516933039,0.0,48.2474882111,63.6602354638,3.27686574739,0.0,3.27686574739
 05/16  14:00:00,143.6712779,4.19994032541,31.0872617174,0.0,48.2474882111,60.1281475517,2.18951366948,0.0,2.18951366948
 05/16  15:00:00,142.428578905,4.24716837165,29.7973346768,0.0,48.2474882111,60.1281475517,2.18883554271,0.0,2.18883554271
 05/16  16:00:00,144.609327469,4.38260173736,28.9527597653,0.0,48.2474882111,63.0180376616,3.27461027305,0.0,3.27461027305
 05/16  17:00:00,131.869947066,4.12847506226,27.4124196896,0.0,37.5258241642,62.7947880557,1.10414891575,0.0,1.10414891575
 05/16  18:00:00,87.4281013468,3.40676455474,21.1905576268,0.0,26.8041601173,36.0181789539,2.18766800776,0.0,2.18766800776
 05/16  19:00:00,82.2740795624,3.38148457916,18.6306070268,0.0,26.8041601173,33.4493877451,1.10350143476,0.0,1.10350143476
 05/16  20:00:00,70.1586544685,3.37334118974,16.6653374832,1.00581724275,16.0824960704,28.0885557216,1.10364233514,0.0,1.10364233514
 05/16  21:00:00,77.2652947148,3.37334118974,13.4274594472,2.76539779612,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/16  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306789527,0.0,1.10306789527
 05/16  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/16  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302315328,0.0,1.10302315328
 05/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302685076,0.0,1.10302685076
 05/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302172025,0.0,1.10302172025
 05/17  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/17  06:00:00,49.2122375193,3.51671227332,11.9698010631,6.91312397146,5.36083202345,21.4433280938,1.10313453207,0.0,1.10313453207
 05/17  07:00:00,73.1305798175,3.37334118974,12.8936651904,8.09084764068,16.0824960704,32.6817896323,1.10371127926,0.0,1.10371127926
 05/17  08:00:00,139.567123752,3.56637927349,15.7495472032,1.5919565837,48.2474882111,70.4033123869,2.18896878335,0.0,2.18896878335
 05/17  09:00:00,131.082884042,3.43314229674,16.9452441826,0.393828299198,48.2474882111,62.0547409583,2.18920247117,0.0,2.18920247117
 05/17  10:00:00,129.25174474,3.42341438812,17.1904665686,0.253787926828,48.2474882111,60.1281475517,2.18956513449,0.0,2.18956513449
 05/17  11:00:00,133.520964606,3.51273247863,19.6563825988,0.0411802655195,48.2474882111,62.0547409583,3.2751524363,0.0,3.2751524363
 05/17  12:00:00,136.450848904,3.55502977146,23.1270545709,0.00244380494536,48.2474882111,61.5103924513,3.27672904202,0.0,3.27672904202
 05/17  13:00:00,140.1593913,3.74283664078,24.5003908901,0.0,48.2474882111,63.6602354638,3.27632410144,0.0,3.27632410144
 05/17  14:00:00,138.470773418,3.75773863641,26.3289589243,0.0,48.2474882111,60.1281475517,2.1890076127,0.0,2.1890076127
 05/17  15:00:00,143.597890402,3.9081719264,31.3056426185,0.0,48.2474882111,60.1281475517,2.18871692598,0.0,2.18871692598
 05/17  16:00:00,150.433246847,4.11155404557,35.0477268344,0.0,48.2474882111,63.0180376616,2.18980050178,0.0,2.18980050178
 05/17  17:00:00,138.939635703,3.89964949121,34.710933898,0.0,37.5258241642,62.7947880557,2.18805168855,0.0,2.18805168855
 05/17  18:00:00,96.1695281264,3.37334118974,29.9654077714,0.0,26.8041601173,36.0181789539,1.10383389241,0.0,1.10383389241
 05/17  19:00:00,90.7953880849,3.37334118974,26.9214677743,0.238591164298,26.8041601173,33.4493877451,1.10348323529,0.0,1.10348323529
 05/17  20:00:00,77.6100701299,3.37334118974,23.2787549154,1.84381547201,16.0824960704,28.0885557216,1.10359725143,0.0,1.10359725143
 05/17  21:00:00,85.2390197556,3.37334118974,20.1562660013,4.01031628282,16.0824960704,26.8041601173,1.10318717486,0.0,1.10318717486
 05/17  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/17  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302728678,0.0,1.10302728678
 05/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/18  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302330895,0.0,1.10302330895
 05/18  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/18  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302630157,0.0,1.10302630157
 05/18  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10317879624,0.0,1.10317879624
 05/18  06:00:00,49.272551278,3.49113640322,10.006365865,8.9624487984,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/18  07:00:00,72.4264727457,3.37334118974,12.1586414299,8.12176432927,16.0824960704,32.6817896323,1.10376842316,0.0,1.10376842316
 05/18  08:00:00,141.523116704,3.56331136704,18.0296588138,1.2709058309,48.2474882111,70.4033123869,2.1888431795,0.0,2.1888431795
 05/18  09:00:00,133.368396787,3.42918511377,19.2101441156,0.418398294625,48.2474882111,62.0547409583,2.18899953464,0.0,2.18899953464
 05/18  10:00:00,128.762344689,3.40721991216,16.8961362646,0.0749126557502,48.2474882111,60.1281475517,2.18936877157,0.0,2.18936877157
 05/18  11:00:00,132.703927481,3.50284742816,18.8904107897,0.0,48.2474882111,62.0547409583,3.27506516948,0.0,3.27506516948
 05/18  12:00:00,135.166165321,3.55777726546,21.8420672986,0.0,48.2474882111,61.5103924513,3.27734807421,0.0,3.27734807421
 05/18  13:00:00,139.993424852,3.71865051981,24.3586105637,0.0,48.2474882111,63.6602354638,3.27690969585,0.0,3.27690969585
 05/18  14:00:00,138.819419563,3.73270847309,26.7026352333,0.0,48.2474882111,60.1281475517,2.18891698522,0.0,2.18891698522
 05/18  15:00:00,135.709064978,3.74841585307,23.5765732679,0.0,48.2474882111,60.1281475517,2.18882478043,0.0,2.18882478043
 05/18  16:00:00,135.634681311,3.85020918695,20.5105061578,0.0,48.2474882111,63.0180376616,2.18976436145,0.0,2.18976436145
 05/18  17:00:00,124.223992186,3.78703020863,20.1079096634,0.0,37.5258241642,62.7947880557,2.18817821281,0.0,2.18817821281
 05/18  18:00:00,83.9046903642,3.37334118974,17.4534731417,0.247096867504,26.8041601173,36.0181789539,1.10382679072,0.0,1.10382679072
 05/18  19:00:00,81.8435061723,3.37334118974,16.9984625632,1.20971446291,26.8041601173,33.4493877451,1.10351026496,0.0,1.10351026496
 05/18  20:00:00,73.2335467318,3.37334118974,17.0029696588,3.74307733054,16.0824960704,28.0885557216,1.10360895303,0.0,1.10360895303
 05/18  21:00:00,82.5143459177,3.37334118974,15.5404307632,5.90147768303,16.0824960704,26.8041601173,1.10318287764,0.0,1.10318287764
 05/18  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/18  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030233963,0.0,1.1030233963
 05/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302537452,0.0,1.10302537452
 05/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302105535,0.0,1.10302105535
 05/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/19  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10317138194,0.0,1.10317138194
 05/19  06:00:00,49.6525977341,3.44713489827,8.72471957874,10.6681430457,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/19  07:00:00,72.7747065378,3.37334118974,10.1254774014,10.5031621499,16.0824960704,32.6817896323,1.10367321396,0.0,1.10367321396
 05/19  08:00:00,138.345890987,3.54508927462,13.7953471707,2.34621384996,48.2474882111,70.4033123869,2.18842821181,0.0,2.18842821181
 05/19  09:00:00,130.293171885,3.41310990015,15.6887338782,0.880658843078,48.2474882111,62.0547409583,2.18929195759,0.0,2.18929195759
 05/19  10:00:00,129.462937232,3.38668574534,17.4780206681,0.214154961525,48.2474882111,60.1281475517,3.27397016562,0.0,3.27397016562
 05/19  11:00:00,134.634085815,3.46001328727,20.8627955032,0.000607760745251,48.2474882111,62.0547409583,2.19029248294,0.0,2.19029248294
 05/19  12:00:00,124.324543465,3.5369625759,10.9794921446,0.0417679882959,48.2474882111,61.5103924513,3.27620163973,0.0,3.27620163973
 05/19  13:00:00,116.224596903,3.56765219334,0.740780940491,0.0,48.2474882111,63.6602354638,3.27606046421,0.0,3.27606046421
 05/19  14:00:00,111.883695653,3.4878174629,0.0,0.0118023330365,48.2474882111,60.1281475517,2.18913050699,0.0,2.18913050699
 05/19  15:00:00,111.91382686,3.52975100351,0.0,0.0,48.2474882111,60.1281475517,2.18876879417,0.0,2.18876879417
 05/19  16:00:00,115.698404675,3.68538998281,0.739048725532,0.0,48.2474882111,63.0180376616,2.18996822483,0.0,2.18996822483
 05/19  17:00:00,109.716952608,3.73712282013,5.65077747436,0.0,37.5258241642,62.7947880557,2.18847822779,0.0,2.18847822779
 05/19  18:00:00,74.2602148202,3.52547345799,7.43416191355,0.469800283448,26.8041601173,36.0181789539,1.10375219782,0.0,1.10375219782
 05/19  19:00:00,70.7101680173,3.4775093645,5.87762889951,1.09304179683,26.8041601173,33.4493877451,1.10349143426,0.0,1.10349143426
 05/19  20:00:00,54.8003080085,3.37334118974,1.74008326934,3.04005832999,16.0824960704,28.0885557216,1.10364202759,0.0,1.10364202759
 05/19  21:00:00,67.0230852919,3.37334118974,0.0,5.95064782049,16.0824960704,26.8041601173,1.10318577405,0.0,1.10318577405
 05/19  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/19  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302485664,0.0,1.10302485664
 05/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/20  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301806582,0.0,1.10301806582
 05/20  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/20  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302278319,0.0,1.10302278319
 05/20  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/20  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10316604592,0.0,1.10316604592
 05/20  06:00:00,67.1253518363,3.38346554147,0.0,36.9292860834,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/20  07:00:00,59.2510452574,3.37334118974,0.0,23.9275214387,5.36083202345,26.5809105114,1.77488152329,0.671661419432,1.10322010386
 05/20  08:00:00,75.3418625285,3.37334118974,0.204227146933,13.6521492478,26.8041601173,31.2995447326,1.10352595651,0.0,1.10352595651
 05/20  09:00:00,79.6592061395,3.4010785799,7.91915749335,7.97913281453,26.8041601173,33.5472370403,1.10372847327,0.0,1.10372847327
 05/20  10:00:00,83.0736571613,3.41441774854,15.6412221668,4.62147669754,26.8041601173,32.583940337,2.18741366352,0.0,2.18741366352
 05/20  11:00:00,85.5587060302,3.37390241411,17.1334701157,3.40710064433,26.8041601173,34.8316326447,1.10394846145,0.0,1.10394846145
 05/20  12:00:00,84.4799225859,3.37334118974,18.0984907271,2.64825341737,26.8041601173,33.5472370403,1.10369978311,0.0,1.10369978311
 05/20  13:00:00,83.1951046168,3.37334118974,20.2462835318,1.78443385232,26.8041601173,30.9784458315,1.10365854539,0.0,1.10365854539
 05/20  14:00:00,57.0778347477,3.37334118974,22.3676448438,1.95545729403,8.04124803518,21.3317032909,1.10357029741,0.0,1.10357029741
 05/20  15:00:00,55.2685983123,3.37334118974,23.4538823786,0.34437892819,8.04124803518,20.0473076865,1.10343380389,0.0,1.10343380389
 05/20  16:00:00,56.270869883,3.37433301339,23.6669835354,0.811458617262,8.04124803518,20.3684065876,1.10349634049,0.0,1.10349634049
 05/20  17:00:00,49.9182585295,3.46057522295,23.7004301729,2.05930755082,2.68041601173,18.0090894769,1.1031097155,0.0,1.1031097155
 05/20  18:00:00,36.3342324753,2.29143911639,15.2714411827,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/20  19:00:00,34.420163448,2.33681848782,13.311992784,0.0,2.68041601173,16.0824960704,1.10319004057,0.0,1.10319004057
 05/20  20:00:00,23.9137178432,0.468051369449,2.20698096419,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/20  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10316633662,0.0,1.10316633662
 05/20  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301918132,0.0,1.10301918132
 05/20  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/20  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302344298,0.0,1.10302344298
 05/21  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297373805,0.0,1.10297373805
 05/21  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311095831,0.0,1.10311095831
 05/21  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297401146,0.0,1.10297401146
 05/21  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297412581,0.0,1.10297412581
 05/21  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307337034,0.0,1.10307337034
 05/21  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10321026329,0.0,1.10321026329
 05/21  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301368169,0.0,1.10301368169
 05/21  16:00:00,38.2829811782,2.24964820446,17.2619807975,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  17:00:00,36.5959709069,2.07304540384,15.7515733268,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  18:00:00,42.2058121471,2.70560842452,20.7288515464,0.0,2.68041601173,16.0824960704,1.10302821091,0.0,1.10302821091
 05/21  19:00:00,22.1265799995,0.38637480897,2.96885301429,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  20:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297333463,0.0,1.10297333463
 05/21  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297464167,0.0,1.10297464167
 05/21  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297371201,0.0,1.10297371201
 05/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302250595,0.0,1.10302250595
 05/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301695373,0.0,1.10301695373
 05/22  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/22  06:00:00,45.9183842219,3.37515876612,0.0,15.7306252444,5.36083202345,21.4433280938,1.10310388715,0.0,1.10310388715
 05/22  07:00:00,67.7023500265,3.37334118974,5.13050470589,10.4257783341,16.0824960704,32.6817896323,1.10372570074,0.0,1.10372570074
 05/22  08:00:00,139.038457801,3.67823581979,14.1942765033,2.50670478585,48.2474882111,70.4033123869,2.1889757368,0.0,2.1889757368
 05/22  09:00:00,136.207122025,3.62545904663,21.2145275888,1.05646612611,48.2474882111,62.0547409583,2.18933143097,0.0,2.18933143097
 05/22  10:00:00,139.95248985,3.58749728622,27.7918456289,0.189071077574,48.2474882111,60.1281475517,2.189333564,0.0,2.189333564
 05/22  11:00:00,143.51283445,3.47595034649,29.7262148398,0.0,48.2474882111,62.0547409583,2.18994023997,0.0,2.18994023997
 05/22  12:00:00,144.288376304,3.49776777182,31.0242877757,0.0,48.2474882111,61.5103924513,3.27672840898,0.0,3.27672840898
 05/22  13:00:00,147.556466988,3.58277546909,32.0575277495,0.0,48.2474882111,63.6602354638,3.27651117788,0.0,3.27651117788
 05/22  14:00:00,146.538399001,3.58813330265,34.5661898417,0.0,48.2474882111,60.1281475517,2.1892379795,0.0,2.1892379795
 05/22  15:00:00,151.258087703,3.7037000685,39.1703117773,0.0,48.2474882111,60.1281475517,2.18876958895,0.0,2.18876958895
 05/22  16:00:00,158.59207271,4.02884603623,43.2892607073,0.0,48.2474882111,63.0180376616,2.18982649238,0.0,2.18982649238
 05/22  17:00:00,144.068280302,3.87344976821,39.8657782198,0.0,37.5258241642,62.7947880557,2.18865148669,0.0,2.18865148669
 05/22  18:00:00,98.2503868222,3.37334118974,32.0462664672,0.0,26.8041601173,36.0181789539,1.10382525571,0.0,1.10382525571
 05/22  19:00:00,93.230351188,3.37334118974,29.5950220418,0.0,26.8041601173,33.4493877451,1.10355056968,0.0,1.10355056968
 05/22  20:00:00,73.848190003,3.37334118974,23.5420229323,0.286000661507,16.0824960704,28.0885557216,1.10360696063,0.0,1.10360696063
 05/22  21:00:00,83.0684880075,3.37334118974,20.6162678297,1.37978270627,16.0824960704,26.8041601173,1.10320396355,0.0,1.10320396355
 05/22  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/22  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302226646,0.0,1.10302226646
 05/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/23  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301522169,0.0,1.10301522169
 05/23  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/23  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301905473,0.0,1.10301905473
 05/23  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/23  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313839896,0.0,1.10313839896
 05/23  06:00:00,42.6070016863,3.42771966037,0.0,12.3666818146,5.36083202345,21.4433280938,1.10310094262,0.0,1.10310094262
 05/23  07:00:00,64.5658594788,3.37334118974,4.24073665383,8.17905583851,16.0824960704,32.6817896323,1.10369396772,0.0,1.10369396772
 05/23  08:00:00,140.397271764,3.56511244889,16.20018005,1.97273857289,48.2474882111,70.4033123869,1.10431764557,0.0,1.10431764557
 05/23  09:00:00,138.402297511,3.5496907256,23.9254883986,0.616449123153,48.2474882111,62.0547409583,3.27391796376,0.0,3.27391796376
 05/23  10:00:00,137.642195664,3.40912574573,25.7078915591,0.141102502697,48.2474882111,60.1281475517,2.18925042778,0.0,2.18925042778
 05/23  11:00:00,145.007220999,3.48541514624,31.2111365892,0.0,48.2474882111,62.0547409583,2.19029490784,0.0,2.19029490784
 05/23  12:00:00,152.87114471,3.57931158557,39.5255123674,0.0,48.2474882111,61.5103924513,3.27610677851,0.0,3.27610677851
 05/23  13:00:00,158.099458624,3.85002992992,42.3332649252,0.0,48.2474882111,63.6602354638,3.27586657653,0.0,3.27586657653
 05/23  14:00:00,155.946800826,4.03514158207,43.5275833872,0.0,48.2474882111,60.1281475517,2.18896887427,0.0,2.18896887427
 05/23  15:00:00,159.979282501,4.24672347241,47.3484831721,0.0,48.2474882111,60.1281475517,2.18857352414,0.0,2.18857352414
 05/23  16:00:00,168.304157092,4.85363182133,52.1765593037,0.0,48.2474882111,63.0180376616,2.1896980833,0.0,2.1896980833
 05/23  17:00:00,156.83651978,4.7917135167,51.715753949,0.0,37.5258241642,62.7947880557,2.1882909539,0.0,2.1882909539
 05/23  18:00:00,113.619463448,4.01273547723,46.7759488051,0.0,26.8041601173,36.0181789539,1.10377213639,0.0,1.10377213639
 05/23  19:00:00,108.181848275,3.82815328806,44.0917070309,0.0,26.8041601173,33.4493877451,1.10345734044,0.0,1.10345734044
 05/23  20:00:00,88.3161189898,3.41120853734,38.2580852331,0.0,16.0824960704,28.0885557216,1.10354182561,0.0,1.10354182561
 05/23  21:00:00,95.0099594302,3.37334118974,33.7479316182,0.18959034045,16.0824960704,26.8041601173,1.10314376862,0.0,1.10314376862
 05/23  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/23  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301600939,0.0,1.10301600939
 05/23  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301888788,0.0,1.10301888788
 05/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302062206,0.0,1.10302062206
 05/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/24  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10315559084,0.0,1.10315559084
 05/24  06:00:00,54.954235587,3.57668331013,22.2968214268,2.26813063871,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/24  07:00:00,77.7844317462,3.37334118974,23.5400647252,2.09830003457,16.0824960704,32.6817896323,1.10360726329,0.0,1.10360726329
 05/24  08:00:00,151.03298794,3.65473046264,28.4547353923,0.264281393327,48.2474882111,70.4033123869,2.18867593317,0.0,2.18867593317
 05/24  09:00:00,145.457876476,3.62255061802,31.524656594,0.0,48.2474882111,62.0547409583,2.1888917629,0.0,2.1888917629
 05/24  10:00:00,149.021192798,3.75235570009,36.8847612414,0.0,48.2474882111,60.1281475517,2.1891898798,0.0,2.1891898798
 05/24  11:00:00,149.61498833,4.05097290969,35.2533461569,0.0,48.2474882111,62.0547409583,3.27499941195,0.0,3.27499941195
 05/24  12:00:00,147.009810328,4.01212183454,33.2313677367,0.0,48.2474882111,61.5103924513,3.27671559086,0.0,3.27671559086
 05/24  13:00:00,151.571833038,4.59309584748,35.0625734212,0.0,48.2474882111,63.6602354638,3.27614310606,0.0,3.27614310606
 05/24  14:00:00,145.794766203,4.61176390969,32.7989264365,0.0,48.2474882111,60.1281475517,2.18884006112,0.0,2.18884006112
 05/24  15:00:00,143.601497264,4.66092092642,30.5565004808,0.0,48.2474882111,60.1281475517,1.10427739942,0.0,1.10427739942
 05/24  16:00:00,140.954353621,5.00448895093,24.6758987028,0.0,48.2474882111,63.0180376616,3.27455308546,0.0,3.27455308546
 05/24  17:00:00,124.053782981,4.88278466508,18.8419460019,0.0,37.5258241642,62.7947880557,1.10402799652,0.0,1.10402799652
 05/24  18:00:00,82.6160947066,3.86760961185,15.9177059295,0.0,26.8041601173,36.0181789539,2.18774860511,0.0,2.18774860511
 05/24  19:00:00,78.1994760562,3.77441422583,14.1473211786,0.0157526952348,26.8041601173,33.4493877451,1.10352094139,0.0,1.10352094139
 05/24  20:00:00,59.4921181406,3.40443693258,8.75481271531,0.686043273268,16.0824960704,28.0885557216,1.10368003146,0.0,1.10368003146
 05/24  21:00:00,64.3011154212,3.37334118974,1.65492643441,1.5737515153,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/24  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305835549,0.0,1.10305835549
 05/24  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030175985,0.0,1.1030175985
 05/25  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/25  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301915213,0.0,1.10301915213
 05/25  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/25  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301974064,0.0,1.10301974064
 05/25  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/25  06:00:00,50.5320437058,3.46115939443,0.0,20.2582841,5.36083202345,21.4433280938,1.10311349525,0.0,1.10311349525
 05/25  07:00:00,67.4373566868,3.37334118974,0.0,15.2912897003,16.0824960704,32.6817896323,1.10364041516,0.0,1.10364041516
 05/25  08:00:00,126.649280888,3.56470589335,1.9943091085,2.4310251945,48.2474882111,70.4033123869,2.18916352247,0.0,2.18916352247
 05/25  09:00:00,123.574316916,3.45519338487,8.75017722025,1.0582770473,48.2474882111,62.0547409583,2.18944384321,0.0,2.18944384321
 05/25  10:00:00,125.004478498,3.5458981922,12.825764492,0.248739957222,48.2474882111,60.1281475517,2.18910069272,0.0,2.18910069272
 05/25  11:00:00,128.528254944,3.56675419536,14.6508314853,0.0,48.2474882111,62.0547409583,2.18997897863,0.0,2.18997897863
 05/25  12:00:00,130.307662104,3.58696577199,16.9543755757,0.0,48.2474882111,61.5103924513,3.27670300738,0.0,3.27670300738
 05/25  13:00:00,134.939924891,3.81047325867,19.2132878635,0.0,48.2474882111,63.6602354638,3.27640676916,0.0,3.27640676916
 05/25  14:00:00,131.876695595,3.89222434038,19.6003953978,0.0,48.2474882111,60.1281475517,2.18914767546,0.0,2.18914767546
 05/25  15:00:00,130.376161771,3.97859742103,18.013488493,0.0,48.2474882111,60.1281475517,2.188888223,0.0,2.188888223
 05/25  16:00:00,132.53730535,4.12738190331,17.1359574799,0.0,48.2474882111,63.0180376616,2.18966435555,0.0,2.18966435555
 05/25  17:00:00,119.905625097,3.92777482587,15.6487979574,0.0,37.5258241642,62.7947880557,2.18847218891,0.0,2.18847218891
 05/25  18:00:00,76.706901418,3.37334118974,10.502781063,0.0,26.8041601173,36.0181789539,1.1037383571,0.0,1.1037383571
 05/25  19:00:00,71.6125830782,3.37334118974,7.86562892147,0.111625010484,26.8041601173,33.4493877451,1.10347116279,0.0,1.10347116279
 05/25  20:00:00,55.196119363,3.37334118974,3.96274248239,1.21321047143,16.0824960704,28.0885557216,1.10364310779,0.0,1.10364310779
 05/25  21:00:00,65.5584330862,3.37334118974,0.30377183669,4.1822237781,16.0824960704,26.8041601173,1.10316270473,0.0,1.10316270473
 05/25  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/25  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301234231,0.0,1.10301234231
 05/25  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/26  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301538156,0.0,1.10301538156
 05/26  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/26  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301777237,0.0,1.10301777237
 05/26  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/26  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10316382262,0.0,1.10316382262
 05/26  06:00:00,57.2738804867,3.42394516791,0.0,27.0373351074,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/26  07:00:00,71.3394283475,3.37334118974,0.0,19.193361361,16.0824960704,32.6817896323,1.20108576067,0.0973938405756,1.10369192009
 05/26  08:00:00,127.784890121,3.54754416321,0.0,5.57810526524,48.2474882111,70.4033123869,2.18852552636,0.0,2.18852552636
 05/26  09:00:00,116.950102667,3.41334346558,0.0,3.2260899381,48.2474882111,62.0547409583,2.18904988358,0.0,2.18904988358
 05/26  10:00:00,113.851690052,3.38621750364,0.242881647846,1.83851504404,48.2474882111,60.1281475517,2.18932055105,0.0,2.18932055105
 05/26  11:00:00,117.224044541,3.46053657361,2.54573969127,0.907099012481,48.2474882111,62.0547409583,3.27514918962,0.0,3.27514918962
 05/26  12:00:00,118.407638872,3.53781935586,4.26899503556,0.834503724232,48.2474882111,61.5103924513,3.27679669064,0.0,3.27679669064
 05/26  13:00:00,120.994879242,3.56303473779,5.48225585852,0.03342487635,48.2474882111,63.6602354638,3.27617609478,0.0,3.27617609478
 05/26  14:00:00,117.788127923,3.47581339042,5.92823867555,0.0,48.2474882111,60.1281475517,2.18884842881,0.0,2.18884842881
 05/26  15:00:00,119.873917369,3.50597280918,7.98386870256,0.0,48.2474882111,60.1281475517,1.10427432439,0.0,1.10427432439
 05/26  16:00:00,125.198597482,3.64177054436,10.2828609709,0.0,48.2474882111,63.0180376616,3.27449784238,0.0,3.27449784238
 05/26  17:00:00,116.544682619,3.82982450427,12.3858058002,0.0,37.5258241642,62.7947880557,1.1040060004,0.0,1.1040060004
 05/26  18:00:00,77.6606384531,3.476581102,11.3345988816,0.0186793042905,26.8041601173,36.0181789539,2.18769239171,0.0,2.18769239171
 05/26  19:00:00,73.2021370808,3.49031123304,9.03983352973,0.41000436158,26.8041601173,33.4493877451,1.10349414045,0.0,1.10349414045
 05/26  20:00:00,55.1301989965,3.37509496696,3.26267324033,1.84560556975,16.0824960704,28.0885557216,1.10364842459,0.0,1.10364842459
 05/26  21:00:00,65.2829973573,3.37334118974,0.0,4.21055988583,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/26  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306248219,0.0,1.10306248219
 05/26  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301865371,0.0,1.10301865371
 05/27  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/27  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301772339,0.0,1.10301772339
 05/27  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/27  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301347955,0.0,1.10301347955
 05/27  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/27  06:00:00,69.6650039471,3.38221208781,0.0,39.4701916479,5.36083202345,21.4433280938,1.10311827647,0.0,1.10311827647
 05/27  07:00:00,62.1379561719,3.37334118974,0.0,26.8144323532,5.36083202345,26.5809105114,1.47500750441,0.371738694871,1.10326880954
 05/27  08:00:00,75.4835449598,3.37334118974,0.0,13.9980588261,26.8041601173,31.2995447326,0.02,0.0,0.02
 05/27  09:00:00,77.2231228525,3.37334118974,4.93371460588,8.55622980516,26.8041601173,33.5472370403,2.18746127891,0.0,2.18746127891
 05/27  10:00:00,79.8938726789,3.37334118974,12.0932135862,5.03077735454,26.8041601173,32.583940337,1.10368849588,0.0,1.10368849588
 05/27  11:00:00,85.3455919255,3.37334118974,16.9456340027,3.38238387689,26.8041601173,34.8316326447,1.10391520402,0.0,1.10391520402
 05/27  12:00:00,86.0901935057,3.37334118974,19.962113368,2.39490169623,26.8041601173,33.5472370403,1.10368499415,0.0,1.10368499415
 05/27  13:00:00,85.1630685343,3.37334118974,22.6993765974,1.29930470422,26.8041601173,30.9784458315,1.10364385819,0.0,1.10364385819
 05/27  14:00:00,57.7860011545,3.37334118974,24.1988186888,0.832449855782,8.04124803518,21.3317032909,1.10368840419,0.0,1.10368840419
 05/27  15:00:00,57.3705399672,3.37334118974,25.7274978942,0.172705067482,8.04124803518,20.0473076865,1.10345024187,0.0,1.10345024187
 05/27  16:00:00,58.0747146392,3.37334118974,25.8571554425,0.426123290181,8.04124803518,20.3684065876,1.10345514002,0.0,1.10345514002
 05/27  17:00:00,51.5798474224,3.37352398284,25.855841088,1.65253676873,2.68041601173,18.0090894769,1.10310661903,0.0,1.10310661903
 05/27  18:00:00,33.6901303649,1.82190177801,13.0968764107,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/27  19:00:00,34.6334956246,1.96826977003,13.8938736784,0.0,2.68041601173,16.0824960704,1.1031166367,0.0,1.1031166367
 05/27  20:00:00,22.7131631469,0.191353405033,1.2831242323,0.0,2.68041601173,16.0824960704,1.10309894877,0.0,1.10309894877
 05/27  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/27  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301780974,0.0,1.10301780974
 05/27  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/27  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301280262,0.0,1.10301280262
 05/28  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296839656,0.0,1.10296839656
 05/28  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  05:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310789423,0.0,1.10310789423
 05/28  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296879375,0.0,1.10296879375
 05/28  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301530927,0.0,1.10301530927
 05/28  10:00:00,26.2959477764,1.04211158455,6.48248401562,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306247745,0.0,1.10306247745
 05/28  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10318466776,0.0,1.10318466776
 05/28  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296882165,0.0,1.10296882165
 05/28  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296602179,0.0,1.10296602179
 05/28  19:00:00,25.1455719,0.918098671166,5.45612105267,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  20:00:00,24.4776748647,0.520057077165,2.71893227803,0.0,2.68041601173,16.0824960704,1.10302666825,0.0,1.10302666825
 05/28  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029693072,0.0,1.1029693072
 05/28  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296908773,0.0,1.10296908773
 05/29  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296456116,0.0,1.10296456116
 05/29  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  05:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311170393,0.0,1.10311170393
 05/29  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296859956,0.0,1.10296859956
 05/29  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296832535,0.0,1.10296832535
 05/29  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306172672,0.0,1.10306172672
 05/29  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10319306718,0.0,1.10319306718
 05/29  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296553429,0.0,1.10296553429
 05/29  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296805046,0.0,1.10296805046
 05/29  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  20:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296865111,0.0,1.10296865111
 05/29  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296802661,0.0,1.10296802661
 05/29  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/30  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301114002,0.0,1.10301114002
 05/30  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/30  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300989697,0.0,1.10300989697
 05/30  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/30  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10316042484,0.0,1.10316042484
 05/30  06:00:00,46.8339710653,3.4264738212,0.0,16.5948970328,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/30  07:00:00,67.278795382,3.37334118974,0.0,15.1327283955,16.0824960704,32.6817896323,2.18694390819,0.0,2.18694390819
 05/30  08:00:00,126.32991476,3.49101989119,0.0,4.17965417658,48.2474882111,70.4033123869,1.10447362608,0.0,1.10447362608
 05/30  09:00:00,115.571358784,3.37832208023,0.0,1.88236744018,48.2474882111,62.0547409583,2.18909979119,0.0,2.18909979119
 05/30  10:00:00,112.771939297,3.37334118974,0.0,1.01452225035,48.2474882111,60.1281475517,2.18932244404,0.0,2.18932244404
 05/30  11:00:00,114.682639805,3.4138703143,0.0,0.958100227575,48.2474882111,62.0547409583,3.27504752996,0.0,3.27504752996
 05/30  12:00:00,114.881756679,3.48100096056,0.0,1.63443496203,48.2474882111,61.5103924513,3.27656635863,0.0,3.27656635863
 05/30  13:00:00,116.071676876,3.50449298412,0.0,0.651020122455,48.2474882111,63.6602354638,3.27585423068,0.0,3.27585423068
 05/30  14:00:00,112.363290265,3.42036140366,0.0,0.558853004605,48.2474882111,60.1281475517,2.18860999891,0.0,2.18860999891
