Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 05/30  15:00:00,112.387680666,3.42905535149,0.0,0.574549458028,48.2474882111,60.1281475517,1.10438967199,0.0,1.10438967199
 05/30  16:00:00,115.49840894,3.52486889942,0.0,0.699574074284,48.2474882111,63.0180376616,3.27433907218,0.0,3.27433907218
 05/30  17:00:00,105.784056242,3.61975206801,0.0,1.83525185969,37.5258241642,62.7947880557,1.10402349373,0.0,1.10402349373
 05/30  18:00:00,71.7687500878,3.37334118974,0.0,5.56462973283,26.8041601173,36.0181789539,1.10376077151,0.0,1.10376077151
 05/30  19:00:00,71.0882610112,3.37334118974,0.0,7.45293186495,26.8041601173,33.4493877451,1.10360318093,0.0,1.10360318093
 05/30  20:00:00,59.3698786058,3.37334118974,0.0,11.8170455299,16.0824960704,28.0885557216,1.10349412163,0.0,1.10349412163
 05/30  21:00:00,76.7802638948,3.37334118974,0.0,15.7078264234,16.0824960704,26.8041601173,1.10333337959,0.0,1.10333337959
 05/30  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301308554,0.0,1.10301308554
 05/30  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/30  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/31  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301375495,0.0,1.10301375495
 05/31  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/31  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301402172,0.0,1.10301402172
 05/31  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/31  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313053502,0.0,1.10313053502
 05/31  06:00:00,63.7757365657,3.38057917126,0.0,33.5825571831,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/31  07:00:00,81.6392331588,3.37334118974,0.0,29.4931661724,16.0824960704,32.6817896323,2.18698985131,0.0,2.18698985131
 05/31  08:00:00,134.101341285,3.48604183556,0.0,11.9560587576,48.2474882111,70.4033123869,1.104496317,0.0,1.104496317
 05/31  09:00:00,120.134825369,3.37549322715,0.0,6.44866287864,48.2474882111,62.0547409583,2.18913451138,0.0,2.18913451138
 05/31  10:00:00,115.385307076,3.37334118974,0.0,3.62789002944,48.2474882111,60.1281475517,2.18934558621,0.0,2.18934558621
 05/31  11:00:00,117.899462986,3.40884964546,2.52116439772,1.65877967909,48.2474882111,62.0547409583,3.2750563463,0.0,3.2750563463
 05/31  12:00:00,119.252401032,3.48184418322,4.5640382508,1.44019784187,48.2474882111,61.5103924513,3.27654271281,0.0,3.27654271281
 05/31  13:00:00,120.171686649,3.51080645316,4.51892376571,0.225792661121,48.2474882111,63.6602354638,3.27580773558,0.0,3.27580773558
 05/31  14:00:00,117.05216281,3.43001660964,5.23180167296,0.00626867057865,48.2474882111,60.1281475517,2.18857291968,0.0,2.18857291968
 05/31  15:00:00,117.63204202,3.44230439896,5.80566176431,0.0,48.2474882111,60.1281475517,1.10436618931,0.0,1.10436618931
 05/31  16:00:00,120.65547302,3.54316771227,5.83833934072,0.0,48.2474882111,63.0180376616,3.27424884793,0.0,3.27424884793
 05/31  17:00:00,112.377892965,3.64087103188,8.4079696194,0.0,37.5258241642,62.7947880557,1.10399220301,0.0,1.10399220301
 05/31  18:00:00,75.6191959768,3.37334118974,8.96194644042,0.453129181341,26.8041601173,36.0181789539,1.1037302699,0.0,1.1037302699
 05/31  19:00:00,71.8646099208,3.37334118974,6.15624994371,2.07303083089,26.8041601173,33.4493877451,1.10357299816,0.0,1.10357299816
 05/31  20:00:00,55.4600328999,3.37334118974,1.18665533332,6.72054449069,16.0824960704,28.0885557216,1.10361184645,0.0,1.10361184645
 05/31  21:00:00,73.9762219848,3.37334118974,0.0,12.9037845134,16.0824960704,26.8041601173,1.10319789898,0.0,1.10319789898
 05/31  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/31  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301427927,0.0,1.10301427927
 05/31  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301329521,0.0,1.10301329521
 06/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300702317,0.0,1.10300702317
 06/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/01  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10315427391,0.0,1.10315427391
 06/01  06:00:00,59.5627613685,3.37405523729,0.0,29.3761059198,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/01  07:00:00,71.4355941332,3.37334118974,0.0,19.2895271467,16.0824960704,32.6817896323,2.18708663454,0.0,2.18708663454
 06/01  08:00:00,129.961164834,3.58325255146,2.42790825737,5.29076333272,48.2474882111,70.4033123869,1.10443915295,0.0,1.10443915295
 06/01  09:00:00,126.317428457,3.47927630524,9.70225363749,2.82522925097,48.2474882111,62.0547409583,2.18900921675,0.0,2.18900921675
 06/01  10:00:00,127.230942043,3.49880047596,13.8305134443,1.51755226573,48.2474882111,60.1281475517,2.18920663797,0.0,2.18920663797
 06/01  11:00:00,130.230278598,3.52221967369,15.7190076866,0.678381974033,48.2474882111,62.0547409583,3.27482260659,0.0,3.27482260659
 06/01  12:00:00,131.479038621,3.60683817914,17.5049510154,0.6009286696,48.2474882111,61.5103924513,3.27628132686,0.0,3.27628132686
 06/01  13:00:00,133.173705294,3.65787656948,17.5836537232,0.0160112322467,48.2474882111,63.6602354638,2.19041731864,0.0,2.19041731864
 06/01  14:00:00,128.59134686,3.60917652322,16.5980944798,0.0,48.2474882111,60.1281475517,2.18944692459,0.0,2.18944692459
 06/01  15:00:00,127.551608974,3.57976760326,15.5877655142,0.0,48.2474882111,60.1281475517,2.18864243312,0.0,2.18864243312
 06/01  16:00:00,130.688062927,3.71265795662,15.7014390033,0.0,48.2474882111,63.0180376616,2.18928381419,0.0,2.18928381419
 06/01  17:00:00,120.885216518,3.91471419026,16.6414500142,0.0,37.5258241642,62.7947880557,2.18856436986,0.0,2.18856436986
 06/01  18:00:00,82.0730250923,3.41506137072,15.8271845563,0.0,26.8041601173,36.0181789539,1.1037648174,0.0,1.1037648174
 06/01  19:00:00,76.7790425092,3.38867903291,13.1283755198,0.0,26.8041601173,33.4493877451,1.10348519945,0.0,1.10348519945
 06/01  20:00:00,55.6370656317,3.37334118974,7.5908806941,0.493351861772,16.0824960704,28.0885557216,1.10352022482,0.0,1.10352022482
 06/01  21:00:00,65.0791267512,3.37334118974,1.598718503,2.4079707767,16.0824960704,26.8041601173,1.10315756397,0.0,1.10315756397
 06/01  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/01  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301304018,0.0,1.10301304018
 06/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/02  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030069923,0.0,1.1030069923
 06/02  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/02  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030081367,0.0,1.1030081367
 06/02  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/02  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313895503,0.0,1.10313895503
 06/02  06:00:00,50.6377156357,3.39507224938,0.0,20.4300431749,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/02  07:00:00,67.2734283563,3.37334118974,2.80833911572,12.3190222541,16.0824960704,32.6817896323,1.10362684433,0.0,1.10362684433
 06/02  08:00:00,135.615609894,3.65753888258,10.4556454933,2.84318482658,48.2474882111,70.4033123869,2.18836994657,0.0,2.18836994657
 06/02  09:00:00,131.853820001,3.52341234526,16.8004425083,1.21929588404,48.2474882111,62.0547409583,2.18935054768,0.0,2.18935054768
 06/02  10:00:00,133.585616309,3.59191973785,21.1651978678,0.444422846851,48.2474882111,60.1281475517,2.18890802091,0.0,2.18890802091
 06/02  11:00:00,137.70875036,3.60281006374,23.7252629825,0.0700080502318,48.2474882111,62.0547409583,3.27469949911,0.0,3.27469949911
 06/02  12:00:00,139.766205686,3.67453885412,26.3082504324,0.0170956432976,48.2474882111,61.5103924513,2.1905344049,0.0,2.1905344049
 06/02  13:00:00,143.816507919,3.76834597533,28.1319981745,0.0,48.2474882111,63.6602354638,3.2764277164,0.0,3.2764277164
 06/02  14:00:00,141.561538654,3.78181029443,29.3956525027,0.0,48.2474882111,60.1281475517,2.18910070333,0.0,2.18910070333
 06/02  15:00:00,143.555094708,3.93008737777,31.2409314731,0.0,48.2474882111,60.1281475517,2.18878054942,0.0,2.18878054942
 06/02  16:00:00,150.567557961,4.5220049638,34.7715870307,0.0,48.2474882111,63.0180376616,2.18975456748,0.0,2.18975456748
 06/02  17:00:00,139.266941852,4.6744621335,34.2634274046,0.0,37.5258241642,62.7947880557,2.18819781906,0.0,2.18819781906
 06/02  18:00:00,95.4868596543,3.7828542599,28.8732262292,0.0,26.8041601173,36.0181789539,1.10374216807,0.0,1.10374216807
 06/02  19:00:00,87.3516926941,3.46459462727,23.6251101104,0.0,26.8041601173,33.4493877451,1.10351476535,0.0,1.10351476535
 06/02  20:00:00,66.2860083187,3.37334118974,18.7331752429,0.0,16.0824960704,28.0885557216,1.10359850488,0.0,1.10359850488
 06/02  21:00:00,74.5273240566,3.37334118974,13.0610904622,0.393796123029,16.0824960704,26.8041601173,1.10314069395,0.0,1.10314069395
 06/02  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/02  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301223926,0.0,1.10301223926
 06/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/03  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.601876890879,0.0,0.601876890879
 06/03  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.520908736853,0.0,0.520908736853
 06/03  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/03  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300623691,0.0,1.10300623691
 06/03  05:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/03  06:00:00,38.2228228713,3.42552473697,2.98226382966,5.0024340933,5.36083202345,21.4433280938,1.1032021131,0.0,1.1032021131
 06/03  07:00:00,48.8645100028,3.38369076607,8.41619605331,5.11444055448,5.36083202345,26.5809105114,1.10333040641,0.0,1.10333040641
 06/03  08:00:00,82.2391574812,3.62083184962,17.6576756529,2.84850503472,26.8041601173,31.2995447326,1.10344023536,0.0,1.10344023536
 06/03  09:00:00,91.5765708154,3.71812947224,25.7763156374,1.72228845406,26.8041601173,33.5472370403,1.10379745735,0.0,1.10379745735
 06/03  10:00:00,93.6747205865,3.66525503093,29.8472137857,0.765711221501,26.8041601173,32.583940337,1.10367918761,0.0,1.10367918761
 06/03  11:00:00,96.3667623669,3.43246832664,31.1700558365,0.120005347708,26.8041601173,34.8316326447,1.1038592835,0.0,1.1038592835
 06/03  12:00:00,97.4612846611,3.37334118974,33.7281062197,0.0,26.8041601173,33.5472370403,1.10368927506,0.0,1.10368927506
 06/03  13:00:00,96.0121768247,3.38007227915,34.8410585027,0.0,26.8041601173,30.9784458315,2.18738208691,0.0,2.18738208691
 06/03  14:00:00,66.9089996932,3.37334118974,34.1542670833,0.0,8.04124803518,21.3317032909,1.10345194252,0.0,1.10345194252
 06/03  15:00:00,64.9410927564,3.37334118974,33.4707557509,0.0,8.04124803518,20.0473076865,0.02,0.0,0.02
 06/03  16:00:00,65.4554036695,3.39206330207,33.6452456505,0.0,8.04124803518,20.3684065876,1.10338389695,0.0,1.10338389695
 06/03  17:00:00,59.97798442,3.62486519504,35.6551736422,0.0,2.68041601173,18.0090894769,1.10311456153,0.0,1.10311456153
 06/03  18:00:00,44.2709045402,2.48848087188,23.0110714921,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/03  19:00:00,41.0361318008,2.25852660659,20.0062530181,0.0,2.68041601173,16.0824960704,1.10309665737,0.0,1.10309665737
 06/03  20:00:00,36.2937866436,1.84652225428,15.6759122131,0.0,2.68041601173,16.0824960704,1.1031659884,0.0,1.1031659884
 06/03  21:00:00,37.1263322205,0.390042807874,3.16093723647,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/03  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300762462,0.0,1.10300762462
 06/03  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/03  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300830719,0.0,1.10300830719
 06/04  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296359959,0.0,1.10296359959
 06/04  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  05:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309499309,0.0,1.10309499309
 06/04  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299974185,0.0,1.10299974185
 06/04  08:00:00,29.8425367201,1.47181759143,9.59936695246,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  09:00:00,41.7620455061,2.63923656088,20.351456769,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  10:00:00,40.8072997284,2.36883606813,19.6671114841,0.0,2.68041601173,16.0824960704,1.10302653333,0.0,1.10302653333
 06/04  11:00:00,32.4280513915,1.43248385153,12.2242153638,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  12:00:00,28.2305313114,0.964103022972,8.49507611219,0.0,2.68041601173,16.0824960704,1.10311470177,0.0,1.10311470177
 06/04  13:00:00,26.5871264474,0.776417616843,7.0393566544,0.0,2.68041601173,16.0824960704,1.10325897043,0.0,1.10325897043
 06/04  14:00:00,24.6963131291,0.577728214002,5.34723273891,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  15:00:00,29.2715877007,1.01560937313,9.4846261514,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  16:00:00,42.0777089487,2.34440429166,20.9619524808,0.0,2.68041601173,16.0824960704,1.10302543251,0.0,1.10302543251
 06/04  17:00:00,41.7456851339,2.44133333906,20.5329996186,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  18:00:00,42.7858120406,2.62580116539,21.388658699,0.0,2.68041601173,16.0824960704,1.10302480042,0.0,1.10302480042
 06/04  19:00:00,39.212797999,2.44124856755,18.0001972552,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  20:00:00,24.913092941,0.868426320455,5.27331444435,0.0,2.68041601173,16.0824960704,1.10302394352,0.0,1.10302394352
 06/04  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296310613,0.0,1.10296310613
 06/04  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030052257,0.0,1.1030052257
 06/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300865265,0.0,1.10300865265
 06/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/05  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313189561,0.0,1.10313189561
 06/05  06:00:00,37.5496229841,3.43697773092,0.327893448211,6.97215159356,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/05  07:00:00,61.2581938814,3.37334118974,3.91963895217,5.19248794279,16.0824960704,32.6817896323,1.10358252325,0.0,1.10358252325
 06/05  08:00:00,131.960260776,3.63708229725,8.82950737408,0.834430412832,48.2474882111,70.4033123869,2.1883883777,0.0,2.1883883777
 06/05  09:00:00,126.864317447,3.5004358328,13.0303755061,0.0228368445761,48.2474882111,62.0547409583,2.18878220658,0.0,2.18878220658
 06/05  10:00:00,128.845293995,3.48522129372,16.9759968443,0.0,48.2474882111,60.1281475517,2.18892991368,0.0,2.18892991368
 06/05  11:00:00,134.49717552,3.5926435416,20.5938627154,0.0,48.2474882111,62.0547409583,3.27465392803,0.0,3.27465392803
 06/05  12:00:00,137.55127324,3.68724307225,24.0977094109,0.0,48.2474882111,61.5103924513,2.19038845533,0.0,2.19038845533
 06/05  13:00:00,144.73619985,3.9926080555,28.8274280256,0.0,48.2474882111,63.6602354638,3.27622898563,0.0,3.27622898563
 06/05  14:00:00,146.778996818,4.14833091496,34.2465900466,0.0,48.2474882111,60.1281475517,2.18895280936,0.0,2.18895280936
 06/05  15:00:00,153.193677911,4.30100082381,40.5086012307,0.0,48.2474882111,60.1281475517,2.18858725467,0.0,2.18858725467
 06/05  16:00:00,160.2218252,4.70149797728,44.2463612561,0.0,48.2474882111,63.0180376616,2.18952363624,0.0,2.18952363624
 06/05  17:00:00,150.313146654,4.92662243828,45.057471902,0.0,37.5258241642,62.7947880557,2.1880488891,0.0,2.1880488891
 06/05  18:00:00,104.582237211,3.68296183117,38.0684962143,0.0,26.8041601173,36.0181789539,1.10377786714,0.0,1.10377786714
 06/05  19:00:00,99.4642263943,3.51548944244,35.6867489954,0.0,26.8041601173,33.4493877451,1.10341632804,0.0,1.10341632804
 06/05  20:00:00,79.9674507316,3.37605228104,32.4119065644,0.0,16.0824960704,28.0885557216,1.10359904996,0.0,1.10359904996
 06/05  21:00:00,91.1307451992,3.37334118974,30.0583077278,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/05  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10314812619,0.0,1.10314812619
 06/05  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300975557,0.0,1.10300975557
 06/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300888141,0.0,1.10300888141
 06/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300887451,0.0,1.10300887451
 06/06  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/06  06:00:00,55.1777542376,3.63671235466,24.1954151075,0.533026564061,5.36083202345,21.4433280938,1.10310794473,0.0,1.10310794473
 06/06  07:00:00,77.3767535395,3.40256327295,24.6206074144,0.580857055334,16.0824960704,32.6817896323,1.10370228751,0.0,1.10370228751
 06/06  08:00:00,154.378387494,4.49368595996,31.2254608418,0.0,48.2474882111,70.4033123869,2.188880225,0.0,2.188880225
 06/06  09:00:00,148.251475617,4.6275374837,33.3132688695,0.0,48.2474882111,62.0547409583,2.18905301327,0.0,2.18905301327
 06/06  10:00:00,147.9976539,4.83483391701,34.7787441259,0.0,48.2474882111,60.1281475517,2.18917765623,0.0,2.18917765623
 06/06  11:00:00,150.213885406,4.92212074223,34.9810954007,0.0,48.2474882111,62.0547409583,2.19000937686,0.0,2.19000937686
 06/06  12:00:00,148.232339085,4.68790482446,33.7781135041,0.0,48.2474882111,61.5103924513,3.27617456147,0.0,3.27617456147
 06/06  13:00:00,156.442245905,5.41477497147,39.1113071642,0.0,48.2474882111,63.6602354638,3.27586751026,0.0,3.27586751026
 06/06  14:00:00,155.117372497,5.39247099392,41.340825646,0.0,48.2474882111,60.1281475517,2.18857550712,0.0,2.18857550712
 06/06  15:00:00,159.161150922,5.75849262223,45.0185824428,0.0,48.2474882111,60.1281475517,1.10434188651,0.0,1.10434188651
 06/06  16:00:00,165.596135271,6.56830023861,47.7538690661,0.0,48.2474882111,63.0180376616,3.27404976687,0.0,3.27404976687
 06/06  17:00:00,149.431025534,6.15115384644,42.9508193735,0.0,37.5258241642,62.7947880557,1.10391351408,0.0,1.10391351408
 06/06  18:00:00,100.704219141,4.51713531622,33.3563046596,0.0,26.8041601173,36.0181789539,1.10377757537,0.0,1.10377757537
 06/06  19:00:00,91.4914624696,4.05021449585,27.1792600173,0.0,26.8041601173,33.4493877451,1.10349045997,0.0,1.10349045997
 06/06  20:00:00,69.3380254385,3.50511744247,21.6534161099,0.0,16.0824960704,28.0885557216,1.10351555568,0.0,1.10351555568
 06/06  21:00:00,78.6092762352,3.42077837437,17.4894015791,0.0,16.0824960704,26.8041601173,1.1031499819,0.0,1.1031499819
 06/06  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/06  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300882459,0.0,1.10300882459
 06/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300795806,0.0,1.10300795806
 06/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300800091,0.0,1.10300800091
 06/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/07  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10315224209,0.0,1.10315224209
 06/07  06:00:00,42.1011853667,3.61143091208,10.4194089101,1.25774533324,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/07  07:00:00,65.0945883607,3.37334118974,11.8585999494,1.08992142489,16.0824960704,32.6817896323,1.10357746203,0.0,1.10357746203
 06/07  08:00:00,140.115855201,3.95952106388,17.4970934449,0.0,48.2474882111,70.4033123869,2.18876082983,0.0,2.18876082983
 06/07  09:00:00,135.206793692,3.92236869342,20.9737557349,0.0,48.2474882111,62.0547409583,2.18911417588,0.0,2.18911417588
 06/07  10:00:00,138.020026973,4.16535074263,25.4706003739,0.0,48.2474882111,60.1281475517,2.18920811591,0.0,2.18920811591
 06/07  11:00:00,144.768089135,4.53066470534,29.9267551665,0.0,48.2474882111,62.0547409583,2.18989594955,0.0,2.18989594955
 06/07  12:00:00,146.923373375,4.44247767081,32.7145749482,0.0,48.2474882111,61.5103924513,3.2762179668,0.0,3.2762179668
 06/07  13:00:00,152.736311715,5.16108691925,35.6590610269,0.0,48.2474882111,63.6602354638,3.27560734745,0.0,3.27560734745
 06/07  14:00:00,145.716174066,5.15412763993,32.1779705689,0.0,48.2474882111,60.1281475517,2.18867999447,0.0,2.18867999447
 06/07  15:00:00,143.370095758,5.21501892886,29.7710009726,0.0,48.2474882111,60.1281475517,2.18862874224,0.0,2.18862874224
 06/07  16:00:00,145.623106424,5.68978385847,28.6593565983,0.0,48.2474882111,63.0180376616,2.18972589969,0.0,2.18972589969
 06/07  17:00:00,131.034957274,5.2797690967,25.426135863,0.0,37.5258241642,62.7947880557,1.10397964978,0.0,1.10397964978
 06/07  18:00:00,85.6095519893,3.72245832217,19.0563145019,0.0,26.8041601173,36.0181789539,2.18751166008,0.0,2.18751166008
 06/07  19:00:00,79.4022855765,3.56226510001,15.5780325201,0.0,26.8041601173,33.4493877451,1.10342047327,0.0,1.10342047327
 06/07  20:00:00,59.3116406058,3.39935934705,11.7195272618,0.013262110858,16.0824960704,28.0885557216,1.10350709093,0.0,1.10350709093
 06/07  21:00:00,69.7460510797,3.37334118974,8.09511819849,0.578495409725,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/07  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300870409,0.0,1.10300870409
 06/07  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300800239,0.0,1.10300800239
 06/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300706562,0.0,1.10300706562
 06/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/08  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313912156,0.0,1.10313912156
 06/08  06:00:00,39.0806109991,3.50700749496,0.0,8.76100329282,5.36083202345,21.4433280938,1.10309281902,0.0,1.10309281902
 06/08  07:00:00,59.1966909662,3.37334118974,0.0,7.05062397978,16.0824960704,32.6817896323,1.10363110081,0.0,1.10363110081
 06/08  08:00:00,124.374425553,3.75633086225,0.703698743412,1.25515525559,48.2474882111,70.4033123869,1.10443966321,0.0,1.10443966321
 06/08  09:00:00,119.46725012,3.66077015105,5.30290101878,0.192909686399,48.2474882111,62.0547409583,2.18895374125,0.0,2.18895374125
 06/08  10:00:00,122.072902536,3.72560577054,9.96322090896,0.0,48.2474882111,60.1281475517,2.18906924679,0.0,2.18906924679
 06/08  11:00:00,127.899497232,3.81868616025,13.7701418083,0.0,48.2474882111,62.0547409583,3.27444967603,0.0,3.27444967603
 06/08  12:00:00,130.42853542,3.80125232883,16.8609623346,0.0,48.2474882111,61.5103924513,2.39485017918,0.0,2.39485017918
 06/08  13:00:00,136.174445209,4.198555637,20.0597258027,0.0,48.2474882111,63.6602354638,3.07164939417,0.0,3.07164939417
 06/08  14:00:00,134.525839068,4.27563471758,21.8661284932,0.0,48.2474882111,60.1281475517,2.18891904649,0.0,2.18891904649
 06/08  15:00:00,136.607336904,4.42426661556,23.798994432,0.0,48.2474882111,60.1281475517,2.18852641109,0.0,2.18852641109
 06/08  16:00:00,142.421568564,5.01202220996,26.1355803871,0.0,48.2474882111,63.0180376616,2.18941635286,0.0,2.18941635286
 06/08  17:00:00,131.123819479,5.03810702144,25.7566601434,0.0,37.5258241642,62.7947880557,2.18793472515,0.0,2.18793472515
 06/08  18:00:00,88.2103557552,3.7438427066,21.6357338833,0.0,26.8041601173,36.0181789539,1.10371638394,0.0,1.10371638394
 06/08  19:00:00,83.1127398709,3.50245830153,19.3482936129,0.0,26.8041601173,33.4493877451,1.10345631368,0.0,1.10345631368
 06/08  20:00:00,64.3088876774,3.38100142103,16.7483513609,4.30093726467e-05,16.0824960704,28.0885557216,1.10353353847,0.0,1.10353353847
 06/08  21:00:00,75.6623872419,3.37334118974,14.2971113259,0.292838444591,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/08  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305655351,0.0,1.10305655351
 06/08  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300605306,0.0,1.10300605306
 06/09  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/09  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300471337,0.0,1.10300471337
 06/09  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/09  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300403084,0.0,1.10300403084
 06/09  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/09  06:00:00,38.5950373003,3.56130397914,4.17553579391,4.04559731593,5.36083202345,21.4433280938,1.10309736174,0.0,1.10309736174
 06/09  07:00:00,61.398893526,3.37334118974,3.7061733718,5.54665316772,16.0824960704,32.6817896323,1.10363973417,0.0,1.10363973417
 06/09  08:00:00,127.745988609,3.74846678336,4.87040123498,0.46787989853,48.2474882111,70.4033123869,2.18860850265,0.0,2.18860850265
 06/09  09:00:00,119.567020043,3.62854570928,5.58545697939,0.0423480906847,48.2474882111,62.0547409583,2.188746679,0.0,2.188746679
 06/09  10:00:00,118.307256372,3.62986381903,6.29331669645,0.0,48.2474882111,60.1281475517,2.18883433496,0.0,2.18883433496
 06/09  11:00:00,120.9458704,3.76472769638,6.8704734399,0.0,48.2474882111,62.0547409583,2.18996215844,0.0,2.18996215844
 06/09  12:00:00,120.717483038,3.73597322033,7.21518906081,0.0,48.2474882111,61.5103924513,3.27608312643,0.0,3.27608312643
 06/09  13:00:00,123.331945454,3.96983704441,7.44594464038,0.0,48.2474882111,63.6602354638,2.19057076216,0.0,2.19057076216
 06/09  14:00:00,119.323355502,3.9526014794,6.98667816531,0.0,48.2474882111,60.1281475517,2.18915489904,0.0,2.18915489904
 06/09  15:00:00,118.778151847,3.94879426002,6.44528173027,0.0,48.2474882111,60.1281475517,2.18853580116,0.0,2.18853580116
 06/09  16:00:00,121.300998893,4.11519569722,5.91183722905,0.0,48.2474882111,63.0180376616,2.18964732954,0.0,2.18964732954
 06/09  17:00:00,109.413516265,4.033283988,5.05117996309,0.0,37.5258241642,62.7947880557,2.18824693986,0.0,2.18824693986
 06/09  18:00:00,69.8923426702,3.37334118974,3.68566418208,0.00255813308005,26.8041601173,36.0181789539,1.10366208279,0.0,1.10366208279
 06/09  19:00:00,66.978974145,3.37334118974,2.98109010944,0.362554889402,26.8041601173,33.4493877451,1.10343742944,0.0,1.10343742944
 06/09  20:00:00,53.4995616695,3.37334118974,2.47671375653,3.47001483715,16.0824960704,28.0885557216,1.1035006011,0.0,1.1035006011
 06/09  21:00:00,69.1765766401,3.37334118974,1.91407024751,6.19006892113,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/09  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1031850732,0.0,1.1031850732
 06/09  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/09  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300541531,0.0,1.10300541531
 06/10  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/10  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030050691,0.0,1.1030050691
 06/10  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/10  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300538033,0.0,1.10300538033
 06/10  05:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/10  06:00:00,42.8100777773,3.41285438264,0.0,12.5846231833,5.36083202345,21.4433280938,1.10310229685,0.0,1.10310229685
 06/10  07:00:00,47.3571820258,3.37334118974,1.42172256114,10.611935646,5.36083202345,26.5809105114,1.10327432353,0.0,1.10327432353
 06/10  08:00:00,75.7756600718,3.4777914549,8.51075395651,5.67496971639,26.8041601173,31.2995447326,0.02,0.0,0.02
 06/10  09:00:00,83.1058770544,3.58940617269,15.1512456151,4.00538801491,26.8041601173,33.5472370403,2.18736218863,0.0,2.18736218863
 06/10  10:00:00,85.0761959935,3.54604717789,19.1972941866,2.93631408062,26.8041601173,32.583940337,1.10359911575,0.0,1.10359911575
 06/10  11:00:00,88.0485140261,3.38511701133,21.2463260355,1.77283812317,26.8041601173,34.8316326447,1.10377864326,0.0,1.10377864326
 06/10  12:00:00,87.943154207,3.37334118974,23.4925497451,0.717426020538,26.8041601173,33.5472370403,1.1036638963,0.0,1.1036638963
 06/10  13:00:00,86.2898247552,3.37334118974,24.9843450635,0.141092459088,26.8041601173,30.9784458315,1.10358298588,0.0,1.10358298588
 06/10  14:00:00,58.4830918701,3.37334118974,25.5386696948,0.189689565392,8.04124803518,21.3317032909,1.10346428819,0.0,1.10346428819
 06/10  15:00:00,57.6553847328,3.37334118974,26.1850477273,0.0,8.04124803518,20.0473076865,1.10338153687,0.0,1.10338153687
 06/10  16:00:00,58.7512885646,3.38550300216,26.9476908456,0.0,8.04124803518,20.3684065876,1.10341812264,0.0,1.10341812264
 06/10  17:00:00,52.8616770315,3.5804885284,28.5832429203,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 06/10  18:00:00,40.2890751868,2.45237268828,19.0653503224,0.0,2.68041601173,16.0824960704,1.10316235703,0.0,1.10316235703
 06/10  19:00:00,37.7884858147,2.2619162305,16.7552174081,0.0,2.68041601173,16.0824960704,1.10315570681,0.0,1.10315570681
 06/10  20:00:00,37.2273337417,2.38646770424,16.0695138612,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/10  21:00:00,36.1991258092,0.38637480897,2.23739882404,0.0,2.68041601173,16.0824960704,1.1032289874,0.0,1.1032289874
 06/10  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/10  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300316224,0.0,1.10300316224
 06/10  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295880254,0.0,1.10295880254
 06/11  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029597596,0.0,1.1029597596
 06/11  05:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296099549,0.0,1.10296099549
 06/11  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  08:00:00,20.0286876929,0.191353405033,1.06598211172,0.0,2.68041601173,16.0824960704,1.10301771445,0.0,1.10301771445
 06/11  09:00:00,33.8338690673,1.90336121336,13.1591556777,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  10:00:00,37.2954591578,2.16661963049,16.3574873511,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  11:00:00,27.0151664157,0.944930341689,7.29888389779,0.0,2.68041601173,16.0824960704,1.10310732489,0.0,1.10310732489
 06/11  12:00:00,27.6951171311,0.90276388723,8.02100106763,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10322076896,0.0,1.10322076896
 06/11  14:00:00,31.0865199933,1.15912442691,11.1560433902,0.0,2.68041601173,16.0824960704,1.10309047047,0.0,1.10309047047
 06/11  15:00:00,35.249125974,1.49698826753,14.9807855303,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  16:00:00,45.26365251,2.4481640033,24.0441363305,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  17:00:00,46.9610079245,2.64532341228,25.544332336,0.0,2.68041601173,16.0824960704,1.10301772881,0.0,1.10301772881
 06/11  18:00:00,45.5023412622,2.47936939817,24.2516196878,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  19:00:00,45.6945408757,2.63271737892,24.2904713206,0.0,2.68041601173,16.0824960704,1.10301850929,0.0,1.10301850929
 06/11  20:00:00,39.6167147229,2.11188314727,18.7334793994,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  21:00:00,36.5070715089,0.585064211811,4.81398845425,0.0,2.68041601173,16.0824960704,1.10314182252,0.0,1.10314182252
 06/11  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295995154,0.0,1.10295995154
 06/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300340162,0.0,1.10300340162
 06/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300258851,0.0,1.10300258851
 06/12  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/12  06:00:00,46.5702353669,3.52655292745,15.009787131,1.22129509708,5.36083202345,21.4433280938,1.10309441519,0.0,1.10309441519
 06/12  07:00:00,71.1603056585,3.37334118974,17.9509673069,1.06327136508,16.0824960704,32.6817896323,1.1036263326,0.0,1.1036263326
 06/12  08:00:00,146.740199161,3.68478715455,24.396171314,0.0,48.2474882111,70.4033123869,2.18869591843,0.0,2.18869591843
 06/12  09:00:00,143.575394665,3.75515750636,29.5095678955,0.0,48.2474882111,62.0547409583,1.10460905582,0.0,1.10460905582
 06/12  10:00:00,146.953696779,3.93871178149,34.6309091406,0.0,48.2474882111,60.1281475517,2.18924662402,0.0,2.18924662402
 06/12  11:00:00,153.340711982,4.03635662344,38.9936860955,0.0,48.2474882111,62.0547409583,3.27461062173,0.0,3.27461062173
 06/12  12:00:00,153.224073628,3.91968423008,39.5380686409,0.0,48.2474882111,61.5103924513,3.27573356819,0.0,3.27573356819
 06/12  13:00:00,159.631018723,4.51550353925,43.1993514147,0.0,48.2474882111,63.6602354638,2.19065691982,0.0,2.19065691982
 06/12  14:00:00,159.031481658,4.60606721315,46.0413385883,0.0,48.2474882111,60.1281475517,2.18887278142,0.0,2.18887278142
 06/12  15:00:00,162.839069674,4.82325283646,49.6317409811,0.0,48.2474882111,60.1281475517,2.1884472746,0.0,2.1884472746
 06/12  16:00:00,172.294700173,5.73707827141,55.2836559352,0.0,48.2474882111,63.0180376616,2.18927469926,0.0,2.18927469926
 06/12  17:00:00,161.641702932,5.91741034814,55.3952402696,0.0,37.5258241642,62.7947880557,1.10395079118,0.0,1.10395079118
 06/12  18:00:00,115.461093817,4.61545913908,48.0148555131,0.0,26.8041601173,36.0181789539,2.18767002071,0.0,2.18767002071
 06/12  19:00:00,110.090996235,4.39480470936,45.4342035695,0.0,26.8041601173,33.4493877451,1.10347533368,0.0,1.10347533368
 06/12  20:00:00,88.5765154738,3.79021403471,40.606809553,0.0,16.0824960704,28.0885557216,1.10355665609,0.0,1.10355665609
 06/12  21:00:00,93.3667148121,3.43895546708,34.6959963967,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/12  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300534668,0.0,1.10300534668
 06/12  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300372762,0.0,1.10300372762
 06/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300251706,0.0,1.10300251706
 06/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/13  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307017707,0.0,1.10307017707
 06/13  06:00:00,47.8394863488,3.61013238815,16.7437420504,0.673011698911,5.36083202345,21.4433280938,1.10309716421,0.0,1.10309716421
 06/13  07:00:00,73.8923628734,3.40573323088,20.9341319049,0.77977194087,16.0824960704,32.6817896323,1.10364068619,0.0,1.10364068619
 06/13  08:00:00,157.276765988,4.56931744723,34.0482078486,0.0,48.2474882111,70.4033123869,1.10442261898,0.0,1.10442261898
 06/13  09:00:00,158.248227424,4.77234087448,43.1652172864,0.0,48.2474882111,62.0547409583,2.18887687394,0.0,2.18887687394
 06/13  10:00:00,159.965899026,4.93812386197,46.6436993075,0.0,48.2474882111,60.1281475517,2.18893592082,0.0,2.18893592082
 06/13  11:00:00,164.129946753,5.01282278549,48.8064547038,0.0,48.2474882111,62.0547409583,3.27445935697,0.0,3.27445935697
 06/13  12:00:00,165.618637436,4.75185101282,51.1004656669,0.0,48.2474882111,61.5103924513,2.19101890215,0.0,2.19101890215
 06/13  13:00:00,175.734776391,5.61493371066,58.2036789113,0.0,48.2474882111,63.6602354638,3.27564804502,0.0,3.27564804502
 06/13  14:00:00,174.222970539,5.71457339277,60.1243212891,0.0,48.2474882111,60.1281475517,2.18866504531,0.0,2.18866504531
 06/13  15:00:00,177.797277464,6.12576268612,63.2874389206,0.0,48.2474882111,60.1281475517,2.18855160926,0.0,2.18855160926
 06/13  16:00:00,187.704717565,7.26470075421,69.1660508441,0.0,48.2474882111,63.0180376616,2.18955540445,0.0,2.18955540445
 06/13  17:00:00,176.177242756,7.21829670843,68.6298937331,0.0,37.5258241642,62.7947880557,1.10389769427,0.0,1.10389769427
 06/13  18:00:00,127.171928791,5.33918738106,59.0019622451,0.0,26.8041601173,36.0181789539,1.10377916936,0.0,1.10377916936
 06/13  19:00:00,120.049059101,4.94458938025,54.8424817638,0.0,26.8041601173,33.4493877451,1.10359969234,0.0,1.10359969234
 06/13  20:00:00,93.6689314376,4.00740975368,45.4820297978,0.0,16.0824960704,28.0885557216,1.1034705371,0.0,1.1034705371
 06/13  21:00:00,97.9716484331,3.56967777878,39.1702077059,0.0,16.0824960704,26.8041601173,1.10329493436,0.0,1.10329493436
 06/13  22:00:00,48.4114898342,0.585064211811,6.20982541097,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/13  23:00:00,41.4489735188,0.195021403937,2.31776791527,0.0,2.68041601173,21.4433280938,1.10306160016,0.0,1.10306160016
 06/13  24:00:00,43.4617250242,0.390042807874,4.13549801672,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300195235,0.0,1.10300195235
 06/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300052004,0.0,1.10300052004
 06/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/14  05:00:00,46.1777401458,0.585064211811,6.44340905596,0.0,5.36083202345,21.4433280938,1.10319323456,0.0,1.10319323456
 06/14  06:00:00,70.1060754915,3.95906839761,39.3344068825,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/14  07:00:00,90.3096045653,3.38466968283,38.1522090858,0.0,16.0824960704,32.6817896323,1.10361551446,0.0,1.10361551446
 06/14  08:00:00,174.180637471,5.36291403746,50.1584827411,0.0,48.2474882111,70.4033123869,2.18830160712,0.0,2.18830160712
 06/14  09:00:00,172.682160274,5.83149551877,56.5399954919,0.0,48.2474882111,62.0547409583,2.18902470873,0.0,2.18902470873
 06/14  10:00:00,179.101659203,6.36391268453,64.3536706618,0.0,48.2474882111,60.1281475517,2.18905315098,0.0,2.18905315098
 06/14  11:00:00,189.72517336,6.53899890172,72.8755051951,0.0,48.2474882111,62.0547409583,2.18964913076,0.0,2.18964913076
 06/14  12:00:00,195.03303303,6.18078386894,79.0859284046,0.0,48.2474882111,61.5103924513,3.27565701787,0.0,3.27565701787
 06/14  13:00:00,209.718023321,7.31416569322,90.4876938591,0.0,48.2474882111,63.6602354638,3.27563563355,0.0,3.27563563355
 06/14  14:00:00,211.820326039,7.55407266863,95.8821775136,0.0,48.2474882111,60.1281475517,2.18858641395,0.0,2.18858641395
 06/14  15:00:00,221.005462235,8.49592953501,104.125456843,0.0,48.2474882111,60.1281475517,1.10431531113,0.0,1.10431531113
 06/14  16:00:00,229.106178346,9.76551456806,108.066697812,0.0,48.2474882111,63.0180376616,2.18924595838,0.0,2.18924595838
 06/14  17:00:00,208.871656018,9.25157445535,99.2910292482,0.0,37.5258241642,62.7947880557,2.18841838468,0.0,2.18841838468
 06/14  18:00:00,147.355409354,6.28168531,78.2429448787,0.0,26.8041601173,36.0181789539,1.10367342767,0.0,1.10367342767
 06/14  19:00:00,134.133415286,5.27723988565,68.5941874439,0.0,26.8041601173,33.4493877451,1.10346723764,0.0,1.10346723764
 06/14  20:00:00,104.293902654,4.08629336882,56.0281173988,0.0,16.0824960704,28.0885557216,1.10351122603,0.0,1.10351122603
 06/14  21:00:00,107.12597963,3.75844695441,48.1357697274,0.0,16.0824960704,26.8041601173,1.10314265244,0.0,1.10314265244
 06/14  22:00:00,46.7858223545,0.390042807874,4.7791793353,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/14  23:00:00,41.3413456937,0.195021403937,2.21014009011,0.0,2.68041601173,21.4433280938,1.10300235324,0.0,1.10300235324
 06/14  24:00:00,44.2324981207,0.585064211811,4.71124970921,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/15  01:00:00,41.8730070151,0.390042807874,2.54678000761,0.0,2.68041601173,21.4433280938,1.10305146207,0.0,1.10305146207
 06/15  02:00:00,40.3906303863,0.195021403937,1.2594247827,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030004663,0.0,1.1030004663
 06/15  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/15  06:00:00,48.1892630791,3.9204958594,17.2326444521,0.223522556217,5.36083202345,21.4433280938,1.1031690433,0.0,1.1031690433
 06/15  07:00:00,69.2083631721,3.37334118974,16.6037839483,0.458512237278,16.0824960704,32.6817896323,1.10366775491,0.0,1.10366775491
 06/15  08:00:00,145.646748792,4.51310777918,22.4744003208,0.0,48.2474882111,70.4033123869,2.18878015178,0.0,2.18878015178
 06/15  09:00:00,139.138107135,4.53075422969,24.2966836419,0.0,48.2474882111,62.0547409583,2.18898239722,0.0,2.18898239722
 06/15  10:00:00,143.384596432,4.96180828757,30.0387122875,0.0,48.2474882111,60.1281475517,2.18900601361,0.0,2.18900601361
 06/15  11:00:00,154.72823127,5.24563631504,39.1719256914,0.0,48.2474882111,62.0547409583,2.18971238856,0.0,2.18971238856
 06/15  12:00:00,157.078094589,4.9248567168,42.3869171153,0.0,48.2474882111,61.5103924513,3.27605319929,0.0,3.27605319929
 06/15  13:00:00,166.35088184,5.75292120874,48.6817968626,0.0,48.2474882111,63.6602354638,2.19046775434,0.0,2.19046775434
 06/15  14:00:00,164.05333222,5.76660573435,49.9026506283,0.0,48.2474882111,60.1281475517,2.18901835941,0.0,2.18901835941
 06/15  15:00:00,167.115076231,6.12028449521,52.6107158785,0.0,48.2474882111,60.1281475517,2.18856938139,0.0,2.18856938139
 06/15  16:00:00,175.959369884,7.10347230083,57.5819316169,0.0,48.2474882111,63.0180376616,2.1893644677,0.0,2.1893644677
 06/15  17:00:00,163.229048157,6.63797756573,56.2620182768,0.0,37.5258241642,62.7947880557,2.18784708706,0.0,2.18784708706
 06/15  18:00:00,114.096945922,4.59281050171,46.6733562547,0.0,26.8041601173,36.0181789539,1.10365752606,0.0,1.10365752606
 06/15  19:00:00,107.52244321,4.09676849415,43.1636867594,0.0,26.8041601173,33.4493877451,1.10339792573,0.0,1.10339792573
 06/15  20:00:00,85.4235714359,3.59476468107,37.6493148687,0.0,16.0824960704,28.0885557216,1.10356508362,0.0,1.10356508362
 06/15  21:00:00,92.4006697164,3.47122087693,33.6976858911,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/15  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303726814,0.0,1.10303726814
 06/15  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300073773,0.0,1.10300073773
 06/16  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/16  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300040736,0.0,1.10300040736
 06/16  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/16  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/16  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030678218,0.0,1.1030678218
 06/16  06:00:00,44.8391139846,3.7485038422,13.2298087285,1.04820120253,5.36083202345,21.4433280938,1.10309310815,0.0,1.10309310815
 06/16  07:00:00,66.2903004286,3.37334118974,12.8229611859,1.32127225622,16.0824960704,32.6817896323,1.10362055315,0.0,1.10362055315
 06/16  08:00:00,140.162157323,4.18744806652,17.3154685644,0.0,48.2474882111,70.4033123869,1.10438706528,0.0,1.10438706528
 06/16  09:00:00,133.539365731,4.13546998399,19.0932264834,0.0,48.2474882111,62.0547409583,2.18878253534,0.0,2.18878253534
 06/16  10:00:00,134.47084523,4.18344546941,21.9033239037,0.0,48.2474882111,60.1281475517,2.18880826787,0.0,2.18880826787
 06/16  11:00:00,140.943020086,4.48359689234,26.1487539303,0.0,48.2474882111,62.0547409583,3.27419469428,0.0,3.27419469428
 06/16  12:00:00,142.746947735,4.43621122292,28.5444157551,0.0,48.2474882111,61.5103924513,2.19077760546,0.0,2.19077760546
 06/16  13:00:00,149.393053331,5.09912314728,32.377766415,0.0,48.2474882111,63.6602354638,3.27562325403,0.0,3.27562325403
 06/16  14:00:00,145.780883222,5.03199514466,32.3648122203,0.0,48.2474882111,60.1281475517,2.18862487478,0.0,2.18862487478
 06/16  15:00:00,146.119272922,5.03665715827,32.6985399064,0.0,48.2474882111,60.1281475517,1.10418098574,0.0,1.10418098574
 06/16  16:00:00,150.15991276,5.28578510438,33.6001616885,0.0,48.2474882111,63.0180376616,3.27407537814,0.0,3.27407537814
 06/16  17:00:00,138.504869301,5.20053576648,32.9752812203,0.0,37.5258241642,62.7947880557,1.10389677109,0.0,1.10389677109
 06/16  18:00:00,93.6092813109,3.8146444129,26.9638577327,0.0,26.8041601173,36.0181789539,1.10374154022,0.0,1.10374154022
 06/16  19:00:00,87.9609850867,3.65407919443,24.0449179358,0.0,26.8041601173,33.4493877451,1.10344745341,0.0,1.10344745341
 06/16  20:00:00,66.2275143858,3.40933890754,18.630762292,0.00792130007365,16.0824960704,28.0885557216,1.10356635366,0.0,1.10356635366
 06/16  21:00:00,72.5936061789,3.37438674106,13.5804403063,0.407016183122,16.0824960704,26.8041601173,1.10313743435,0.0,1.10313743435
 06/16  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/16  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299990015,0.0,1.10299990015
 06/16  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/17  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299738538,0.0,1.10299738538
 06/17  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
