Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 06/17  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/17  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299868132,0.0,1.10299868132
 06/17  05:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312060567,0.0,1.10312060567
 06/17  06:00:00,40.5317285101,3.49581585001,4.93799588011,5.2853165686,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/17  07:00:00,49.3803185962,3.37334118974,7.21865773507,6.83813704247,5.36083202345,26.5809105114,1.10324570574,0.0,1.10324570574
 06/17  08:00:00,75.1638130733,3.37334118974,9.83080341969,3.84752351982,26.8041601173,31.2995447326,1.10338938246,0.0,1.10338938246
 06/17  09:00:00,78.0688222768,3.37334118974,12.3049490474,2.03069478804,26.8041601173,33.5472370403,1.10369533871,0.0,1.10369533871
 06/17  10:00:00,78.6038229528,3.37334118974,14.8374007647,0.996540449914,26.8041601173,32.583940337,1.10355795684,0.0,1.10355795684
 06/17  11:00:00,82.725213676,3.37334118974,17.2409845289,0.466655101248,26.8041601173,34.8316326447,1.10385046858,0.0,1.10385046858
 06/17  12:00:00,83.0244267267,3.37334118974,19.253321381,0.0379269042302,26.8041601173,33.5472370403,1.10359405045,0.0,1.10359405045
 06/17  13:00:00,81.3077256405,3.37334118974,20.1433384078,0.0,26.8041601173,30.9784458315,1.10362418007,0.0,1.10362418007
 06/17  14:00:00,53.5220348508,3.37334118974,20.2450856014,0.522216639501,8.04124803518,21.3317032909,1.10348823743,0.0,1.10348823743
 06/17  15:00:00,52.2220047915,3.37334118974,20.3856977047,0.365970081254,8.04124803518,20.0473076865,1.10332574854,0.0,1.10332574854
 06/17  16:00:00,52.5523963055,3.37334118974,20.563192454,0.197767944832,8.04124803518,20.3684065876,1.10341854774,0.0,1.10341854774
 06/17  17:00:00,45.3568137301,3.37334118974,20.8323729988,0.453153958763,2.68041601173,18.0090894769,0.02,0.0,0.02
 06/17  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315167912,0.0,1.10315167912
 06/17  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308888213,0.0,1.10308888213
 06/17  20:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/17  21:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315781422,0.0,1.10315781422
 06/17  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/17  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299900247,0.0,1.10299900247
 06/17  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295564325,0.0,1.10295564325
 06/18  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029558791,0.0,1.1029558791
 06/18  05:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.102955125,0.0,1.102955125
 06/18  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295266485,0.0,1.10295266485
 06/18  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304081263,0.0,1.10304081263
 06/18  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10318171643,0.0,1.10318171643
 06/18  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029601958,0.0,1.1029601958
 06/18  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295548819,0.0,1.10295548819
 06/18  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  20:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295591873,0.0,1.10295591873
 06/18  21:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296521954,0.0,1.10296521954
 06/18  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/18  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295319691,0.0,1.10295319691
 06/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299608895,0.0,1.10299608895
 06/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/19  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305636454,0.0,1.10305636454
 06/19  06:00:00,71.1120064033,3.5106709035,39.3580507187,1.4306845697,5.36083202345,21.4433280938,1.10308079341,0.0,1.10308079341
 06/19  07:00:00,95.2421636373,3.37334118974,41.3990222058,1.69707444505,16.0824960704,32.6817896323,1.10357670731,0.0,1.10357670731
 06/19  08:00:00,161.474383551,3.67232609794,39.1428167611,0.0,48.2474882111,70.4033123869,1.10432008162,0.0,1.10432008162
 06/19  09:00:00,153.067271861,3.54635201746,39.2102505803,0.0,48.2474882111,62.0547409583,2.18862512861,0.0,2.18862512861
 06/19  10:00:00,153.688878232,3.61621477797,41.6885875973,0.0,48.2474882111,60.1281475517,2.18918350543,0.0,2.18918350543
 06/19  11:00:00,160.097076823,3.95466706932,45.83174049,0.0,48.2474882111,62.0547409583,2.18971186499,0.0,2.18971186499
 06/19  12:00:00,161.692364596,4.05442298258,47.8716208567,0.0,48.2474882111,61.5103924513,3.2756331448,0.0,3.2756331448
 06/19  13:00:00,169.831800282,4.60445535175,53.3111811616,0.0,48.2474882111,63.6602354638,3.27548494519,0.0,3.27548494519
 06/19  14:00:00,170.070347333,4.68524811182,57.0010233639,0.0,48.2474882111,60.1281475517,2.18845542706,0.0,2.18845542706
 06/19  15:00:00,174.584885951,4.89835405808,61.3024560359,0.0,48.2474882111,60.1281475517,1.10422872113,0.0,1.10422872113
 06/19  16:00:00,177.762276787,5.32899007738,61.1593207428,0.0,48.2474882111,63.0180376616,2.18902024088,0.0,2.18902024088
 06/19  17:00:00,158.66086871,5.09253424995,53.2392821462,0.0,37.5258241642,62.7947880557,2.18816798825,0.0,2.18816798825
 06/19  18:00:00,111.83097404,3.77088863583,45.2293062391,0.0,26.8041601173,36.0181789539,1.10368938547,0.0,1.10368938547
 06/19  19:00:00,101.424457754,3.51839771351,37.6440720839,0.0,26.8041601173,33.4493877451,1.10344591384,0.0,1.10344591384
 06/19  20:00:00,77.9638802441,3.37395154865,30.4104368093,0.0,16.0824960704,28.0885557216,1.10349251391,0.0,1.10349251391
 06/19  21:00:00,83.7997029915,3.37334118974,25.1412963858,0.0533024675811,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/19  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10317363279,0.0,1.10317363279
 06/19  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299790949,0.0,1.10299790949
 06/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299668991,0.0,1.10299668991
 06/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299408639,0.0,1.10299408639
 06/20  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/20  06:00:00,53.8183215261,3.55769129888,21.0404692712,2.40756074468,5.36083202345,21.4433280938,1.10307284871,0.0,1.10307284871
 06/20  07:00:00,78.1570974067,3.37334118974,22.8174522785,3.19357814168,16.0824960704,32.6817896323,1.10361297745,0.0,1.10361297745
 06/20  08:00:00,148.32341639,3.75775658865,25.8765828329,0.0298362761526,48.2474882111,70.4033123869,1.10425144242,0.0,1.10425144242
 06/20  09:00:00,140.670089336,3.65876726887,26.7006528041,0.0,48.2474882111,62.0547409583,2.18899543104,0.0,2.18899543104
 06/20  10:00:00,140.333604518,3.69085537759,28.2586732835,0.0,48.2474882111,60.1281475517,2.18897762991,0.0,2.18897762991
 06/20  11:00:00,144.882065429,3.88183592022,30.6895602454,0.0,48.2474882111,62.0547409583,3.27435616168,0.0,3.27435616168
 06/20  12:00:00,145.33206208,3.86021702749,31.7055242964,0.0,48.2474882111,61.5103924513,2.19081623618,0.0,2.19081623618
 06/20  13:00:00,153.147959434,4.37333740741,36.858458258,0.0,48.2474882111,63.6602354638,3.27559810453,0.0,3.27559810453
 06/20  14:00:00,151.706872866,4.29688725211,39.0259097566,0.0,48.2474882111,60.1281475517,2.18857950116,0.0,2.18857950116
 06/20  15:00:00,155.433776688,4.47840619539,42.5712946362,0.0,48.2474882111,60.1281475517,1.10414607157,0.0,1.10414607157
 06/20  16:00:00,161.387813325,4.7525690295,45.3612783292,0.0,48.2474882111,63.0180376616,3.27388478323,0.0,3.27388478323
 06/20  17:00:00,151.259822026,4.90431376991,46.0264559422,0.0,37.5258241642,62.7947880557,1.10382803379,0.0,1.10382803379
 06/20  18:00:00,103.233647822,3.72277630902,36.6800923473,0.0,26.8041601173,36.0181789539,1.10367085613,0.0,1.10367085613
 06/20  19:00:00,97.1991763102,3.49102154995,33.4461668038,0.0,26.8041601173,33.4493877451,1.10345600433,0.0,1.10345600433
 06/20  20:00:00,75.9138614929,3.3742700385,28.3600995683,0.0,16.0824960704,28.0885557216,1.10348943803,0.0,1.10348943803
 06/20  21:00:00,82.4290154858,3.37334118974,23.6010875626,0.222823785114,16.0824960704,26.8041601173,1.10312836327,0.0,1.10312836327
 06/20  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/20  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299658938,0.0,1.10299658938
 06/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299631906,0.0,1.10299631906
 06/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299412548,0.0,1.10299412548
 06/21  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/21  06:00:00,43.3791822456,3.55042266845,10.94432217,2.07183719576,5.36083202345,21.4433280938,1.10313564499,0.0,1.10313564499
 06/21  07:00:00,69.3408663289,3.37334118974,15.0185263375,2.17627300496,16.0824960704,32.6817896323,1.1036872102,0.0,1.1036872102
 06/21  08:00:00,147.231515348,4.02900651838,24.5204728082,0.0227953291343,48.2474882111,70.4033123869,2.18865702172,0.0,2.18865702172
 06/21  09:00:00,147.070704448,4.21093909148,32.5490960933,0.0,48.2474882111,62.0547409583,2.18866387346,0.0,2.18866387346
 06/21  10:00:00,151.130076996,4.37653856304,38.3694625764,0.0,48.2474882111,60.1281475517,1.10459739127,0.0,1.10459739127
 06/21  11:00:00,154.825124965,4.49157903377,40.0228766678,0.0,48.2474882111,62.0547409583,3.27433300427,0.0,3.27433300427
 06/21  12:00:00,153.602097821,4.31026309066,39.5255139741,0.0,48.2474882111,61.5103924513,2.19058871953,0.0,2.19058871953
 06/21  13:00:00,161.462512881,5.06200139118,44.4843477206,0.0,48.2474882111,63.6602354638,3.27548827802,0.0,3.27548827802
 06/21  14:00:00,158.968257035,5.15401936963,45.4301618084,0.0,48.2474882111,60.1281475517,2.18850766762,0.0,2.18850766762
 06/21  15:00:00,160.904985071,5.4209321937,47.0999770202,0.0,48.2474882111,60.1281475517,2.1883177061,0.0,2.1883177061
 06/21  16:00:00,169.531913004,6.35343177554,51.9045152619,0.0,48.2474882111,63.0180376616,2.18919689076,0.0,2.18919689076
 06/21  17:00:00,159.074553804,6.31251156551,52.4329899246,0.0,37.5258241642,62.7947880557,1.10389518354,0.0,1.10389518354
 06/21  18:00:00,113.069632524,4.65928265629,45.5795707025,0.0,26.8041601173,36.0181789539,1.103730538,0.0,1.103730538
 06/21  19:00:00,108.90456611,4.17283580428,44.4697423496,0.0,26.8041601173,33.4493877451,1.10343250881,0.0,1.10343250881
 06/21  20:00:00,85.4819092936,3.53870743815,37.7637099693,0.0,16.0824960704,28.0885557216,1.10356863908,0.0,1.10356863908
 06/21  21:00:00,90.5676179477,3.44060056229,31.8952544371,0.0,16.0824960704,26.8041601173,1.10312219697,0.0,1.10312219697
 06/21  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/21  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299548382,0.0,1.10299548382
 06/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299562249,0.0,1.10299562249
 06/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299341891,0.0,1.10299341891
 06/22  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/22  06:00:00,44.7111101511,3.60747453283,12.7088440244,1.58219138247,5.36083202345,21.4433280938,1.1031636665,0.0,1.1031636665
 06/22  07:00:00,67.5118105494,3.37334118974,13.3318157014,2.03392786152,16.0824960704,32.6817896323,1.10363704934,0.0,1.10363704934
 06/22  08:00:00,140.171566319,3.92244568784,17.5835788918,0.00630104710017,48.2474882111,70.4033123869,2.18846338267,0.0,2.18846338267
 06/22  09:00:00,134.018501378,3.88601390661,19.8218182083,0.0,48.2474882111,62.0547409583,2.18875268902,0.0,2.18875268902
 06/22  10:00:00,134.885506994,3.95104780049,22.5503833366,0.0,48.2474882111,60.1281475517,2.18870224126,0.0,2.18870224126
 06/22  11:00:00,140.837348916,4.20772951429,26.3189501384,0.0,48.2474882111,62.0547409583,2.18963159908,0.0,2.18963159908
 06/22  12:00:00,142.452097,4.11463672697,28.5711395169,0.0,48.2474882111,61.5103924513,2.19025059925,0.0,2.19025059925
 06/22  13:00:00,150.13818984,4.75794635461,33.4640797168,0.0,48.2474882111,63.6602354638,3.2755507995,0.0,3.2755507995
 06/22  14:00:00,147.83436619,4.80139518335,34.6488951494,0.0,48.2474882111,60.1281475517,2.18854064054,0.0,2.18854064054
 06/22  15:00:00,149.580849936,4.94189496808,36.2548791109,0.0,48.2474882111,60.1281475517,2.18834145579,0.0,2.18834145579
 06/22  16:00:00,155.366899895,5.23829163113,38.8546422976,0.0,48.2474882111,63.0180376616,2.18920875968,0.0,2.18920875968
 06/22  17:00:00,143.433532287,4.92421674173,38.1802632314,0.0,37.5258241642,62.7947880557,1.10389885119,0.0,1.10389885119
 06/22  18:00:00,100.309742774,3.93408329345,33.5448803157,0.0,26.8041601173,36.0181789539,1.10373204143,0.0,1.10373204143
 06/22  19:00:00,93.586289075,3.62894816165,29.6953529569,0.0,26.8041601173,33.4493877451,1.10343271805,0.0,1.10343271805
 06/22  20:00:00,72.1522596871,3.41169525082,24.5610725501,0.0,16.0824960704,28.0885557216,1.10353794258,0.0,1.10353794258
 06/22  21:00:00,78.9285447514,3.37575317367,20.1310480116,0.189980617769,16.0824960704,26.8041601173,1.10312070184,0.0,1.10312070184
 06/22  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/22  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299495403,0.0,1.10299495403
 06/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/23  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299472377,0.0,1.10299472377
 06/23  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/23  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/23  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299195058,0.0,1.10299195058
 06/23  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/23  06:00:00,42.9204155485,3.56990543833,9.23712083575,3.30078906305,5.36083202345,21.4433280938,1.10315626756,0.0,1.10315626756
 06/23  07:00:00,66.629934806,3.37334118974,9.91945980443,4.56440801505,16.0824960704,32.6817896323,1.10362700459,0.0,1.10362700459
 06/23  08:00:00,134.47109989,3.79175240934,11.8866672737,0.133439515247,48.2474882111,70.4033123869,2.18842838166,0.0,2.18842838166
 06/23  09:00:00,126.796945999,3.70441634265,12.7818603925,0.0,48.2474882111,62.0547409583,2.18870696825,0.0,2.18870696825
 06/23  10:00:00,126.690996241,3.71668304807,14.5902373356,0.0,48.2474882111,60.1281475517,1.10433762295,0.0,1.10433762295
 06/23  11:00:00,131.665141473,3.87849994665,17.4759722626,0.0,48.2474882111,62.0547409583,3.27433582665,0.0,3.27433582665
 06/23  12:00:00,133.136287419,3.84366406135,19.5263026015,0.0,48.2474882111,61.5103924513,2.19055643728,0.0,2.19055643728
 06/23  13:00:00,138.342889948,4.25144493578,22.1752812431,0.0,48.2474882111,63.6602354638,3.2754032717,0.0,3.2754032717
 06/23  14:00:00,135.694298796,4.29125706418,23.0189658747,0.0,48.2474882111,60.1281475517,2.18843942769,0.0,2.18843942769
 06/23  15:00:00,136.945355725,4.44071750235,24.1205623655,0.0,48.2474882111,60.1281475517,1.10418211023,0.0,1.10418211023
 06/23  16:00:00,140.563869825,4.63724379335,24.6526600646,0.0,48.2474882111,63.0180376616,3.273939844,0.0,3.273939844
 06/23  17:00:00,127.706931506,4.36555517117,23.0123240206,0.0,37.5258241642,62.7947880557,1.10383845477,0.0,1.10383845477
 06/23  18:00:00,85.1969275538,3.41933434705,18.9468140415,0.0,26.8041601173,36.0181789539,1.10367499815,0.0,1.10367499815
 06/23  19:00:00,81.7634631557,3.39222364901,18.1092515502,0.0,26.8041601173,33.4493877451,1.10345484088,0.0,1.10345484088
 06/23  20:00:00,65.232337677,3.37334118974,17.3007687659,0.378735835252,16.0824960704,28.0885557216,1.10348386203,0.0,1.10348386203
 06/23  21:00:00,76.6574292767,3.37334118974,16.4807238296,1.57160130894,16.0824960704,26.8041601173,1.10312320876,0.0,1.10312320876
 06/23  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/23  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299481471,0.0,1.10299481471
 06/23  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/24  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/24  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299324697,0.0,1.10299324697
 06/24  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/24  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299330188,0.0,1.10299330188
 06/24  05:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/24  06:00:00,46.949620857,3.50416712622,11.8448113293,4.78804219007,5.36083202345,21.4433280938,1.10312847079,0.0,1.10312847079
 06/24  07:00:00,53.9935324028,3.37334118974,14.360444056,4.30956452812,5.36083202345,26.5809105114,1.1032919329,0.0,1.1032919329
 06/24  08:00:00,82.2104804313,3.3742358333,18.7354950936,1.98860456035,26.8041601173,31.2995447326,0.02,0.0,0.02
 06/24  09:00:00,88.0536258985,3.45844103809,23.0940887405,1.14125886823,26.8041601173,33.5472370403,2.18722847934,0.0,2.18722847934
 06/24  10:00:00,89.7783287133,3.4944855314,26.4616947986,0.425607834958,26.8041601173,32.583940337,1.10361752758,0.0,1.10361752758
 06/24  11:00:00,93.7264045532,3.39828421444,28.6654361299,0.018451352746,26.8041601173,34.8316326447,1.10378607054,0.0,1.10378607054
 06/24  12:00:00,94.8617966054,3.37334118974,31.128618164,0.0,26.8041601173,33.5472370403,1.10362906874,0.0,1.10362906874
 06/24  13:00:00,93.880889013,3.37824417288,32.7115987972,0.0,26.8041601173,30.9784458315,1.10363861496,0.0,1.10363861496
 06/24  14:00:00,65.1969439435,3.37334118974,32.4422113336,0.0,8.04124803518,21.3317032909,1.10344442537,0.0,1.10344442537
 06/24  15:00:00,64.9752511608,3.3752891406,33.5029662045,0.0,8.04124803518,20.0473076865,1.10334143691,0.0,1.10334143691
 06/24  16:00:00,65.7510170104,3.38166930992,33.9512529836,0.0,8.04124803518,20.3684065876,1.10336368092,0.0,1.10336368092
 06/24  17:00:00,57.5763792912,3.37334118974,33.5050925187,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 06/24  18:00:00,30.8541922774,1.09533995856,10.9875001426,0.0,2.68041601173,16.0824960704,1.10314070313,0.0,1.10314070313
 06/24  19:00:00,24.1625952118,0.45504994252,4.93619309308,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/24  20:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030764612,0.0,1.1030764612
 06/24  21:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/24  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299516235,0.0,1.10299516235
 06/24  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/24  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299379863,0.0,1.10299379863
 06/25  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294758124,0.0,1.10294758124
 06/25  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  05:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307763999,0.0,1.10307763999
 06/25  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  07:00:00,30.0301657508,1.5370760854,9.72173748917,0.0,2.68041601173,16.0824960704,1.10301187111,0.0,1.10301187111
 06/25  08:00:00,41.3100421892,2.60303000582,19.9356600072,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  09:00:00,43.0568345959,2.43848856874,21.8469938509,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  10:00:00,47.3741511336,2.6429913963,25.9598075611,0.0,2.68041601173,16.0824960704,1.10298603608,0.0,1.10298603608
 06/25  11:00:00,38.0719852723,1.94580433505,17.3548287611,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  12:00:00,31.4505872026,1.25663512888,11.4225998976,0.0,2.68041601173,16.0824960704,1.10309259329,0.0,1.10309259329
 06/25  13:00:00,30.3700343696,1.09778529117,10.5008969022,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  14:00:00,30.1906705566,1.06161372494,10.3577046555,0.0,2.68041601173,16.0824960704,1.10312726477,0.0,1.10312726477
 06/25  15:00:00,32.6688485594,1.23593064975,12.6615657335,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  16:00:00,49.3823792694,2.77594791359,27.8350791796,0.0,2.68041601173,16.0824960704,1.10300725187,0.0,1.10300725187
 06/25  17:00:00,42.8831542186,2.25037659467,21.8614254478,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  18:00:00,42.2186622179,2.20703012814,21.2402799136,0.0,2.68041601173,16.0824960704,1.10298615632,0.0,1.10298615632
 06/25  19:00:00,26.5450335873,0.585064211811,7.18861719928,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  20:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  21:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306032495,0.0,1.10306032495
 06/25  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/25  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294951274,0.0,1.10294951274
 06/25  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/26  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299202174,0.0,1.10299202174
 06/26  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/26  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/26  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029918889,0.0,1.1029918889
 06/26  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/26  06:00:00,57.6111049748,3.68949914087,26.5855261166,0.523479505955,5.36083202345,21.4433280938,1.10300005358,0.0,1.10300005358
 06/26  07:00:00,82.7688978607,3.47150815387,29.8378412771,0.686822633035,16.0824960704,32.6817896323,1.1036279082,0.0,1.1036279082
 06/26  08:00:00,169.025033309,4.73141583705,45.6343767803,0.0,48.2474882111,70.4033123869,2.18862092014,0.0,2.18862092014
 06/26  09:00:00,170.577916824,4.93012605122,55.3371215095,0.0,48.2474882111,62.0547409583,1.1043149602,0.0,1.1043149602
 06/26  10:00:00,165.91894742,5.00274875698,52.5321228059,0.0,48.2474882111,60.1281475517,2.18907790942,0.0,2.18907790942
 06/26  11:00:00,168.287737093,5.03225518012,52.9448126499,0.0,48.2474882111,62.0547409583,3.27437096888,0.0,3.27437096888
 06/26  12:00:00,169.053013799,4.73214811575,54.5545449271,0.0,48.2474882111,61.5103924513,2.19072267583,0.0,2.19072267583
 06/26  13:00:00,178.800292848,5.53025149119,61.3538775883,0.0,48.2474882111,63.6602354638,3.27534771396,0.0,3.27534771396
 06/26  14:00:00,178.646879849,5.70852185973,64.5542821324,0.0,48.2474882111,60.1281475517,2.18855082616,0.0,2.18855082616
 06/26  15:00:00,183.45862468,6.17836446795,68.8961843551,0.0,48.2474882111,60.1281475517,1.10425376917,0.0,1.10425376917
 06/26  16:00:00,190.064464126,7.05952598568,71.7309721739,0.0,48.2474882111,63.0180376616,2.18900329733,0.0,2.18900329733
 06/26  17:00:00,172.001755246,6.36489723093,65.3078057011,0.0,37.5258241642,62.7947880557,2.18810211664,0.0,2.18810211664
 06/26  18:00:00,118.337925539,4.32337612727,51.1837702465,0.0,26.8041601173,36.0181789539,1.10364514869,0.0,1.10364514869
 06/26  19:00:00,110.721217147,4.07309553831,46.3861336526,0.0,26.8041601173,33.4493877451,1.1034006488,0.0,1.1034006488
 06/26  20:00:00,86.9252781329,3.63425584371,39.1115304031,0.0,16.0824960704,28.0885557216,1.10353433125,0.0,1.10353433125
 06/26  21:00:00,89.6040067526,3.48807919461,30.8841646096,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/26  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306297455,0.0,1.10306297455
 06/26  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299250444,0.0,1.10299250444
 06/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299028481,0.0,1.10299028481
 06/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299184449,0.0,1.10299184449
 06/27  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/27  06:00:00,48.064933129,3.74001035479,16.9272993238,0.585023239008,5.36083202345,21.4433280938,1.10307556997,0.0,1.10307556997
 06/27  07:00:00,72.094157081,3.37459607673,19.2290255975,0.717809610069,16.0824960704,32.6817896323,1.10360932612,0.0,1.10360932612
 06/27  08:00:00,154.295547315,4.62872580943,31.0075808133,0.0,48.2474882111,70.4033123869,1.10432371105,0.0,1.10432371105
 06/27  09:00:00,154.86884124,5.05007482928,39.5080971474,0.0,48.2474882111,62.0547409583,2.1885739401,0.0,2.1885739401
 06/27  10:00:00,156.843852861,5.21923759127,43.2405394126,0.0,48.2474882111,60.1281475517,2.18903643185,0.0,2.18903643185
 06/27  11:00:00,158.886337828,5.22541454177,43.350254023,0.0,48.2474882111,62.0547409583,2.18947151718,0.0,2.18947151718
 06/27  12:00:00,156.928842806,4.80107260718,42.3614494422,0.0,48.2474882111,61.5103924513,3.27546023737,0.0,3.27546023737
 06/27  13:00:00,165.40426414,5.58898863535,47.8991117352,0.0,48.2474882111,63.6602354638,2.19016983741,0.0,2.19016983741
 06/27  14:00:00,164.689290229,5.66681649725,50.638397875,0.0,48.2474882111,60.1281475517,2.18902488603,0.0,2.18902488603
 06/27  15:00:00,168.593228955,5.95340197441,54.2557511239,0.0,48.2474882111,60.1281475517,2.18826496464,0.0,2.18826496464
 06/27  16:00:00,177.798340802,6.99506989148,59.5293049436,0.0,48.2474882111,63.0180376616,2.1891141286,0.0,2.1891141286
 06/27  17:00:00,166.06924093,6.98759831657,58.7525902994,0.0,37.5258241642,62.7947880557,1.10397122623,0.0,1.10397122623
 06/27  18:00:00,115.988944022,4.95686284219,48.2013020146,0.0,26.8041601173,36.0181789539,2.18739654664,0.0,2.18739654664
 06/27  19:00:00,107.703708606,4.31762253211,43.1240981174,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 06/27  20:00:00,85.7301067328,3.65802138245,37.8925934642,0.0,16.0824960704,28.0885557216,1.10348110156,0.0,1.10348110156
 06/27  21:00:00,94.3236243952,3.5181117029,35.5737497439,0.0,16.0824960704,26.8041601173,1.10327984402,0.0,1.10327984402
 06/27  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/27  23:00:00,42.6067252661,0.390042807874,3.28049825861,0.0,2.68041601173,21.4433280938,1.10299205538,0.0,1.10299205538
 06/27  24:00:00,40.7450746952,0.195021403937,1.61386909157,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298857839,0.0,1.10298857839
 06/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299129379,0.0,1.10299129379
 06/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/28  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10310200317,0.0,1.10310200317
 06/28  06:00:00,57.6484421787,3.96481804569,26.665443687,0.205580234701,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/28  07:00:00,83.0453769958,3.48046959596,30.4275029554,0.364678647757,16.0824960704,32.6817896323,1.1036024894,0.0,1.1036024894
 06/28  08:00:00,178.420046882,5.31756165932,54.4432445309,0.0,48.2474882111,70.4033123869,2.18850055652,0.0,2.18850055652
 06/28  09:00:00,171.905081701,5.57100354349,56.0234088937,0.0,48.2474882111,62.0547409583,2.18896237933,0.0,2.18896237933
 06/28  10:00:00,171.909525851,5.82778588416,57.6976641097,0.0,48.2474882111,60.1281475517,2.18885225989,0.0,2.18885225989
 06/28  11:00:00,173.839459486,5.86233007486,57.6664601472,0.0,48.2474882111,62.0547409583,2.18971052523,0.0,2.18971052523
 06/28  12:00:00,169.710520166,5.35975345163,54.5844459581,0.0,48.2474882111,61.5103924513,2.19024279598,0.0,2.19024279598
 06/28  13:00:00,176.885479786,6.21013276439,58.759183253,0.0,48.2474882111,63.6602354638,3.27542722182,0.0,3.27542722182
 06/28  14:00:00,174.489430292,6.243831674,59.8615227611,0.0,48.2474882111,60.1281475517,2.18842162419,0.0,2.18842162419
 06/28  15:00:00,176.892443291,6.52553789513,61.9828295391,0.0,48.2474882111,60.1281475517,1.10415628653,0.0,1.10415628653
 06/28  16:00:00,184.096112476,7.45573741569,65.3664090936,0.0,48.2474882111,63.0180376616,3.2737650891,0.0,3.2737650891
 06/28  17:00:00,169.794482817,7.18808869991,62.2773418029,0.0,37.5258241642,62.7947880557,1.10394474107,0.0,1.10394474107
 06/28  18:00:00,119.575037396,5.31536168594,51.428896545,0.0,26.8041601173,36.0181789539,1.10360691533,0.0,1.10360691533
 06/28  19:00:00,111.623848959,4.94289504804,46.4189659543,0.0,26.8041601173,33.4493877451,1.10339245008,0.0,1.10339245008
 06/28  20:00:00,87.8772799821,3.88545673641,39.8123313596,0.0,16.0824960704,28.0885557216,1.10351061453,0.0,1.10351061453
 06/28  21:00:00,92.329152477,3.53264540266,33.5647441259,0.0,16.0824960704,26.8041601173,1.10311275513,0.0,1.10311275513
 06/28  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/28  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298901677,0.0,1.10298901677
 06/29  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/29  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299064349,0.0,1.10299064349
 06/29  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/29  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298773259,0.0,1.10298773259
 06/29  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/29  06:00:00,48.0119094904,3.69359876594,16.9163356964,0.589374816767,5.36083202345,21.4433280938,1.10307875518,0.0,1.10307875518
 06/29  07:00:00,73.0333291134,3.40163041638,20.1364496388,0.722523261555,16.0824960704,32.6817896323,1.10365098991,0.0,1.10365098991
 06/29  08:00:00,157.13355577,4.8552847329,33.619030345,0.0,48.2474882111,70.4033123869,1.10414940827,0.0,1.10414940827
 06/29  09:00:00,157.258758521,5.05559752201,41.8924917357,0.0,48.2474882111,62.0547409583,2.18870967203,0.0,2.18870967203
 06/29  10:00:00,161.149560223,5.15773756621,47.6077467998,0.0,48.2474882111,60.1281475517,2.18855924998,0.0,2.18855924998
 06/29  11:00:00,162.433363455,5.23559691324,46.8870972786,0.0,48.2474882111,62.0547409583,2.18956198698,0.0,2.18956198698
 06/29  12:00:00,159.831345708,4.92775197765,45.1372729738,0.0,48.2474882111,61.5103924513,3.27518060254,0.0,3.27518060254
 06/29  13:00:00,168.023375215,5.77221642168,50.3349950239,0.0,48.2474882111,63.6602354638,3.27511420607,0.0,3.27511420607
 06/29  14:00:00,165.367742699,5.79475145728,51.1889153851,0.0,48.2474882111,60.1281475517,1.10426569166,0.0,1.10426569166
 06/29  15:00:00,167.797172644,6.12829304351,53.284803744,0.0,48.2474882111,60.1281475517,2.18827895509,0.0,2.18827895509
 06/29  16:00:00,176.572045703,7.25803418435,58.0400455517,0.0,48.2474882111,63.0180376616,2.18910198304,0.0,2.18910198304
 06/29  17:00:00,164.87601688,7.24919146389,57.2977731024,0.0,37.5258241642,62.7947880557,1.10396171497,0.0,1.10396171497
 06/29  18:00:00,116.240125704,5.3951913287,48.0141552099,0.0,26.8041601173,36.0181789539,2.18737004097,0.0,2.18737004097
 06/29  19:00:00,108.685063548,4.98076611538,43.4423094766,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 06/29  20:00:00,83.592041626,3.98881208521,35.4237376547,0.0,16.0824960704,28.0885557216,1.10345537773,0.0,1.10345537773
 06/29  21:00:00,88.635350848,3.58148476286,29.8221031367,0.0,16.0824960704,26.8041601173,1.10326496562,0.0,1.10326496562
 06/29  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/29  23:00:00,43.2470684151,0.585064211811,3.72582000362,0.0,2.68041601173,21.4433280938,1.10298912987,0.0,1.10298912987
 06/29  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/30  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298991136,0.0,1.10298991136
 06/30  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/30  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298761694,0.0,1.10298761694
 06/30  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/30  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311791592,0.0,1.10311791592
 06/30  06:00:00,42.2916712727,3.67302121599,11.1543482407,0.65170160463,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/30  07:00:00,68.9964704476,3.40082097838,16.0554756743,0.767447998202,16.0824960704,32.6817896323,1.1036471795,0.0,1.1036471795
 06/30  08:00:00,154.919866425,4.80257532435,31.4580504085,0.0,48.2474882111,70.4033123869,2.18840230814,0.0,2.18840230814
 06/30  09:00:00,158.168250337,5.03269215035,42.8248889235,0.0,48.2474882111,62.0547409583,2.18883986052,0.0,2.18883986052
 06/30  10:00:00,160.25059114,5.26408774708,46.6024275365,0.0,48.2474882111,60.1281475517,2.18871345403,0.0,2.18871345403
 06/30  11:00:00,165.735023034,5.49946992154,49.9248838486,0.0,48.2474882111,62.0547409583,2.18953945224,0.0,2.18953945224
 06/30  12:00:00,165.022297407,5.21086382591,50.0451128245,0.0,48.2474882111,61.5103924513,2.19043757822,0.0,2.19043757822
 06/30  13:00:00,173.756962623,6.19172244049,55.6490764139,0.0,48.2474882111,63.6602354638,3.27546364076,0.0,3.27546364076
 06/30  14:00:00,171.048342695,6.29556329071,56.3687035472,0.0,48.2474882111,60.1281475517,2.18842879636,0.0,2.18842879636
 06/30  15:00:00,173.054851202,6.6424540107,58.0283213341,0.0,48.2474882111,60.1281475517,1.10426477861,0.0,1.10426477861
 06/30  16:00:00,178.397103065,7.2280677109,59.8950693869,0.0,48.2474882111,63.0180376616,2.18898979728,0.0,2.18898979728
 06/30  17:00:00,166.120481706,7.22074026815,58.5706891242,0.0,37.5258241642,62.7947880557,2.18806325103,0.0,2.18806325103
 06/30  18:00:00,116.236836968,5.23224575341,48.1738120491,0.0,26.8041601173,36.0181789539,1.10362004484,0.0,1.10362004484
 06/30  19:00:00,108.048867651,4.75159048364,43.0352892113,0.0,26.8041601173,33.4493877451,1.10337519021,0.0,1.10337519021
 06/30  20:00:00,83.299205233,3.80463105837,35.3150822885,0.0,16.0824960704,28.0885557216,1.10349981789,0.0,1.10349981789
 06/30  21:00:00,90.6337463666,3.55066266004,31.8513207582,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/30  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304920407,0.0,1.10304920407
 06/30  23:00:00,44.3885384502,0.585064211811,4.86729003876,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/30  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299130117,0.0,1.10299130117
 07/01  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/01  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298741785,0.0,1.10298741785
 07/01  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/01  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/01  05:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030556603,0.0,1.1030556603
 07/01  06:00:00,50.9273364896,3.71467211131,20.1475611883,0.252502978623,5.36083202345,21.4433280938,1.10307419738,0.0,1.10307419738
 07/01  07:00:00,57.5663452851,3.40545769649,21.7044523531,0.506252606516,5.36083202345,26.5809105114,0.02,0.0,0.02
 07/01  08:00:00,88.4180941519,3.68012538798,26.5705663382,0.0552574817973,26.8041601173,31.2995447326,1.10335640491,0.0,1.10335640491
 07/01  09:00:00,94.0321397653,3.81396089557,29.8583416181,0.0,26.8041601173,33.5472370403,1.10367228653,0.0,1.10367228653
 07/01  10:00:00,95.7376839131,3.79433300058,32.5468103641,0.0,26.8041601173,32.583940337,1.10354329086,0.0,1.10354329086
 07/01  11:00:00,99.2735634228,3.58350226045,34.0458283062,0.0,26.8041601173,34.8316326447,1.10373520149,0.0,1.10373520149
 07/01  12:00:00,97.4233749069,3.50363177999,33.5599058752,0.0,26.8041601173,33.5472370403,2.18723798029,0.0,2.18723798029
 07/01  13:00:00,96.4370815761,3.6192584773,35.0267770559,0.0,26.8041601173,30.9784458315,1.10354585526,0.0,1.10354585526
 07/01  14:00:00,68.2742311516,3.51906210314,35.3737776283,0.0,8.04124803518,21.3317032909,0.02,0.0,0.02
 07/01  15:00:00,67.1224024226,3.51321767636,35.5121889305,0.0,8.04124803518,20.0473076865,1.1033612707,0.0,1.1033612707
 07/01  16:00:00,68.2028861715,3.62598439572,36.1588070589,0.0,8.04124803518,20.3684065876,1.10339505942,0.0,1.10339505942
 07/01  17:00:00,60.5735278799,3.72857692625,36.1470053708,0.0,2.68041601173,18.0090894769,1.10306364235,0.0,1.10306364235
 07/01  18:00:00,43.4050475597,2.45465725843,22.1790381251,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/01  19:00:00,41.451817916,2.25974241515,20.4207233246,0.0,2.68041601173,16.0824960704,1.10311287506,0.0,1.10311287506
 07/01  20:00:00,43.9377548543,2.46276364297,22.7036390351,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/01  21:00:00,35.2119314218,0.38637480897,3.71753776994,0.0,2.68041601173,16.0824960704,1.10320031297,0.0,1.10320031297
 07/01  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/01  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298909303,0.0,1.10298909303
 07/01  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029480573,0.0,1.1029480573
 07/02  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294820871,0.0,1.10294820871
 07/02  05:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298328432,0.0,1.10298328432
 07/02  07:00:00,31.8324635049,1.94611676173,11.114994567,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  08:00:00,39.7288136547,2.5957986697,18.3616628088,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  09:00:00,40.8641109625,2.43044168388,19.6623171024,0.0,2.68041601173,16.0824960704,1.10300639221,0.0,1.10300639221
 07/02  10:00:00,32.8430728766,1.50649495509,12.5652257453,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  11:00:00,30.9296605463,1.25480112942,10.9035072407,0.0,2.68041601173,16.0824960704,1.10306785826,0.0,1.10306785826
 07/02  12:00:00,35.0418006054,1.6343897353,14.6360586939,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  13:00:00,28.4801379275,0.953546928645,8.75523882265,0.0,2.68041601173,16.0824960704,1.10320805234,0.0,1.10320805234
 07/02  14:00:00,31.7288360365,1.15912442691,11.7983594334,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  15:00:00,28.6144787861,0.965937022424,8.87718958751,0.0,2.68041601173,16.0824960704,1.10298159712,0.0,1.10298159712
 07/02  16:00:00,39.9355038959,2.06462225336,19.0995294664,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  17:00:00,42.391894394,2.35028099906,21.2702612188,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  18:00:00,39.8950328088,2.17855463743,18.9451259951,0.0,2.68041601173,16.0824960704,1.10300613329,0.0,1.10300613329
 07/02  19:00:00,45.6707984788,2.81151037595,24.0879359267,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  20:00:00,35.326009822,1.74901155231,14.8056460935,0.0,2.68041601173,16.0824960704,1.10298572788,0.0,1.10298572788
 07/02  21:00:00,38.6694778233,0.900318554628,6.66114042583,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294471789,0.0,1.10294471789
 07/02  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/02  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298408655,0.0,1.10298408655
 07/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298634875,0.0,1.10298634875
 07/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/03  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10310895737,0.0,1.10310895737
 07/03  06:00:00,41.9481674449,3.54108535225,10.0534548912,1.54102699004,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/03  07:00:00,66.1101129005,3.37334118974,12.0814226672,1.88262324686,16.0824960704,32.6817896323,1.10350913077,0.0,1.10350913077
 07/03  08:00:00,137.959946435,3.76111247296,15.5360303624,0.00356290719993,48.2474882111,70.4033123869,2.1884629703,0.0,2.1884629703
 07/03  09:00:00,133.892746033,3.64596686092,19.936109909,0.0,48.2474882111,62.0547409583,2.18887450325,0.0,2.18887450325
 07/03  10:00:00,135.451149755,3.70407213427,23.3630017642,0.0,48.2474882111,60.1281475517,2.18872033179,0.0,2.18872033179
 07/03  11:00:00,140.48690362,3.94998213842,26.2262522184,0.0,48.2474882111,62.0547409583,2.1895109815,0.0,2.1895109815
 07/03  12:00:00,140.182593656,3.97214001874,26.444132881,0.0,48.2474882111,61.5103924513,2.19036970154,0.0,2.19036970154
 07/03  13:00:00,146.606145926,4.61315849047,30.076823667,0.0,48.2474882111,63.6602354638,3.27530909622,0.0,3.27530909622
 07/03  14:00:00,145.183520007,4.56118723642,32.2382569138,0.0,48.2474882111,60.1281475517,2.18848022165,0.0,2.18848022165
 07/03  15:00:00,146.757403723,4.61580697936,33.7575208866,0.0,48.2474882111,60.1281475517,1.10419532214,0.0,1.10419532214
 07/03  16:00:00,152.739954825,5.1341975671,36.331791291,0.0,48.2474882111,63.0180376616,2.1888247193,0.0,2.1888247193
 07/03  17:00:00,143.39051935,5.08136822406,37.9800988119,0.0,37.5258241642,62.7947880557,2.18805888589,0.0,2.18805888589
 07/03  18:00:00,99.5528137847,3.71952540158,33.0025092178,0.0,26.8041601173,36.0181789539,1.10366791625,0.0,1.10366791625
 07/03  19:00:00,94.3160697021,3.52377049643,30.5303112492,0.0,26.8041601173,33.4493877451,1.10338707286,0.0,1.10338707286
 07/03  20:00:00,76.2131369132,3.37499053182,28.6586544952,0.0,16.0824960704,28.0885557216,1.10351576853,0.0,1.10351576853
 07/03  21:00:00,83.5801949996,3.37334118974,24.9391447915,0.0359460699417,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/03  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1029895577,0.0,1.1029895577
 07/03  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298631342,0.0,1.10298631342
 07/04  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294714438,0.0,1.10294714438
 07/04  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  05:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030588151,0.0,1.1030588151
 07/04  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  07:00:00,19.2977474347,0.0956767025163,0.430718555972,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  08:00:00,36.47117139,2.2897076635,15.4101115503,0.0,2.68041601173,16.0824960704,1.10282164284,0.0,1.10282164284
 07/04  09:00:00,40.2872433495,2.36692666364,19.1489645097,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  10:00:00,44.8825253896,2.63651115657,23.4746620569,0.0,2.68041601173,16.0824960704,1.10300148294,0.0,1.10300148294
 07/04  11:00:00,35.0252452114,1.70510967637,14.5487833589,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  12:00:00,29.8656379064,1.12012014612,9.9741655841,0.0,2.68041601173,16.0824960704,1.10306537843,0.0,1.10306537843
 07/04  13:00:00,33.9153233822,1.48996235196,13.6540088541,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  14:00:00,31.2733739428,1.19739510792,11.3046266587,0.0,2.68041601173,16.0824960704,1.10309412064,0.0,1.10309412064
 07/04  15:00:00,37.1411236527,1.67895559446,16.6908158821,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  16:00:00,40.0563328176,2.02373985302,19.2612407884,0.0,2.68041601173,16.0824960704,1.10300642708,0.0,1.10300642708
 07/04  17:00:00,44.9637314983,2.55018090484,23.6421984173,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  18:00:00,43.541679321,2.44571770516,22.3246094397,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  19:00:00,45.3769669118,2.62556915495,23.9800455807,0.0,2.68041601173,16.0824960704,1.10300285357,0.0,1.10300285357
 07/04  20:00:00,36.1787774974,1.64480659652,15.7626187247,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  21:00:00,35.3968995273,0.382706810065,3.90617387435,0.0,2.68041601173,16.0824960704,1.10311816805,0.0,1.10311816805
 07/04  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/04  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
