Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 07/04  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294720359,0.0,1.10294720359
 07/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298583596,0.0,1.10298583596
 07/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298514593,0.0,1.10298514593
 07/05  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/05  06:00:00,48.9391064883,3.59206408812,18.0983848798,0.43605730908,5.36083202345,21.4433280938,1.10307393148,0.0,1.10307393148
 07/05  07:00:00,73.518335599,3.37334118974,20.8272388427,0.545029769885,16.0824960704,32.6817896323,1.10359942458,0.0,1.10359942458
 07/05  08:00:00,152.974969171,4.0609475989,30.2547808803,0.0,48.2474882111,70.4033123869,1.10428234112,0.0,1.10428234112
 07/05  09:00:00,155.017967464,4.34866329406,40.3586349067,0.0,48.2474882111,62.0547409583,2.18869037595,0.0,2.18869037595
 07/05  10:00:00,158.790530241,4.70491250005,45.7015418836,0.0,48.2474882111,60.1281475517,2.18881055229,0.0,2.18881055229
 07/05  11:00:00,168.837663393,5.08782888271,53.4391652471,0.0,48.2474882111,62.0547409583,2.1894653266,0.0,2.1894653266
 07/05  12:00:00,170.69636519,4.99404423156,55.936000202,0.0,48.2474882111,61.5103924513,3.27518786194,0.0,3.27518786194
 07/05  13:00:00,182.598019881,5.94006474958,64.741791362,0.0,48.2474882111,63.6602354638,2.19000088511,0.0,2.19000088511
 07/05  14:00:00,185.615023384,6.17024289809,71.0607046287,0.0,48.2474882111,60.1281475517,2.18869311282,0.0,2.18869311282
 07/05  15:00:00,191.76603409,6.79487091371,76.587087319,0.0,48.2474882111,60.1281475517,2.18830211682,0.0,2.18830211682
 07/05  16:00:00,196.276493203,7.72237940241,77.2801478335,0.0,48.2474882111,63.0180376616,2.18901145505,0.0,2.18901145505
 07/05  17:00:00,178.813036387,7.30794969805,71.1760343747,0.0,37.5258241642,62.7947880557,1.10379137733,0.0,1.10379137733
 07/05  18:00:00,127.119489404,5.11694900478,59.171761234,0.0,26.8041601173,36.0181789539,1.10361241415,0.0,1.10361241415
 07/05  19:00:00,119.293970511,4.79277076554,54.2392117892,0.0,26.8041601173,33.4493877451,1.10338865651,0.0,1.10338865651
 07/05  20:00:00,93.0842531736,3.91350722631,44.9912540612,0.0,16.0824960704,28.0885557216,1.10349437132,0.0,1.10349437132
 07/05  21:00:00,98.570721457,3.54517285467,39.7937856539,0.0,16.0824960704,26.8041601173,1.10310107753,0.0,1.10310107753
 07/05  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/05  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/05  24:00:00,44.3900901021,0.585064211811,4.86884169063,0.0,2.68041601173,21.4433280938,1.10303747383,0.0,1.10303747383
 07/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298398272,0.0,1.10298398272
 07/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298583429,0.0,1.10298583429
 07/06  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/06  06:00:00,48.6023516435,3.68388684519,17.7445829268,0.361281660175,5.36083202345,21.4433280938,1.10305962743,0.0,1.10305962743
 07/06  07:00:00,70.8120842666,3.37334118974,18.1698357494,0.496181530735,16.0824960704,32.6817896323,1.10363929484,0.0,1.10363929484
 07/06  08:00:00,153.743565665,4.53609703829,30.5482279346,0.0,48.2474882111,70.4033123869,1.10428719434,0.0,1.10428719434
 07/06  09:00:00,153.762665917,4.94223499432,38.5097616596,0.0,48.2474882111,62.0547409583,2.18869307584,0.0,2.18869307584
 07/06  10:00:00,156.802513151,5.18927817144,43.2291591225,0.0,48.2474882111,60.1281475517,2.18880403861,0.0,2.18880403861
 07/06  11:00:00,159.961512922,5.35500666597,44.2958369929,0.0,48.2474882111,62.0547409583,2.18944784505,0.0,2.18944784505
 07/06  12:00:00,159.344900324,5.03101206326,44.5475675047,0.0,48.2474882111,61.5103924513,3.27514145217,0.0,3.27514145217
 07/06  13:00:00,167.691752295,5.84177628046,49.9338122456,0.0,48.2474882111,63.6602354638,2.18995836554,0.0,2.18995836554
 07/06  14:00:00,164.785029049,5.80577077167,50.5951824205,0.0,48.2474882111,60.1281475517,2.1886479071,0.0,2.1886479071
 07/06  15:00:00,166.355769816,6.08351253692,51.8881814221,0.0,48.2474882111,60.1281475517,2.18825020363,0.0,2.18825020363
 07/06  16:00:00,172.612820049,6.92867710824,54.4101769741,0.0,48.2474882111,63.0180376616,2.18894572857,0.0,2.18894572857
 07/06  17:00:00,159.117350686,6.45931023882,52.3289881335,0.0,37.5258241642,62.7947880557,1.10392665605,0.0,1.10392665605
 07/06  18:00:00,113.848897797,5.02060773913,45.9975108925,0.0,26.8041601173,36.0181789539,1.1035825493,0.0,1.1035825493
 07/06  19:00:00,109.444063126,4.74391247054,44.4381626987,0.0,26.8041601173,33.4493877451,1.10336288522,0.0,1.10336288522
 07/06  20:00:00,85.8232343467,3.79384171553,37.849900745,0.0,16.0824960704,28.0885557216,1.1034653437,0.0,1.1034653437
 07/06  21:00:00,93.5580958598,3.51702910453,34.8093038069,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/06  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10312176779,0.0,1.10312176779
 07/06  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298429263,0.0,1.10298429263
 07/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298531901,0.0,1.10298531901
 07/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298511661,0.0,1.10298511661
 07/07  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/07  06:00:00,60.3819446351,3.86345811499,29.6428911072,0.0629952015852,5.36083202345,21.4433280938,1.10306665911,0.0,1.10306665911
 07/07  07:00:00,79.0918526442,3.37334118974,26.7188170221,0.226968635616,16.0824960704,32.6817896323,1.10359352677,0.0,1.10359352677
 07/07  08:00:00,150.492764218,4.40290554919,27.4306179766,0.0,48.2474882111,70.4033123869,1.10423764136,0.0,1.10423764136
 07/07  09:00:00,136.818366806,4.3069965826,22.2007009597,0.0,48.2474882111,62.0547409583,2.18858359793,0.0,2.18858359793
 07/07  10:00:00,134.347492145,4.29202602057,21.6713902672,0.0,48.2474882111,60.1281475517,2.18868700566,0.0,2.18868700566
 07/07  11:00:00,145.186417405,4.68829120024,30.1874569412,0.0,48.2474882111,62.0547409583,2.18931413365,0.0,2.18931413365
 07/07  12:00:00,151.34604526,4.59895625641,36.9807682473,0.0,48.2474882111,61.5103924513,3.27545261398,0.0,3.27545261398
 07/07  13:00:00,158.548032773,5.22685429135,41.4050147125,0.0,48.2474882111,63.6602354638,2.1901427777,0.0,2.1901427777
 07/07  14:00:00,153.91248641,5.29681898462,40.2315915682,0.0,48.2474882111,60.1281475517,2.18841087963,0.0,2.18841087963
 07/07  15:00:00,153.735581965,5.42187086648,39.9296352415,0.0,48.2474882111,60.1281475517,1.10412417589,0.0,1.10412417589
 07/07  16:00:00,158.382459693,6.16385199006,40.9446417362,0.0,48.2474882111,63.0180376616,2.1891025193,0.0,2.1891025193
 07/07  17:00:00,148.006499789,6.20768088051,41.4697665944,0.0,37.5258241642,62.7947880557,2.18812059438,0.0,2.18812059438
 07/07  18:00:00,100.364541709,4.45520335573,33.0785591882,0.0,26.8041601173,36.0181789539,1.1036337514,0.0,1.1036337514
 07/07  19:00:00,94.4340865336,4.30831725421,29.8637813229,0.0,26.8041601173,33.4493877451,1.10337928247,0.0,1.10337928247
 07/07  20:00:00,73.0193914557,3.67001389389,25.1698856757,0.0,16.0824960704,28.0885557216,1.10349198358,0.0,1.10349198358
 07/07  21:00:00,78.1972388136,3.4291151097,19.5316928013,0.00466795419102,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/07  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030437037,0.0,1.1030437037
 07/07  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298547737,0.0,1.10298547737
 07/08  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/08  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298375341,0.0,1.10298375341
 07/08  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/08  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/08  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304437001,0.0,1.10304437001
 07/08  06:00:00,34.3751602805,3.52686853384,0.0,4.03569153527,5.36083202345,21.4433280938,1.103058448,0.0,1.103058448
 07/08  07:00:00,41.9280658774,3.37334118974,3.2712353088,3.33330674987,5.36083202345,26.5809105114,0.02,0.0,0.02
 07/08  08:00:00,75.9854776026,3.37334118974,13.0855420321,1.41444943678,26.8041601173,31.2995447326,1.10340209493,0.0,1.10340209493
 07/08  09:00:00,82.7039375181,3.37334118974,18.3935958226,0.57716325408,26.8041601173,33.5472370403,1.10360124776,0.0,1.10360124776
 07/08  10:00:00,82.4468233422,3.37334118974,19.2861063913,0.390835212742,26.8041601173,32.583940337,1.10357480839,0.0,1.10357480839
 07/08  11:00:00,85.097927384,3.37334118974,20.0698163026,0.0105370355882,26.8041601173,34.8316326447,1.10363661052,0.0,1.10363661052
 07/08  12:00:00,85.0114458069,3.37334118974,21.2782673655,0.0,26.8041601173,33.5472370403,1.10365273003,0.0,1.10365273003
 07/08  13:00:00,82.0428127964,3.37334118974,20.8784255637,0.0,26.8041601173,30.9784458315,1.10354276711,0.0,1.10354276711
 07/08  14:00:00,53.4485610416,3.37334118974,20.6938284316,0.0,8.04124803518,21.3317032909,1.10349640082,0.0,1.10349640082
 07/08  15:00:00,52.2624866427,3.37334118974,20.7921496372,0.0,8.04124803518,20.0473076865,1.10329524406,0.0,1.10329524406
 07/08  16:00:00,55.8080789259,3.37334118974,24.0166430193,0.0,8.04124803518,20.3684065876,1.10335466152,0.0,1.10335466152
 07/08  17:00:00,50.1807250834,3.37334118974,26.1094383109,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 07/08  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311736741,0.0,1.10311736741
 07/08  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/08  20:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306119021,0.0,1.10306119021
 07/08  21:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10314739981,0.0,1.10314739981
 07/08  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/08  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/08  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298374193,0.0,1.10298374193
 07/09  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294289009,0.0,1.10294289009
 07/09  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300736568,0.0,1.10300736568
 07/09  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294518567,0.0,1.10294518567
 07/09  08:00:00,28.9682328973,1.30588466853,8.89099605258,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  09:00:00,40.6261678522,2.44105471155,19.4137609645,0.0,2.68041601173,16.0824960704,1.10300357146,0.0,1.10300357146
 07/09  10:00:00,24.6405561858,0.577728214002,5.2914757956,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  11:00:00,28.1017462109,0.811753898727,8.51864013602,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  12:00:00,30.3313440393,1.03155549022,10.5284363729,0.0,2.68041601173,16.0824960704,1.10307534041,0.0,1.10307534041
 07/09  13:00:00,29.1026275972,0.964836622753,9.36643879824,0.0,2.68041601173,16.0824960704,0.762327918177,0.0,0.762327918177
 07/09  14:00:00,29.889193922,1.02334304393,10.0944987018,0.0,2.68041601173,16.0824960704,0.360664451568,0.0,0.360664451568
 07/09  15:00:00,28.3833046216,0.870260319908,8.74169212546,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  16:00:00,36.2498819067,1.43960520997,16.0389245205,0.0,2.68041601173,16.0824960704,1.10298147429,0.0,1.10298147429
 07/09  17:00:00,45.6630404537,2.43253253112,24.4591557464,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  18:00:00,44.2262856947,2.42487292861,23.0300605899,0.0,2.68041601173,16.0824960704,1.10300381423,0.0,1.10300381423
 07/09  19:00:00,42.4108950148,2.15010072623,21.4894421124,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  20:00:00,28.8667433992,0.776417616843,9.31897360612,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  21:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310333834,0.0,1.10310333834
 07/09  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294235599,0.0,1.10294235599
 07/09  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298161409,0.0,1.10298161409
 07/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298316835,0.0,1.10298316835
 07/10  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/10  06:00:00,56.0317761801,3.61413155931,25.2508685237,0.354175885739,5.36083202345,21.4433280938,1.10311369275,0.0,1.10311369275
 07/10  07:00:00,79.0646171472,3.37334118974,26.2452495158,0.673300645007,16.0824960704,32.6817896323,1.1035022979,0.0,1.1035022979
 07/10  08:00:00,162.11792329,4.05117578321,39.4075068147,0.0,48.2474882111,70.4033123869,1.1043314218,0.0,1.1043314218
 07/10  09:00:00,164.112996448,4.11112806249,49.6911991224,0.0,48.2474882111,62.0547409583,2.18869063257,0.0,2.18869063257
 07/10  10:00:00,166.749267354,4.37840110101,53.9867903965,0.0,48.2474882111,60.1281475517,2.18875163287,0.0,2.18875163287
 07/10  11:00:00,165.672076236,4.98363511059,50.377771862,0.0,48.2474882111,62.0547409583,2.1893217371,0.0,2.1893217371
 07/10  12:00:00,166.071032366,4.90669739736,51.3980142126,0.0,48.2474882111,61.5103924513,3.27532791325,0.0,3.27532791325
 07/10  13:00:00,172.912082684,5.81458819438,55.181330721,0.0,48.2474882111,63.6602354638,2.19004227883,0.0,2.19004227883
 07/10  14:00:00,170.611988628,5.92803097166,56.2998817997,0.0,48.2474882111,60.1281475517,2.18870534842,0.0,2.18870534842
 07/10  15:00:00,172.739108693,6.03921071154,58.3158221249,0.0,48.2474882111,60.1281475517,2.1882810914,0.0,2.1882810914
 07/10  16:00:00,176.753268244,6.4420409643,59.0372613131,0.0,48.2474882111,63.0180376616,2.18893817464,0.0,2.18893817464
 07/10  17:00:00,165.978323945,6.51724068271,59.1320309483,0.0,37.5258241642,62.7947880557,1.10375251685,0.0,1.10375251685
 07/10  18:00:00,116.15017949,4.54248991674,48.7769104076,0.0,26.8041601173,36.0181789539,1.1035698344,0.0,1.1035698344
 07/10  19:00:00,109.709857028,4.09790238596,45.3499666858,0.0,26.8041601173,33.4493877451,1.10334810662,0.0,1.10334810662
 07/10  20:00:00,89.7230178715,3.56546749449,41.9780584909,0.0,16.0824960704,28.0885557216,1.10344368234,0.0,1.10344368234
 07/10  21:00:00,100.413361979,3.44769459594,41.7339044342,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/10  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308202195,0.0,1.10308202195
 07/10  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298362328,0.0,1.10298362328
 07/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298180723,0.0,1.10298180723
 07/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298131331,0.0,1.10298131331
 07/11  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/11  06:00:00,66.6302924621,3.87272004451,35.8588664158,0.0861057904159,5.36083202345,21.4433280938,1.10306826863,0.0,1.10306826863
 07/11  07:00:00,88.5050950146,3.37334118974,35.9469564234,0.412071604672,16.0824960704,32.6817896323,1.10351847176,0.0,1.10351847176
 07/11  08:00:00,168.521572852,4.27289538309,45.5894367765,0.0,48.2474882111,70.4033123869,1.10415854473,0.0,1.10415854473
 07/11  09:00:00,161.558337393,4.19360385758,47.0540642719,0.0,48.2474882111,62.0547409583,2.18869886991,0.0,2.18869886991
 07/11  10:00:00,161.808038437,4.20578508064,49.218177499,0.0,48.2474882111,60.1281475517,2.18873143934,0.0,2.18873143934
 07/11  11:00:00,166.75105484,4.38700273209,52.053382844,0.0,48.2474882111,62.0547409583,2.18939185137,0.0,2.18939185137
 07/11  12:00:00,159.390810962,4.47181592054,45.1526742847,0.0,48.2474882111,61.5103924513,2.19009170145,0.0,2.19009170145
 07/11  13:00:00,170.200559958,5.34643017827,52.9379660109,0.0,48.2474882111,63.6602354638,3.27532504449,0.0,3.27532504449
 07/11  14:00:00,168.700543108,5.30196177017,55.0145054812,0.0,48.2474882111,60.1281475517,2.18827676397,0.0,2.18827676397
 07/11  15:00:00,171.740431266,5.63000960336,57.7263458059,0.0,48.2474882111,60.1281475517,1.10415257564,0.0,1.10415257564
 07/11  16:00:00,180.141797876,6.52356923485,62.3442626742,0.0,48.2474882111,63.0180376616,2.18867768845,0.0,2.18867768845
 07/11  17:00:00,170.605958714,6.65544675318,63.6214596469,0.0,37.5258241642,62.7947880557,2.18777161244,0.0,2.18777161244
 07/11  18:00:00,121.477307072,4.8665582717,53.7799696349,0.0,26.8041601173,36.0181789539,1.10357037158,0.0,1.10357037158
 07/11  19:00:00,115.356780383,4.47010564791,50.6246867784,0.0,26.8041601173,33.4493877451,1.10338105528,0.0,1.10338105528
 07/11  20:00:00,91.7918188802,3.66771752946,43.9446094647,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 07/11  21:00:00,100.181232432,3.47019201485,41.4792774689,0.0,16.0824960704,26.8041601173,1.1032981868,0.0,1.1032981868
 07/11  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10298307293,0.0,1.10298307293
 07/11  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298262158,0.0,1.10298262158
 07/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298174025,0.0,1.10298174025
 07/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/12  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308849383,0.0,1.10308849383
 07/12  06:00:00,48.6721966197,3.71666896799,17.7506715855,0.392255854782,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/12  07:00:00,71.9913673493,3.37334118974,19.370799361,0.474501001833,16.0824960704,32.6817896323,1.10335147282,0.0,1.10335147282
 07/12  08:00:00,150.5304924,4.50217204256,27.3690796658,0.0,48.2474882111,70.4033123869,2.18823919901,0.0,2.18823919901
 07/12  09:00:00,145.781699687,4.69667134753,30.7743590764,0.0,48.2474882111,62.0547409583,2.18856617314,0.0,2.18856617314
 07/12  10:00:00,145.58596518,4.88277335014,32.3191159726,0.0,48.2474882111,60.1281475517,1.10446190624,0.0,1.10446190624
 07/12  11:00:00,150.112259165,5.04234751908,34.7592423821,0.0,48.2474882111,62.0547409583,3.27391599498,0.0,3.27391599498
 07/12  12:00:00,146.268738957,4.55065174858,31.9517664517,0.0,48.2474882111,61.5103924513,2.19017222005,0.0,2.19017222005
 07/12  13:00:00,150.439182709,5.01379730642,33.5092216337,0.0,48.2474882111,63.6602354638,3.27493756984,0.0,3.27493756984
 07/12  14:00:00,148.905461937,4.9475171895,35.5738688904,0.0,48.2474882111,60.1281475517,1.10417998995,0.0,1.10417998995
 07/12  15:00:00,156.054733045,5.16916316557,42.5014940222,0.0,48.2474882111,60.1281475517,2.18823671266,0.0,2.18823671266
 07/12  16:00:00,162.372249693,5.66235372172,45.4359300047,0.0,48.2474882111,63.0180376616,2.1893200842,0.0,2.1893200842
 07/12  17:00:00,149.729051846,5.62017140332,43.779828129,0.0,37.5258241642,62.7947880557,1.10376498497,0.0,1.10376498497
 07/12  18:00:00,101.994528514,4.06540675507,35.098342594,0.0,26.8041601173,36.0181789539,1.10360661474,0.0,1.10360661474
 07/12  19:00:00,95.8166632408,3.74434730356,31.8103279808,0.0,26.8041601173,33.4493877451,1.10340519615,0.0,1.10340519615
 07/12  20:00:00,76.3875578907,3.41139165291,28.7966743517,0.0,16.0824960704,28.0885557216,1.1034762793,0.0,1.1034762793
 07/12  21:00:00,83.6719336183,3.37418151081,25.0659891591,0.0,16.0824960704,26.8041601173,1.10310644704,0.0,1.10310644704
 07/12  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/12  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298262126,0.0,1.10298262126
 07/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298171935,0.0,1.10298171935
 07/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298039984,0.0,1.10298039984
 07/13  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/13  06:00:00,48.5113729478,3.61632945032,16.7031021363,1.37934114972,5.36083202345,21.4433280938,1.10305834262,0.0,1.10305834262
 07/13  07:00:00,71.5177960014,3.37334118974,16.8486621855,2.52306682945,16.0824960704,32.6817896323,1.10353378532,0.0,1.10353378532
 07/13  08:00:00,142.275744601,3.96561542318,19.6454438743,0.00544461108835,48.2474882111,70.4033123869,1.10407328899,0.0,1.10407328899
 07/13  09:00:00,135.359998398,3.87238455046,21.1769445837,0.0,48.2474882111,62.0547409583,2.18844988438,0.0,2.18844988438
 07/13  10:00:00,139.692093646,3.98071160802,27.3273061812,0.0,48.2474882111,60.1281475517,2.18876779345,0.0,2.18876779345
 07/13  11:00:00,149.94852704,4.4258149944,35.2120427823,0.0,48.2474882111,62.0547409583,2.18932366477,0.0,2.18932366477
 07/13  12:00:00,153.004764466,4.37140185797,38.8670418518,0.0,48.2474882111,61.5103924513,3.27534322053,0.0,3.27534322053
 07/13  13:00:00,164.373434614,5.16258338404,47.2946874613,0.0,48.2474882111,63.6602354638,2.19000810592,0.0,2.19000810592
 07/13  14:00:00,163.300852599,5.26795857158,49.6488181704,0.0,48.2474882111,60.1281475517,2.18848156711,0.0,2.18848156711
 07/13  15:00:00,162.538180785,5.36471976865,48.7893851591,0.0,48.2474882111,60.1281475517,1.1040334565,0.0,1.1040334565
 07/13  16:00:00,167.993645887,5.93371567333,50.7859642469,0.0,48.2474882111,63.0180376616,2.18886117569,0.0,2.18886117569
 07/13  17:00:00,158.398231764,6.09525672334,51.9739227271,0.0,37.5258241642,62.7947880557,2.18803154428,0.0,2.18803154428
 07/13  18:00:00,107.904592056,4.29225637124,40.7815565194,0.0,26.8041601173,36.0181789539,1.10363798021,0.0,1.10363798021
 07/13  19:00:00,103.405668918,4.05272905967,39.0909519015,0.0,26.8041601173,33.4493877451,1.10335392526,0.0,1.10335392526
 07/13  20:00:00,81.5303044606,3.54030408475,33.8105084897,0.0,16.0824960704,28.0885557216,1.1034645074,0.0,1.1034645074
 07/13  21:00:00,88.332818215,3.43799495563,29.663060311,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/13  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10298260971,0.0,1.10298260971
 07/13  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298068534,0.0,1.10298068534
 07/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297903402,0.0,1.10297903402
 07/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/14  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10310897684,0.0,1.10310897684
 07/14  06:00:00,43.7150127754,3.61857764778,12.3147555253,0.969079390955,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/14  07:00:00,70.0459949283,3.37334118974,16.735329578,1.1645983639,16.0824960704,32.6817896323,1.10360529582,0.0,1.10360529582
 07/14  08:00:00,152.580739372,4.47226985456,29.4492288257,0.0,48.2474882111,70.4033123869,2.18835547459,0.0,2.18835547459
 07/14  09:00:00,153.364602633,4.70350854988,38.3504248193,0.0,48.2474882111,62.0547409583,2.18865784324,0.0,2.18865784324
 07/14  10:00:00,158.690700689,4.89468668367,45.411938148,0.0,48.2474882111,60.1281475517,1.10424662196,0.0,1.10424662196
 07/14  11:00:00,161.811347406,5.05303560783,46.447642535,0.0,48.2474882111,62.0547409583,3.27400617191,0.0,3.27400617191
 07/14  12:00:00,160.940794539,4.77317926487,46.4012945172,0.0,48.2474882111,61.5103924513,2.19021011287,0.0,2.19021011287
 07/14  13:00:00,170.067291761,5.5997261102,52.5514018819,0.0,48.2474882111,63.6602354638,3.27496273818,0.0,3.27496273818
 07/14  14:00:00,169.929936325,5.67715106711,55.8687094015,0.0,48.2474882111,60.1281475517,1.10418494885,0.0,1.10418494885
 07/14  15:00:00,175.141119206,5.96990101997,60.787142329,0.0,48.2474882111,60.1281475517,2.18823512222,0.0,2.18823512222
 07/14  16:00:00,185.581110448,7.05669257481,67.250451906,0.0,48.2474882111,63.0180376616,2.18929789423,0.0,2.18929789423
 07/14  17:00:00,176.184612539,7.12215827158,68.7334019532,0.0,37.5258241642,62.7947880557,1.10375390342,0.0,1.10375390342
 07/14  18:00:00,127.080622723,5.17651654518,59.0733270123,0.0,26.8041601173,36.0181789539,1.10359365139,0.0,1.10359365139
 07/14  19:00:00,119.31933421,4.76443676275,54.2929094908,0.0,26.8041601173,33.4493877451,1.10339247726,0.0,1.10339247726
 07/14  20:00:00,92.4053717178,3.82502220366,44.400857628,0.0,16.0824960704,28.0885557216,1.10346022407,0.0,1.10346022407
 07/14  21:00:00,97.7961856791,3.50795257713,39.0564701536,0.0,16.0824960704,26.8041601173,1.10309893943,0.0,1.10309893943
 07/14  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/14  23:00:00,46.1683457383,0.585064211811,6.64709732688,0.0,2.68041601173,21.4433280938,1.10301771992,0.0,1.10301771992
 07/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/15  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/15  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298061396,0.0,1.10298061396
 07/15  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/15  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298102782,0.0,1.10298102782
 07/15  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/15  06:00:00,57.9049010198,3.73193083683,27.28846238,0.071907591626,5.36083202345,21.4433280938,1.10306519194,0.0,1.10306519194
 07/15  07:00:00,64.9960941428,3.3765879751,29.3732791827,0.296044356021,5.36083202345,26.5809105114,0.02,0.0,0.02
 07/15  08:00:00,98.7907972805,3.60807597942,37.0705763571,0.0,26.8041601173,31.2995447326,1.10338402213,0.0,1.10338402213
 07/15  09:00:00,105.291271246,3.81023530897,41.1211986853,0.0,26.8041601173,33.5472370403,1.10358658697,0.0,1.10358658697
 07/15  10:00:00,107.889305686,3.88989884209,44.6028662956,0.0,26.8041601173,32.583940337,1.103578383,0.0,1.103578383
 07/15  11:00:00,113.485850594,3.84736842583,47.9942493124,0.0,26.8041601173,34.8316326447,1.10374582834,0.0,1.10374582834
 07/15  12:00:00,115.751455476,3.87760507464,51.5140131494,0.0,26.8041601173,33.5472370403,2.18719978331,0.0,2.18719978331
 07/15  13:00:00,119.164957285,4.0931384245,57.2807728172,0.0,26.8041601173,30.9784458315,1.1034984515,0.0,1.1034984515
 07/15  14:00:00,90.746463331,3.88590970457,57.4791622063,0.0,8.04124803518,21.3317032909,0.02,0.0,0.02
 07/15  15:00:00,90.73432572,3.8688853936,58.7684445106,0.0,8.04124803518,20.0473076865,1.10330837321,0.0,1.10330837321
 07/15  16:00:00,94.3366422713,4.14976436725,61.7687831871,0.0,8.04124803518,20.3684065876,1.10332684521,0.0,1.10332684521
 07/15  17:00:00,87.3440085707,4.28317221234,62.3628907756,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 07/15  18:00:00,51.7047725719,2.57850229018,30.3549181055,0.0,2.68041601173,16.0824960704,1.10311803598,0.0,1.10311803598
 07/15  19:00:00,47.2333602655,2.26909312465,26.1929149647,0.0,2.68041601173,16.0824960704,1.10312991371,0.0,1.10312991371
 07/15  20:00:00,50.7564910949,2.64340311238,29.3417358063,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/15  21:00:00,51.4311779527,1.75540365127,18.5677554585,0.0,2.68041601173,16.0824960704,1.10320130468,0.0,1.10320130468
 07/15  22:00:00,40.3470315402,0.520057077165,6.25162228686,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/15  23:00:00,41.1136906928,0.585064211811,6.95327430482,0.0,2.68041601173,16.0824960704,1.10302668026,0.0,1.10302668026
 07/15  24:00:00,38.8575690293,0.390042807874,4.89217404528,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  01:00:00,35.8625623076,0.195021403937,2.09218872744,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294165599,0.0,1.10294165599
 07/16  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294242438,0.0,1.10294242438
 07/16  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  06:00:00,31.7353661563,1.04431238389,11.9197015962,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  07:00:00,45.6420907094,2.36522542872,24.5055131045,0.0,2.68041601173,16.0824960704,1.10299643279,0.0,1.10299643279
 07/16  08:00:00,46.7009049926,2.68355782928,25.2459949871,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  09:00:00,46.5541825034,2.54140014137,25.2414301858,0.0,2.68041601173,16.0824960704,1.10300044341,0.0,1.10300044341
 07/16  10:00:00,50.1178354841,2.7016734582,28.6448098497,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  11:00:00,48.5195643873,2.45760112142,27.2906110897,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  12:00:00,51.8120015255,2.60218552048,30.4384638288,0.0,2.68041601173,16.0824960704,1.10307695675,0.0,1.10307695675
 07/16  13:00:00,48.7594645716,2.26716695977,27.7209454357,0.0,2.68041601173,16.0824960704,1.10320521779,0.0,1.10320521779
 07/16  14:00:00,53.2229103706,2.54545623869,31.9061019557,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  15:00:00,49.9086742846,2.2502961036,28.8870260048,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  16:00:00,56.524999651,2.68570742113,35.0679400537,0.0,2.68041601173,16.0824960704,1.10299877617,0.0,1.10299877617
 07/16  17:00:00,55.5515851543,2.64731810005,34.1329148781,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  18:00:00,58.7964445746,2.87882303331,37.1462693651,0.0,2.68041601173,16.0824960704,1.1029858457,0.0,1.1029858457
 07/16  19:00:00,53.5110610691,2.60802721929,32.1316816736,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  20:00:00,52.3472346353,2.66598113889,30.9099013202,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  21:00:00,56.9615627215,1.92885421447,21.4573563308,0.0,2.68041601173,16.0824960704,1.10312203669,0.0,1.10312203669
 07/16  22:00:00,53.1261185012,1.61172903683,17.9390372882,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  23:00:00,44.1972633157,0.890985126603,9.7309260129,0.0,2.68041601173,16.0824960704,1.10297783029,0.0,1.10297783029
 07/16  24:00:00,46.0638034943,1.06528172384,11.4231695942,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/17  01:00:00,51.0171303902,1.01744337259,11.063502818,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/17  02:00:00,47.9321292971,0.678906914875,8.31703818256,0.0,2.68041601173,21.4433280938,1.10304321993,0.0,1.10304321993
 07/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/17  04:00:00,47.1374627746,0.585064211811,7.61621436312,0.0,2.68041601173,21.4433280938,1.10298107217,0.0,1.10298107217
 07/17  05:00:00,46.7743295915,0.390042807874,4.76768657229,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/17  06:00:00,74.6949230956,3.97794259081,43.9043802934,0.0,5.36083202345,21.4433280938,1.10306572856,0.0,1.10306572856
 07/17  07:00:00,91.5816773276,3.45049583089,39.3584557,0.0,16.0824960704,32.6817896323,1.10355640483,0.0,1.10355640483
 07/17  08:00:00,177.516515483,5.59300676511,53.264268026,0.0,48.2474882111,70.4033123869,1.10409170439,0.0,1.10409170439
 07/17  09:00:00,177.637476836,6.09946616809,61.2273414039,0.0,48.2474882111,62.0547409583,2.18846153388,0.0,2.18846153388
 07/17  10:00:00,184.382425954,6.5897147227,69.4086353741,0.0,48.2474882111,60.1281475517,2.18873156698,0.0,2.18873156698
 07/17  11:00:00,193.739849526,6.81135125058,76.6178290124,0.0,48.2474882111,62.0547409583,2.18926634414,0.0,2.18926634414
 07/17  12:00:00,197.056496845,6.40107599314,80.8891000951,0.0,48.2474882111,61.5103924513,3.27518647244,0.0,3.27518647244
 07/17  13:00:00,212.977966573,7.65308748222,93.4087153216,0.0,48.2474882111,63.6602354638,2.18986654329,0.0,2.18986654329
 07/17  14:00:00,212.190955441,7.8128562307,95.9940233531,0.0,48.2474882111,60.1281475517,2.18833022341,0.0,2.18833022341
 07/17  15:00:00,216.461619121,8.41371981275,99.6638234509,0.0,48.2474882111,60.1281475517,1.10416281377,0.0,1.10416281377
 07/17  16:00:00,226.352360875,9.76508101039,105.313313898,0.0,48.2474882111,63.0180376616,2.18865925326,0.0,2.18865925326
 07/17  17:00:00,212.319503943,9.61083605972,102.379615569,0.0,37.5258241642,62.7947880557,2.18772473221,0.0,2.18772473221
 07/17  18:00:00,155.626786953,6.83655995123,85.9594478363,0.0,26.8041601173,36.0181789539,1.10366438544,0.0,1.10366438544
 07/17  19:00:00,144.782744242,6.13091057982,78.3898457057,0.0,26.8041601173,33.4493877451,1.10335006624,0.0,1.10335006624
 07/17  20:00:00,112.595498584,4.65304832937,63.7629583686,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 07/17  21:00:00,115.117910906,3.90952844428,53.5092861798,0.0,16.0824960704,26.8041601173,1.1032673595,0.0,1.1032673595
 07/17  22:00:00,53.9182866261,1.01359197374,11.288094441,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/17  23:00:00,55.4576713363,1.35414583085,15.1673413058,0.0,2.68041601173,21.4433280938,1.10304224682,0.0,1.10304224682
 07/17  24:00:00,49.7829452705,0.891229659863,9.95553141104,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/18  01:00:00,45.9729872365,0.581396212906,6.45540682397,0.0,2.68041601173,21.4433280938,1.10302455813,0.0,1.10302455813
 07/18  02:00:00,43.742260835,0.390042807874,4.41603382747,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/18  03:00:00,46.1828406518,0.585064211811,6.66159224038,0.0,2.68041601173,21.4433280938,1.10298011958,0.0,1.10298011958
 07/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/18  05:00:00,48.9533690453,0.585064211811,6.75170462214,0.0,5.36083202345,21.4433280938,1.10316455221,0.0,1.10316455221
 07/18  06:00:00,70.9111983284,4.32340046317,39.7751976538,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/18  07:00:00,90.4044387134,3.52943639796,38.1022765187,0.0,16.0824960704,32.6817896323,1.10352332028,0.0,1.10352332028
 07/18  08:00:00,179.250683891,6.38619807174,54.2052451274,0.0,48.2474882111,70.4033123869,2.18825186357,0.0,2.18825186357
 07/18  09:00:00,178.046728674,6.63222245994,61.1038369509,0.0,48.2474882111,62.0547409583,1.10419726688,0.0,1.10419726688
 07/18  10:00:00,180.798049905,6.46915546563,65.9448185827,0.0,48.2474882111,60.1281475517,2.18867571162,0.0,2.18867571162
 07/18  11:00:00,190.050409769,7.00869656831,72.7310439373,0.0,48.2474882111,62.0547409583,2.1890067981,0.0,2.1890067981
 07/18  12:00:00,192.300713745,6.54639501048,75.9879979784,0.0,48.2474882111,61.5103924513,3.27498640028,0.0,3.27498640028
 07/18  13:00:00,205.920840557,7.73010949224,86.274567296,0.0,48.2474882111,63.6602354638,2.18997940183,0.0,2.18997940183
 07/18  14:00:00,199.659039033,7.61665636249,83.658306814,0.0,48.2474882111,60.1281475517,2.18861010413,0.0,2.18861010413
 07/18  15:00:00,198.098914922,7.66967866136,82.0451604036,0.0,48.2474882111,60.1281475517,1.1041586646,0.0,1.1041586646
 07/18  16:00:00,199.247258506,8.35312827161,79.6201642679,0.0,48.2474882111,63.0180376616,2.18908701125,0.0,2.18908701125
 07/18  17:00:00,181.127613502,7.58410404572,73.214457142,0.0,37.5258241642,62.7947880557,2.18804778491,0.0,2.18804778491
 07/18  18:00:00,129.267706176,5.71446823929,60.7224587718,0.0,26.8041601173,36.0181789539,1.10358584008,0.0,1.10358584008
 07/18  19:00:00,120.33400439,5.34616512928,54.7258513046,0.0,26.8041601173,33.4493877451,1.10340799389,0.0,1.10340799389
 07/18  20:00:00,92.6795933436,4.09276504632,44.4073364112,0.0,16.0824960704,28.0885557216,1.10342396222,0.0,1.10342396222
 07/18  21:00:00,100.921235987,3.5758733126,39.6462663925,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/18  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10297900747,0.0,1.10297900747
 07/18  23:00:00,44.7885614931,0.585064211811,5.26731308165,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297830676,0.0,1.10297830676
 07/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297796777,0.0,1.10297796777
 07/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/19  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1031006355,0.0,1.1031006355
 07/19  06:00:00,55.9786894254,3.82250643018,22.7539886266,0.122260823936,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/19  07:00:00,76.9691062946,3.37400834166,24.5161953209,0.306176835354,16.0824960704,32.6817896323,1.10353693262,0.0,1.10353693262
 07/19  08:00:00,170.505929609,5.09335030165,46.7533386158,0.0,48.2474882111,70.4033123869,2.18825764536,0.0,2.18825764536
 07/19  09:00:00,168.793367758,5.53364501451,52.9490534799,0.0,48.2474882111,62.0547409583,2.18867413423,0.0,2.18867413423
 07/19  10:00:00,169.11120775,5.90958920967,54.8175426834,0.0,48.2474882111,60.1281475517,1.10424218355,0.0,1.10424218355
 07/19  11:00:00,173.246907878,6.07886890077,56.8573697133,0.0,48.2474882111,62.0547409583,3.27392458152,0.0,3.27392458152
 07/19  12:00:00,173.733158622,5.74501752482,58.2218203402,0.0,48.2474882111,61.5103924513,2.19009738923,0.0,2.19009738923
 07/19  13:00:00,183.772203661,6.7664999414,65.0895399508,0.0,48.2474882111,63.6602354638,2.18998730389,0.0,2.18998730389
 07/19  14:00:00,180.864136262,6.78135445686,65.6987059486,0.0,48.2474882111,60.1281475517,2.18873117124,0.0,2.18873117124
 07/19  15:00:00,183.662438678,7.1410297821,68.1373330391,0.0,48.2474882111,60.1281475517,2.18825746113,0.0,2.18825746113
 07/19  16:00:00,192.6901419,8.20704983243,73.2091261005,0.0,48.2474882111,63.0180376616,2.18905032356,0.0,2.18905032356
 07/19  17:00:00,179.763137633,8.07247539205,71.3616099272,0.0,37.5258241642,62.7947880557,1.10379363632,0.0,1.10379363632
 07/19  18:00:00,126.470020852,5.61151480518,58.0277268815,0.0,26.8041601173,36.0181789539,1.10359727751,0.0,1.10359727751
 07/19  19:00:00,117.727585266,4.91289787936,52.5526994306,0.0,26.8041601173,33.4493877451,1.10336272655,0.0,1.10336272655
 07/19  20:00:00,90.9672547624,3.87351501295,42.9142478633,0.0,16.0824960704,28.0885557216,1.10344727365,0.0,1.10344727365
 07/19  21:00:00,100.733505213,3.61112802478,39.423280906,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/19  22:00:00,44.2650411163,0.195021403937,2.45341950098,0.0,5.36083202345,21.4433280938,1.10309137642,0.0,1.10309137642
 07/19  23:00:00,44.1603808882,0.390042807874,4.83415388068,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/19  24:00:00,43.9376746796,0.390042807874,4.6114476721,0.0,2.68041601173,21.4433280938,1.10297873473,0.0,1.10297873473
 07/20  01:00:00,41.4162185291,0.195021403937,2.28501292557,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297774048,0.0,1.10297774048
 07/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/20  05:00:00,48.2905292777,0.585064211811,6.08886485453,0.0,5.36083202345,21.4433280938,1.1030431929,0.0,1.1030431929
 07/20  06:00:00,72.8530204549,4.03343985194,39.5396470582,0.0,5.36083202345,21.4433280938,1.10305779683,0.0,1.10305779683
 07/20  07:00:00,93.0404507994,3.3741067637,40.8936182389,0.0,16.0824960704,32.6817896323,0.02,0.0,0.02
 07/20  08:00:00,173.150638042,5.1758245301,49.3155728198,0.0,48.2474882111,70.4033123869,2.18785900535,0.0,2.18785900535
 07/20  09:00:00,175.158070794,5.96891674297,58.8784847878,0.0,48.2474882111,62.0547409583,2.18847121675,0.0,2.18847121675
 07/20  10:00:00,182.420682477,6.28618196207,67.7504246579,0.0,48.2474882111,60.1281475517,2.18868906139,0.0,2.18868906139
 07/20  11:00:00,191.189772028,6.3276941623,74.5514086026,0.0,48.2474882111,62.0547409583,2.1893109641,0.0,2.1893109641
 07/20  12:00:00,189.659401803,6.00055300914,73.8925280371,0.0,48.2474882111,61.5103924513,2.1899876856,0.0,2.1899876856
 07/20  13:00:00,196.309624458,7.02375642882,77.3697042599,0.0,48.2474882111,63.6602354638,3.27483272826,0.0,3.27483272826
 07/20  14:00:00,196.743937937,7.10826357908,81.2515985005,0.0,48.2474882111,60.1281475517,1.10423048144,0.0,1.10423048144
 07/20  15:00:00,201.707069472,7.44637841398,85.8766152015,0.0,48.2474882111,60.1281475517,2.18809660082,0.0,2.18809660082
 07/20  16:00:00,209.188982748,8.10007521007,89.814941571,0.0,48.2474882111,63.0180376616,2.18930540454,0.0,2.18930540454
 07/20  17:00:00,196.552755154,8.16280266611,88.0609001738,0.0,37.5258241642,62.7947880557,1.10375174981,0.0,1.10375174981
 07/20  18:00:00,139.818983181,5.75678160601,71.2314224101,0.0,26.8041601173,36.0181789539,1.10358580643,0.0,1.10358580643
 07/20  19:00:00,126.14800658,4.83307311893,61.0529455045,0.0,26.8041601173,33.4493877451,1.10338032396,0.0,1.10338032396
 07/20  20:00:00,95.1925121067,3.85496848766,47.1580517329,0.0,16.0824960704,28.0885557216,1.10344039672,0.0,1.10344039672
 07/20  21:00:00,104.095618491,3.59058202508,42.8059401841,0.0,16.0824960704,26.8041601173,1.10308675716,0.0,1.10308675716
 07/20  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/20  23:00:00,46.0539038745,0.585064211811,6.53265546309,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301538245,0.0,1.10301538245
 07/21  01:00:00,45.1998853248,0.585064211811,5.67863691336,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297819395,0.0,1.10297819395
 07/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297708241,0.0,1.10297708241
 07/21  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/21  06:00:00,65.5750517566,3.92810951319,32.3186493078,0.0483593908344,5.36083202345,21.4433280938,1.10305138713,0.0,1.10305138713
 07/21  07:00:00,90.4701676824,3.37334118974,38.2606004251,0.0635002708179,16.0824960704,32.6817896323,1.10356047197,0.0,1.10356047197
 07/21  08:00:00,171.120905996,4.80745951858,47.6542057853,0.0,48.2474882111,70.4033123869,1.10418332725,0.0,1.10418332725
 07/21  09:00:00,168.302013699,5.22581446335,52.7655299724,0.0,48.2474882111,62.0547409583,2.18868656441,0.0,2.18868656441
 07/21  10:00:00,175.207919771,5.7906360025,61.0332079121,0.0,48.2474882111,60.1281475517,2.18864686522,0.0,2.18864686522
 07/21  11:00:00,185.016948898,6.1214807162,68.5847989181,0.0,48.2474882111,62.0547409583,2.18951915141,0.0,2.18951915141
 07/21  12:00:00,184.026710147,5.73367283217,68.5267165581,0.0,48.2474882111,61.5103924513,2.19018323833,0.0,2.19018323833
 07/21  13:00:00,195.892399626,6.8076463797,77.1685894774,0.0,48.2474882111,63.6602354638,3.27477089435,0.0,3.27477089435
 07/21  14:00:00,195.178404827,6.85418556621,79.9401434043,0.0,48.2474882111,60.1281475517,1.1041131512,0.0,1.1041131512
 07/21  15:00:00,198.497817101,7.28451457179,82.8292266724,0.0,48.2474882111,60.1281475517,2.18827017776,0.0,2.18827017776
 07/21  16:00:00,199.873015197,7.13187167397,81.4671775567,0.0,48.2474882111,63.0180376616,2.18887617743,0.0,2.18887617743
 07/21  17:00:00,181.930610057,6.31982157906,75.2817361638,0.0,37.5258241642,62.7947880557,1.10382668377,0.0,1.10382668377
 07/21  18:00:00,129.120118721,4.41690551323,61.8724340429,0.0,26.8041601173,36.0181789539,1.10365419415,0.0,1.10365419415
 07/21  19:00:00,121.582254476,4.11897366905,57.2012928501,0.0,26.8041601173,33.4493877451,1.10344064382,0.0,1.10344064382
 07/21  20:00:00,99.5904015152,3.61934359789,51.7915660312,0.0,16.0824960704,28.0885557216,1.10340065886,0.0,1.10340065886
 07/21  21:00:00,108.788507538,3.4862930726,47.6031181838,0.0,16.0824960704,26.8041601173,1.10308769384,0.0,1.10308769384
 07/21  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/21  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029761104,0.0,1.1029761104
 07/21  24:00:00,47.3078192095,0.585064211811,7.78657079806,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/22  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/22  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297623828,0.0,1.10297623828
 07/22  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/22  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297656543,0.0,1.10297656543
 07/22  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/22  06:00:00,65.6477349992,3.77275774622,32.3690923126,0.225951395733,5.36083202345,21.4433280938,1.10305364145,0.0,1.10305364145
 07/22  07:00:00,70.671963722,3.37334118974,34.9260399688,0.422399934464,5.36083202345,26.5809105114,0.02,0.0,0.02
 07/22  08:00:00,101.873646721,3.58171227735,40.1683859255,0.0114035740141,26.8041601173,31.2995447326,1.10339337315,0.0,1.10339337315
 07/22  09:00:00,106.67411555,3.73708046726,42.5771978311,0.0,26.8041601173,33.5472370403,1.10358443063,0.0,1.10358443063
 07/22  10:00:00,102.174266535,3.75836401286,39.0193619736,0.0,26.8041601173,32.583940337,1.10356728586,0.0,1.10356728586
 07/22  11:00:00,102.542341627,3.69821067182,37.1998980988,0.0,26.8041601173,34.8316326447,1.1037232757,0.0,1.1037232757
 07/22  12:00:00,99.8778387012,3.72691936133,35.7910820882,0.0,26.8041601173,33.5472370403,1.10364057942,0.0,1.10364057942
