Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 07/22  13:00:00,98.4536433818,3.90914757361,36.7534497653,0.0,26.8041601173,30.9784458315,1.10358679128,0.0,1.10358679128
 07/22  14:00:00,67.7526256339,3.67933832463,34.6918958891,0.0,8.04124803518,21.3317032909,1.10353873786,0.0,1.10353873786
 07/22  15:00:00,65.4695120033,3.61638025386,33.7561359337,0.0,8.04124803518,20.0473076865,1.103305055,0.0,1.103305055
 07/22  16:00:00,64.7484543035,3.54428117642,32.7860784103,0.0,8.04124803518,20.3684065876,1.10334997712,0.0,1.10334997712
 07/22  17:00:00,55.8319218363,3.47463721234,31.6593390412,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 07/22  18:00:00,28.2381498919,0.966548355575,8.50024936017,0.0,2.68041601173,16.0824960704,1.1031116253,0.0,1.1031116253
 07/22  19:00:00,35.3703334722,1.78480507692,14.8141762191,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/22  20:00:00,27.1592266918,0.964103022972,7.42377149259,0.0,2.68041601173,16.0824960704,1.1031217109,0.0,1.1031217109
 07/22  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312438909,0.0,1.10312438909
 07/22  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/22  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/22  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297784387,0.0,1.10297784387
 07/23  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293707958,0.0,1.10293707958
 07/23  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304699095,0.0,1.10304699095
 07/23  06:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293663059,0.0,1.10293663059
 07/23  08:00:00,19.186098994,0.0956767025163,0.319070115299,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  09:00:00,29.8935956414,1.79785197977,9.32439148541,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  10:00:00,36.8522171654,2.34629500876,15.7345699804,0.0,2.68041601173,16.0824960704,1.10299469429,0.0,1.10299469429
 07/23  11:00:00,35.9441979628,2.03088708452,15.1419587021,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  12:00:00,26.4437428751,0.868426320455,6.80396437849,0.0,2.68041601173,16.0824960704,1.10305022999,0.0,1.10305022999
 07/23  13:00:00,27.493811896,0.965937022424,7.75652269737,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  14:00:00,33.8744942034,1.62016564207,13.4829763851,0.0,2.68041601173,16.0824960704,1.10308308693,0.0,1.10308308693
 07/23  15:00:00,31.1380724515,1.32026417949,11.0464560958,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  16:00:00,45.0377213555,2.77594791359,23.4904212657,0.0,2.68041601173,16.0824960704,1.10299433921,0.0,1.10299433921
 07/23  17:00:00,40.3887293952,2.26522285468,19.3521543643,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  18:00:00,45.2727261823,2.83547742297,23.6658965832,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  19:00:00,39.3547220364,2.27164983224,18.3117200279,0.0,2.68041601173,16.0824960704,1.10299427772,0.0,1.10299427772
 07/23  20:00:00,40.7276774261,2.63425371493,19.3220715349,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  21:00:00,35.0158117507,0.191353405033,1.24910616943,0.0,2.68041601173,16.0824960704,1.10309173121,0.0,1.10309173121
 07/23  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293838957,0.0,1.10293838957
 07/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297483789,0.0,1.10297483789
 07/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297508297,0.0,1.10297508297
 07/24  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/24  06:00:00,37.0456423836,3.51987339883,0.0,4.24583544009,5.36083202345,21.4433280938,1.10305431757,0.0,1.10305431757
 07/24  07:00:00,59.1498583748,3.37334118974,3.79882526803,3.20496612026,16.0824960704,32.6817896323,1.10360163782,0.0,1.10360163782
 07/24  08:00:00,139.891038706,3.97942233736,17.1122188512,0.140156825152,48.2474882111,70.4033123869,1.10411717093,0.0,1.10411717093
 07/24  09:00:00,141.606889488,4.14538508097,27.1508351439,0.0,48.2474882111,62.0547409583,2.1885367237,0.0,2.1885367237
 07/24  10:00:00,143.413399574,4.25194765036,30.7773760668,0.0,48.2474882111,60.1281475517,2.18872869977,0.0,2.18872869977
 07/24  11:00:00,147.668904528,4.34907900419,33.00915626,0.0,48.2474882111,62.0547409583,2.1893211432,0.0,2.1893211432
 07/24  12:00:00,148.4912182,4.22547413602,34.4994233073,0.0,48.2474882111,61.5103924513,2.18996483659,0.0,2.18996483659
 07/24  13:00:00,155.175675697,4.96228648011,38.2972254484,0.0,48.2474882111,63.6602354638,3.27475219252,0.0,3.27475219252
 07/24  14:00:00,153.233603498,5.11644147856,39.733086163,0.0,48.2474882111,60.1281475517,1.10419770436,0.0,1.10419770436
 07/24  15:00:00,155.443556837,5.30552124618,41.7539597344,0.0,48.2474882111,60.1281475517,2.18801874115,0.0,2.18801874115
 07/24  16:00:00,161.684492753,5.94339044482,44.4671363413,0.0,48.2474882111,63.0180376616,2.1891867008,0.0,2.1891867008
 07/24  17:00:00,149.662246542,6.00796654928,43.3252276784,0.0,37.5258241642,62.7947880557,1.10384864382,0.0,1.10384864382
 07/24  18:00:00,101.836026309,4.40764427138,34.5976028723,0.0,26.8041601173,36.0181789539,1.10364275096,0.0,1.10364275096
 07/24  19:00:00,95.2877811094,4.09819620635,30.9275969466,0.0,26.8041601173,33.4493877451,1.10339553526,0.0,1.10339553526
 07/24  20:00:00,72.0535826477,3.48702437388,24.3870663877,0.0,16.0824960704,28.0885557216,1.10347806594,0.0,1.10347806594
 07/24  21:00:00,80.535928254,3.38931938225,19.44751259,0.0,16.0824960704,26.8041601173,1.10308588678,0.0,1.10308588678
 07/24  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/24  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297702781,0.0,1.10297702781
 07/25  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/25  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297667093,0.0,1.10297667093
 07/25  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/25  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029766788,0.0,1.1029766788
 07/25  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/25  06:00:00,39.0327673716,3.5416269117,0.0,6.21120691515,5.36083202345,21.4433280938,1.10305890472,0.0,1.10305890472
 07/25  07:00:00,57.5388055718,3.37334118974,1.36260012011,4.03013846526,16.0824960704,32.6817896323,1.10356582876,0.0,1.10356582876
 07/25  08:00:00,133.274359117,3.98480783877,10.1365421234,0.493768463229,48.2474882111,70.4033123869,1.1040794056,0.0,1.1040794056
 07/25  09:00:00,132.295951259,4.13145398237,17.8538280128,0.0,48.2474882111,62.0547409583,2.18845095487,0.0,2.18845095487
 07/25  10:00:00,134.096520002,4.22507775192,21.4873663932,0.0,48.2474882111,60.1281475517,2.18863620146,0.0,2.18863620146
 07/25  11:00:00,138.685359116,4.28196686416,24.0927229885,0.0,48.2474882111,62.0547409583,2.18921922829,0.0,2.18921922829
 07/25  12:00:00,139.37964127,4.13355200824,25.4797685056,0.0,48.2474882111,61.5103924513,2.19024297914,0.0,2.19024297914
 07/25  13:00:00,147.713849375,4.92027012952,30.8774154762,0.0,48.2474882111,63.6602354638,3.2745820067,0.0,3.2745820067
 07/25  14:00:00,147.296177035,5.02456385587,33.8875373223,0.0,48.2474882111,60.1281475517,1.10413997548,0.0,1.10413997548
 07/25  15:00:00,150.944837343,5.19993245973,37.3608290264,0.0,48.2474882111,60.1281475517,2.18830950678,0.0,2.18830950678
 07/25  16:00:00,158.592319121,5.98009586184,41.3382572926,0.0,48.2474882111,63.0180376616,2.18905475538,0.0,2.18905475538
 07/25  17:00:00,148.041139362,6.07955526629,41.6325317815,0.0,37.5258241642,62.7947880557,1.10379073961,0.0,1.10379073961
 07/25  18:00:00,100.935182076,4.41591911151,33.688483799,0.0,26.8041601173,36.0181789539,1.10358911929,0.0,1.10358911929
 07/25  19:00:00,92.2686182226,4.01762550539,27.9890047607,0.0,26.8041601173,33.4493877451,1.10335175793,0.0,1.10335175793
 07/25  20:00:00,69.1056529096,3.4740321012,21.4521289222,0.0,16.0824960704,28.0885557216,1.10343009568,0.0,1.10343009568
 07/25  21:00:00,78.0466609742,3.40671411278,16.9408505797,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/25  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306697149,0.0,1.10306697149
 07/25  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/25  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297631698,0.0,1.10297631698
 07/26  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/26  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297596789,0.0,1.10297596789
 07/26  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/26  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/26  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303544712,0.0,1.10303544712
 07/26  06:00:00,45.7022815061,3.58990330963,9.07832513103,3.75411952073,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/26  07:00:00,66.620718896,3.37334118974,8.46899867179,6.00565323776,16.0824960704,32.6817896323,1.10323089517,0.0,1.10323089517
 07/26  08:00:00,132.552399556,3.86430267292,8.89107171648,1.1377844743,48.2474882111,70.4033123869,2.18794725524,0.0,2.18794725524
 07/26  09:00:00,125.618997879,3.73949014408,11.3293333239,0.239505147481,48.2474882111,62.0547409583,2.18853563502,0.0,2.18853563502
 07/26  10:00:00,125.378221618,3.73248148552,13.2610134776,0.000650797799675,48.2474882111,60.1281475517,2.18847645346,0.0,2.18847645346
 07/26  11:00:00,135.291899152,3.88272322093,21.0985066674,0.0,48.2474882111,62.0547409583,2.18904556814,0.0,2.18904556814
 07/26  12:00:00,141.200963252,3.94811593845,27.4865265569,0.0,48.2474882111,61.5103924513,2.19006245764,0.0,2.19006245764
 07/26  13:00:00,152.744073028,4.60211673276,36.2257925266,0.0,48.2474882111,63.6602354638,2.18990882795,0.0,2.18990882795
 07/26  14:00:00,153.081185688,4.74045053556,39.956659296,0.0,48.2474882111,60.1281475517,2.18862969184,0.0,2.18862969184
 07/26  15:00:00,158.0054273,4.91346516858,44.707886274,0.0,48.2474882111,60.1281475517,2.1881230739,0.0,2.1881230739
 07/26  16:00:00,163.29601674,5.27762057872,46.7444301944,0.0,48.2474882111,63.0180376616,2.18885869037,0.0,2.18885869037
 07/26  17:00:00,148.202015444,4.96154453143,42.9114185989,0.0,37.5258241642,62.7947880557,1.10385903112,0.0,1.10385903112
 07/26  18:00:00,97.3207247561,3.52254316786,30.967402423,0.0,26.8041601173,36.0181789539,1.1036278718,0.0,1.1036278718
 07/26  19:00:00,92.7822428051,3.43410290516,29.0861519434,0.0,26.8041601173,33.4493877451,1.10335978071,0.0,1.10335978071
 07/26  20:00:00,76.0719043653,3.37334118974,28.5190712895,0.0,16.0824960704,28.0885557216,1.10344726385,0.0,1.10344726385
 07/26  21:00:00,89.13126852,3.37334118974,28.045006548,0.0138245005312,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/26  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301297251,0.0,1.10301297251
 07/26  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297622028,0.0,1.10297622028
 07/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297589433,0.0,1.10297589433
 07/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/27  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309908455,0.0,1.10309908455
 07/27  06:00:00,57.2781863009,3.61207642255,22.8795074512,1.50666888248,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/27  07:00:00,76.9249294181,3.37334118974,21.5757091521,3.20315327947,16.0824960704,32.6817896323,1.10327103327,0.0,1.10327103327
 07/27  08:00:00,146.838011784,3.90637276401,24.2292391405,0.0431591874827,48.2474882111,70.4033123869,2.18819999595,0.0,2.18819999595
 07/27  09:00:00,138.859733897,3.81306733053,24.7359973027,0.0,48.2474882111,62.0547409583,2.18856429396,0.0,2.18856429396
 07/27  10:00:00,138.437049725,3.81500095993,26.2379729079,0.0,48.2474882111,60.1281475517,1.10441880592,0.0,1.10441880592
 07/27  11:00:00,142.506921327,3.95846816375,28.2377839001,0.0,48.2474882111,62.0547409583,2.18918400276,0.0,2.18918400276
 07/27  12:00:00,143.425396007,3.89415876036,29.7649164897,0.0,48.2474882111,61.5103924513,3.27512160251,0.0,3.27512160251
 07/27  13:00:00,154.652355358,4.41239763265,38.3237939561,0.0,48.2474882111,63.6602354638,2.18999629173,0.0,2.18999629173
 07/27  14:00:00,156.180645447,4.66060975806,43.1359598316,0.0,48.2474882111,60.1281475517,2.18859093165,0.0,2.18859093165
 07/27  15:00:00,155.105592056,4.78841115921,41.9331050398,0.0,48.2474882111,60.1281475517,1.10413392712,0.0,1.10413392712
 07/27  16:00:00,160.03482333,5.21606042348,43.5447969397,0.0,48.2474882111,63.0180376616,2.18898193751,0.0,2.18898193751
 07/27  17:00:00,146.565178794,4.88870920547,41.3474172743,0.0,37.5258241642,62.7947880557,2.18791715777,0.0,2.18791715777
 07/27  18:00:00,102.145915276,3.66838394719,35.6467521636,0.0,26.8041601173,36.0181789539,1.10363910904,0.0,1.10363910904
 07/27  19:00:00,97.8978264799,3.49335275926,34.1424857642,0.0,26.8041601173,33.4493877451,1.10334666718,0.0,1.10334666718
 07/27  20:00:00,79.5739265397,3.37334118974,29.5537601305,0.0,16.0824960704,28.0885557216,1.10336848833,0.0,1.10336848833
 07/27  21:00:00,86.0872682677,3.37334118974,24.8610814516,0.153749344627,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/27  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10297633409,0.0,1.10297633409
 07/27  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297553279,0.0,1.10297553279
 07/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297528951,0.0,1.10297528951
 07/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/28  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308321042,0.0,1.10308321042
 07/28  06:00:00,52.3185791417,3.58380906218,17.4060989186,2.04873761625,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/28  07:00:00,72.7603144077,3.37334118974,16.847199632,3.76704778923,16.0824960704,32.6817896323,1.10356087421,0.0,1.10356087421
 07/28  08:00:00,143.161657901,3.86534227078,20.6025613661,0.0345135725294,48.2474882111,70.4033123869,2.18829252359,0.0,2.18829252359
 07/28  09:00:00,135.106194779,3.75542060317,21.0401049123,0.0,48.2474882111,62.0547409583,1.10419273288,0.0,1.10419273288
 07/28  10:00:00,134.98611312,3.76625364695,22.8357836159,0.0,48.2474882111,60.1281475517,2.18861942833,0.0,2.18861942833
 07/28  11:00:00,140.117785086,3.91784510707,25.889270715,0.0,48.2474882111,62.0547409583,2.1888831414,0.0,2.1888831414
 07/28  12:00:00,141.080752452,3.87159658414,27.4428351118,0.0,48.2474882111,61.5103924513,3.27500891096,0.0,3.27500891096
 07/28  13:00:00,148.107693135,4.26098007794,31.9305492884,0.0,48.2474882111,63.6602354638,2.18967843094,0.0,2.18967843094
 07/28  14:00:00,151.389184154,4.58059843653,38.4245098608,0.0,48.2474882111,60.1281475517,2.18842942937,0.0,2.18842942937
 07/28  15:00:00,151.929745639,4.57794516368,38.9677246182,0.0,48.2474882111,60.1281475517,1.10398073935,0.0,1.10398073935
 07/28  16:00:00,154.129675664,5.11208082932,37.7436288678,0.0,48.2474882111,63.0180376616,2.18865992356,0.0,2.18865992356
 07/28  17:00:00,147.202245708,5.34666012898,41.5265332646,0.0,37.5258241642,62.7947880557,2.18767927114,0.0,2.18767927114
 07/28  18:00:00,104.136920207,4.12382940157,37.1823116397,0.0,26.8041601173,36.0181789539,1.10362746595,0.0,1.10362746595
 07/28  19:00:00,99.9156996239,3.9956977908,35.6580138767,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 07/28  20:00:00,79.8253837542,3.49155517989,29.6870033549,0.0,16.0824960704,28.0885557216,1.1034340785,0.0,1.1034340785
 07/28  21:00:00,85.5722495414,3.37334118974,24.3044277907,0.195384279293,16.0824960704,26.8041601173,1.10296137041,0.0,1.10296137041
 07/28  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/28  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297553101,0.0,1.10297553101
 07/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/29  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297525754,0.0,1.10297525754
 07/29  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/29  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297530858,0.0,1.10297530858
 07/29  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/29  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307801195,0.0,1.10307801195
 07/29  06:00:00,42.3993755898,3.50636070382,2.58285888147,4.5628891265,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/29  07:00:00,46.4452707989,3.37334118974,7.70384373943,3.41790324073,5.36083202345,26.5809105114,1.10326412341,0.0,1.10326412341
 07/29  08:00:00,79.6364935857,3.39391876285,16.4183302578,1.71209962104,26.8041601173,31.2995447326,0.02,0.0,0.02
 07/29  09:00:00,89.0353133542,3.56281204353,24.2021178771,0.910546181819,26.8041601173,33.5472370403,2.18705221124,0.0,2.18705221124
 07/29  10:00:00,92.0213937726,3.60616982,28.8012273061,0.217456098063,26.8041601173,32.583940337,0.724630821633,0.0,0.724630821633
 07/29  11:00:00,94.5486364623,3.44953399361,29.4548696126,0.0,26.8041601173,34.8316326447,1.48238734971,0.0,1.48238734971
 07/29  12:00:00,93.5462348447,3.3835953529,29.8028022401,0.0,26.8041601173,33.5472370403,1.10360218823,0.0,1.10360218823
 07/29  13:00:00,92.7443637869,3.49505632754,31.4582614165,0.0,26.8041601173,30.9784458315,1.10355500431,0.0,1.10355500431
 07/29  14:00:00,65.4876872053,3.46513197254,32.6411638126,0.0,8.04124803518,21.3317032909,0.02,0.0,0.02
 07/29  15:00:00,65.6360763924,3.41507394604,34.1240066305,0.0,8.04124803518,20.0473076865,1.10334412729,0.0,1.10334412729
 07/29  16:00:00,67.5969693902,3.45646622105,35.7224084523,0.0,8.04124803518,20.3684065876,1.10335269883,0.0,1.10335269883
 07/29  17:00:00,61.6605024972,3.6487391852,37.3138177292,0.0,2.68041601173,18.0090894769,1.10305277271,0.0,1.10305277271
 07/29  18:00:00,43.860398919,2.4506396902,22.6384070526,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/29  19:00:00,41.3330239437,2.25714945971,20.3045223078,0.0,2.68041601173,16.0824960704,1.10311539656,0.0,1.10311539656
 07/29  20:00:00,40.7011911779,1.88169199881,17.5808136696,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/29  21:00:00,37.8317143114,0.390042807874,3.86631932731,0.0,2.68041601173,16.0824960704,1.10318398077,0.0,1.10318398077
 07/29  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/29  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297461983,0.0,1.10297461983
 07/29  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293738442,0.0,1.10293738442
 07/30  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299615646,0.0,1.10299615646
 07/30  06:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  07:00:00,26.5404635877,1.05386138375,6.71525002774,0.0,2.68041601173,16.0824960704,1.10297269096,0.0,1.10297269096
 07/30  08:00:00,39.7472456164,2.42963383343,18.5462596067,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  09:00:00,45.6842376149,2.64835430452,24.2645311342,0.0,2.68041601173,16.0824960704,1.10299591983,0.0,1.10299591983
 07/30  10:00:00,42.6298370287,2.44113345609,21.4173513964,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  11:00:00,42.7360444126,2.45942021281,21.5052720236,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  12:00:00,34.6666130609,1.52034873672,14.374912148,0.0,2.68041601173,16.0824960704,1.10305975043,0.0,1.10305975043
 07/30  13:00:00,43.4965621546,2.12592063009,22.5992893483,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  14:00:00,47.1433506357,2.32154078651,26.050457673,0.0,2.68041601173,16.0824960704,1.10311208142,0.0,1.10311208142
 07/30  15:00:00,50.2120329976,2.49613320592,28.9445476155,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  16:00:00,48.9565673034,2.3688568697,27.8163582575,0.0,2.68041601173,16.0824960704,1.10298252954,0.0,1.10298252954
 07/30  17:00:00,52.8440558851,2.65784672105,31.4148569879,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  18:00:00,49.2000536705,2.45067068061,27.9780308137,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  19:00:00,48.4172718563,2.45631927633,27.1896004038,0.0,2.68041601173,16.0824960704,1.10298679017,0.0,1.10298679017
 07/30  20:00:00,33.0449218163,1.01469237341,10.7915439333,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  21:00:00,40.5849527916,0.585064211811,6.42453640364,0.0,2.68041601173,16.0824960704,1.10311478148,0.0,1.10311478148
 07/30  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293693794,0.0,1.10293693794
 07/30  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/31  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/31  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297364924,0.0,1.10297364924
 07/31  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/31  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297403933,0.0,1.10297403933
 07/31  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/31  06:00:00,54.023112787,3.61647620708,18.0126681774,0.646701524512,5.36083202345,21.4433280938,1.10305608954,0.0,1.10305608954
 07/31  07:00:00,73.3983892729,3.37334118974,20.5612991198,0.691023166542,16.0824960704,32.6817896323,1.10355543613,0.0,1.10355543613
 07/31  08:00:00,151.535583711,4.29022848406,28.5861145349,0.0,48.2474882111,70.4033123869,1.10411894273,0.0,1.10411894273
 07/31  09:00:00,145.246292035,4.58822363538,30.3473991358,0.0,48.2474882111,62.0547409583,2.18851313669,0.0,2.18851313669
 07/31  10:00:00,145.966985588,4.83037832003,32.7525314106,0.0,48.2474882111,60.1281475517,2.18866743388,0.0,2.18866743388
 07/31  11:00:00,151.706521185,4.99699520167,36.39885672,0.0,48.2474882111,62.0547409583,2.18921481209,0.0,2.18921481209
 07/31  12:00:00,151.640134031,4.7635742684,37.1102390058,0.0,48.2474882111,61.5103924513,2.19019588259,0.0,2.19019588259
 07/31  13:00:00,160.698021297,5.65890871962,43.1229488079,0.0,48.2474882111,63.6602354638,2.96079980494,0.0,2.96079980494
 07/31  14:00:00,159.202307253,5.72227908151,45.0959523147,0.0,48.2474882111,60.1281475517,1.41753880469,0.0,1.41753880469
 07/31  15:00:00,160.97631934,5.84458102957,46.7476624531,0.0,48.2474882111,60.1281475517,2.18819376355,0.0,2.18819376355
 07/31  16:00:00,170.373138889,6.75359635407,52.3455765679,0.0,48.2474882111,63.0180376616,2.18889961118,0.0,2.18889961118
 07/31  17:00:00,160.990610851,6.88250481774,53.7790537189,0.0,37.5258241642,62.7947880557,1.10371786463,0.0,1.10371786463
 07/31  18:00:00,114.000461604,5.10705940042,46.062623038,0.0,26.8041601173,36.0181789539,1.10363640879,0.0,1.10363640879
 07/31  19:00:00,108.406611588,4.74422540195,43.4003982294,0.0,26.8041601173,33.4493877451,1.10336455907,0.0,1.10336455907
 07/31  20:00:00,86.7273278144,3.76084534753,36.3196572474,0.0,16.0824960704,28.0885557216,1.10344848816,0.0,1.10344848816
 07/31  21:00:00,94.1550101424,3.49119156837,32.9647222923,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/31  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030129512,0.0,1.1030129512
 07/31  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/31  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297448354,0.0,1.10297448354
 08/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.102974372,0.0,1.102974372
 08/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/01  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030956105,0.0,1.1030956105
 08/01  06:00:00,76.4317059018,4.20412668917,40.4803123345,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/01  07:00:00,91.7929794846,3.37819826511,39.6420554228,0.0,16.0824960704,32.6817896323,1.10351973823,0.0,1.10351973823
 08/01  08:00:00,174.899679971,4.63542463974,51.6050146396,0.0,48.2474882111,70.4033123869,2.18814506,0.0,2.18814506
 08/01  09:00:00,168.44562693,5.06823427268,53.0667233936,0.0,48.2474882111,62.0547409583,2.18848477118,0.0,2.18848477118
 08/01  10:00:00,175.663064791,5.78852480132,61.4904641325,0.0,48.2474882111,60.1281475517,1.10436791921,0.0,1.10436791921
 08/01  11:00:00,185.361881303,6.26160684704,68.7896051926,0.0,48.2474882111,62.0547409583,2.18906232845,0.0,2.18906232845
 08/01  12:00:00,187.224282924,5.96003405765,71.49792811,0.0,48.2474882111,61.5103924513,3.27487900155,0.0,3.27487900155
 08/01  13:00:00,200.689039359,7.07421033198,81.6986652581,0.0,48.2474882111,63.6602354638,2.1898040225,0.0,2.1898040225
 08/01  14:00:00,204.494461643,7.21025374891,88.9001320375,0.0,48.2474882111,60.1281475517,2.1884021157,0.0,2.1884021157
 08/01  15:00:00,211.645532808,7.47825428462,95.783202667,0.0,48.2474882111,60.1281475517,1.10403029193,0.0,1.10403029193
 08/01  16:00:00,216.91475492,8.5864470752,97.0543418784,0.0,48.2474882111,63.0180376616,2.18874377729,0.0,2.18874377729
 08/01  17:00:00,199.697132627,8.53278403968,90.8352962737,0.0,37.5258241642,62.7947880557,2.18784252833,0.0,2.18784252833
 08/01  18:00:00,144.836928828,6.13340365642,75.8727460058,0.0,26.8041601173,36.0181789539,1.10353185253,0.0,1.10353185253
 08/01  19:00:00,137.434531611,5.64658244196,71.525961213,0.0,26.8041601173,33.4493877451,1.10333309547,0.0,1.10333309547
 08/01  20:00:00,108.576552446,4.29401157247,57.6357156538,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 08/01  21:00:00,110.328128754,3.69965483505,48.9293776372,0.0,16.0824960704,26.8041601173,1.10324422349,0.0,1.10324422349
 08/01  22:00:00,47.712610285,0.487553509842,5.60845656384,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/01  23:00:00,52.2541511311,1.12012014612,12.1978467854,0.0,2.68041601173,21.4433280938,1.10302919286,0.0,1.10302919286
 08/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/02  01:00:00,46.2644210582,0.585064211811,6.74317264675,0.0,2.68041601173,21.4433280938,1.10303179629,0.0,1.10303179629
 08/02  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/02  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297205239,0.0,1.10297205239
 08/02  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/02  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308306134,0.0,1.10308306134
 08/02  06:00:00,69.1562084361,3.9658673191,33.443074239,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/02  07:00:00,85.5642133682,3.41027865986,33.3705454421,0.0106634695437,16.0824960704,32.6817896323,1.10358181943,0.0,1.10358181943
 08/02  08:00:00,177.278863978,5.49824430278,53.1213789835,0.0,48.2474882111,70.4033123869,2.18822385031,0.0,2.18822385031
 08/02  09:00:00,175.403769101,5.85483340528,59.2382664325,0.0,48.2474882111,62.0547409583,1.10425665067,0.0,1.10425665067
 08/02  10:00:00,182.136608142,5.85717531959,67.8953569658,0.0,48.2474882111,60.1281475517,2.18849632406,0.0,2.18849632406
 08/02  11:00:00,190.047367571,6.31556089584,73.4211374118,0.0,48.2474882111,62.0547409583,2.18918516484,0.0,2.18918516484
 08/02  12:00:00,189.299425398,6.0945363823,73.4385682597,0.0,48.2474882111,61.5103924513,2.19003622765,0.0,2.19003622765
 08/02  13:00:00,203.463849263,7.32476334185,84.2229221517,0.0,48.2474882111,63.6602354638,3.27496694977,0.0,3.27496694977
 08/02  14:00:00,204.625941842,7.52736813887,88.7144978463,0.0,48.2474882111,60.1281475517,1.10415724292,0.0,1.10415724292
 08/02  15:00:00,208.642276352,7.94529585305,92.3129046423,0.0,48.2474882111,60.1281475517,2.18811161113,0.0,2.18811161113
 08/02  16:00:00,212.659705077,8.6043193347,92.7814197754,0.0,48.2474882111,63.0180376616,2.18885169623,0.0,2.18885169623
 08/02  17:00:00,190.583484818,7.43214872339,82.8222837803,0.0,37.5258241642,62.7947880557,1.1038049659,0.0,1.1038049659
 08/02  18:00:00,123.585732469,4.92325293593,55.8317003674,0.0,26.8041601173,36.0181789539,1.10362432165,0.0,1.10362432165
 08/02  19:00:00,109.19728215,4.3177029449,44.6175912491,0.0,26.8041601173,33.4493877451,1.10340230828,0.0,1.10340230828
 08/02  20:00:00,88.634312308,3.72558215702,38.2619049315,0.0,16.0824960704,28.0885557216,1.10345369966,0.0,1.10345369966
 08/02  21:00:00,96.5949386484,3.52632111703,35.3695212496,0.0,16.0824960704,26.8041601173,1.10308852438,0.0,1.10308852438
 08/02  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/02  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297084681,0.0,1.10297084681
 08/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297162426,0.0,1.10297162426
 08/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297249378,0.0,1.10297249378
 08/03  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/03  06:00:00,64.0980248897,3.98902378681,28.3164446212,0.045289603665,5.36083202345,21.4433280938,1.10304254325,0.0,1.10304254325
 08/03  07:00:00,80.0576043154,3.37334118974,27.6479975512,0.263539777718,16.0824960704,32.6817896323,1.10352429625,0.0,1.10352429625
 08/03  08:00:00,158.505691336,4.53954816458,35.3069024794,0.0,48.2474882111,70.4033123869,1.10411572031,0.0,1.10411572031
 08/03  09:00:00,150.87800807,4.53751700432,36.0298218022,0.0,48.2474882111,62.0547409583,2.18848854069,0.0,2.18848854069
 08/03  10:00:00,155.986041296,4.76444774741,42.8375176916,0.0,48.2474882111,60.1281475517,2.18862993629,0.0,2.18862993629
 08/03  11:00:00,167.630901974,5.26433087853,52.0559018318,0.0,48.2474882111,62.0547409583,2.18916163007,0.0,2.18916163007
 08/03  12:00:00,170.374483282,5.27001672464,55.3381458005,0.0,48.2474882111,61.5103924513,2.190125807,0.0,2.190125807
 08/03  13:00:00,172.801883108,6.15125061999,54.7344687191,0.0,48.2474882111,63.6602354638,2.18993411995,0.0,2.18993411995
 08/03  14:00:00,169.856328573,6.27367213838,55.1985805781,0.0,48.2474882111,60.1281475517,2.18863237792,0.0,2.18863237792
 08/03  15:00:00,171.134553507,6.48752927041,56.2629483796,0.0,48.2474882111,60.1281475517,2.18809746101,0.0,2.18809746101
 08/03  16:00:00,178.872043127,7.46142802251,60.1366491378,0.0,48.2474882111,63.0180376616,2.1887869994,0.0,2.1887869994
 08/03  17:00:00,164.97752325,7.36238333052,57.2860876053,0.0,37.5258241642,62.7947880557,1.10382015465,0.0,1.10382015465
 08/03  18:00:00,113.470930029,5.27849860726,45.3616522568,0.0,26.8041601173,36.0181789539,1.10358738308,0.0,1.10358738308
 08/03  19:00:00,104.813020478,4.72219240461,39.8288401169,0.0,26.8041601173,33.4493877451,1.10332303667,0.0,1.10332303667
 08/03  20:00:00,80.604812156,3.72600552801,30.2319814085,0.0,16.0824960704,28.0885557216,1.10340136091,0.0,1.10340136091
 08/03  21:00:00,84.9137042683,3.48045379329,23.7341541933,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/03  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10297535436,0.0,1.10297535436
 08/03  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297390218,0.0,1.10297390218
 08/04  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/04  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/04  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297368946,0.0,1.10297368946
 08/04  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/04  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307490518,0.0,1.10307490518
 08/04  06:00:00,46.2113279938,3.64058023725,9.39100240781,1.43247847071,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/04  07:00:00,63.6432572809,3.37334118974,9.98582251361,1.51136778079,16.0824960704,32.6817896323,1.10346522534,0.0,1.10346522534
 08/04  08:00:00,140.569171116,4.19994305135,17.7099873725,0.0,48.2474882111,70.4033123869,2.18835715021,0.0,2.18835715021
 08/04  09:00:00,139.718795177,4.49664176752,24.911484146,0.0,48.2474882111,62.0547409583,1.10421268251,0.0,1.10421268251
 08/04  10:00:00,142.01982297,4.66207465734,28.9736724562,0.0,48.2474882111,60.1281475517,2.18863810599,0.0,2.18863810599
 08/04  11:00:00,151.640652197,4.83506413759,36.4949187955,0.0,48.2474882111,62.0547409583,2.18886954587,0.0,2.18886954587
 08/04  12:00:00,153.699682677,4.70932232784,39.2240395925,0.0,48.2474882111,61.5103924513,3.27491219734,0.0,3.27491219734
 08/04  13:00:00,163.275805826,5.67147523553,45.6881668218,0.0,48.2474882111,63.6602354638,2.18990119028,0.0,2.18990119028
 08/04  14:00:00,160.084042074,5.70270491046,45.9972613064,0.0,48.2474882111,60.1281475517,2.18831506296,0.0,2.18831506296
 08/04  15:00:00,161.143749867,5.94184405857,46.8178299516,0.0,48.2474882111,60.1281475517,1.10412129034,0.0,1.10412129034
 08/04  16:00:00,167.75979269,6.72756400787,49.758262715,0.0,48.2474882111,63.0180376616,2.18877195383,0.0,2.18877195383
 08/04  17:00:00,157.066696591,6.76339453203,49.974249745,0.0,37.5258241642,62.7947880557,1.10384633812,0.0,1.10384633812
 08/04  18:00:00,109.717221494,4.9397551423,41.9466871867,0.0,26.8041601173,36.0181789539,2.18725966139,0.0,2.18725966139
 08/04  19:00:00,103.489714373,4.61517631313,38.6125501038,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 08/04  20:00:00,81.2216006153,3.70353893119,30.8712364647,0.0,16.0824960704,28.0885557216,1.10336095157,0.0,1.10336095157
 08/04  21:00:00,88.1884753498,3.47841237558,27.0109666925,0.0,16.0824960704,26.8041601173,1.10309534569,0.0,1.10309534569
 08/04  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/04  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297257568,0.0,1.10297257568
 08/04  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/05  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029729529,0.0,1.1029729529
 08/05  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/05  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/05  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297333536,0.0,1.10297333536
 08/05  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/05  06:00:00,56.5095375993,3.61727668351,20.4892173095,0.655776728267,5.36083202345,21.4433280938,1.10309456081,0.0,1.10309456081
 08/05  07:00:00,57.056565356,3.37334118974,20.9217296238,0.811311913519,5.36083202345,26.5809105114,1.10318412958,0.0,1.10318412958
 08/05  08:00:00,86.4483567595,3.37334118974,24.7522218679,0.210648757822,26.8041601173,31.2995447326,0.02,0.0,0.02
 08/05  09:00:00,95.4675916753,3.4790912026,31.628663221,0.0,26.8041601173,33.5472370403,1.10363001369,0.0,1.10363001369
 08/05  10:00:00,98.886808626,3.61023658474,35.8800314929,0.0,26.8041601173,32.583940337,1.10349894161,0.0,1.10349894161
 08/05  11:00:00,102.146739969,3.52229216987,36.9802149427,0.0,26.8041601173,34.8316326447,1.10353126187,0.0,1.10353126187
 08/05  12:00:00,107.607281961,3.63511017847,43.6123345313,0.0,26.8041601173,33.5472370403,1.10362563732,0.0,1.10362563732
 08/05  13:00:00,109.817670732,3.87161213435,48.1550125545,0.0,26.8041601173,30.9784458315,1.10356132262,0.0,1.10356132262
 08/05  14:00:00,83.6044604849,3.7899842512,50.4330848136,0.0,8.04124803518,21.3317032909,1.10350174235,0.0,1.10350174235
 08/05  15:00:00,85.9031714984,3.75274783534,54.0534278473,0.0,8.04124803518,20.0473076865,1.10327141533,0.0,1.10327141533
 08/05  16:00:00,89.5360049821,3.82496190143,57.2929483638,0.0,8.04124803518,20.3684065876,1.10330619384,0.0,1.10330619384
 08/05  17:00:00,75.9564818279,3.56853830265,51.6899979425,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 08/05  18:00:00,29.4373819923,0.898046330936,9.76798348519,0.0,2.68041601173,16.0824960704,1.10310257102,0.0,1.10310257102
 08/05  19:00:00,24.8341333398,0.45504994252,5.60773122109,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/05  20:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304352268,0.0,1.10304352268
 08/05  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/05  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303822606,0.0,1.10303822606
 08/05  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/05  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296997147,0.0,1.10296997147
 08/06  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293160505,0.0,1.10293160505
 08/06  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303962482,0.0,1.10303962482
 08/06  06:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293495253,0.0,1.10293495253
 08/06  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  10:00:00,27.4715449618,1.15912442691,7.54106835873,0.0,2.68041601173,16.0824960704,1.10293686684,0.0,1.10293686684
 08/06  11:00:00,31.036569087,1.42661143769,10.8386054731,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  12:00:00,30.9364376555,1.25480112942,10.9102843499,0.0,2.68041601173,16.0824960704,1.10306215128,0.0,1.10306215128
 08/06  13:00:00,39.311209897,2.11794105117,18.4219166696,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  14:00:00,43.3302930161,2.48225171888,22.076689121,0.0,2.68041601173,16.0824960704,1.10307159043,0.0,1.10307159043
 08/06  15:00:00,41.4489107175,2.26592779003,20.4116307513,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  16:00:00,44.0838219784,2.51923120085,22.7932386014,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  17:00:00,43.4688793287,2.46369608971,22.2338310628,0.0,2.68041601173,16.0824960704,1.10299048898,0.0,1.10299048898
 08/06  18:00:00,45.4158251682,2.654318832,23.99015416,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  19:00:00,42.9377911684,2.45170913488,21.7147298573,0.0,2.68041601173,16.0824960704,1.10299276774,0.0,1.10299276774
 08/06  20:00:00,42.5296761323,1.9673696329,16.8562876565,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298965602,0.0,1.10298965602
 08/06  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293654473,0.0,1.10293654473
 08/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297032719,0.0,1.10297032719
 08/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/07  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307112311,0.0,1.10307112311
 08/07  06:00:00,50.3377317845,3.58223199751,11.0015765023,1.5393230733,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/07  07:00:00,67.5593253317,3.37334118974,13.7841452779,1.62911306732,16.0824960704,32.6817896323,1.10345559286,0.0,1.10345559286
 08/07  08:00:00,144.152714757,3.86230720585,21.6311668594,0.0,48.2474882111,70.4033123869,2.1881448833,0.0,2.1881448833
 08/07  09:00:00,144.492657707,3.82623003433,30.3557584093,0.0,48.2474882111,62.0547409583,2.18845962227,0.0,2.18845962227
 08/07  10:00:00,149.327373614,3.9482808595,36.9950168978,0.0,48.2474882111,60.1281475517,1.10434626219,0.0,1.10434626219
 08/07  11:00:00,157.166493213,4.40732845545,42.4484954945,0.0,48.2474882111,62.0547409583,2.18900051421,0.0,2.18900051421
 08/07  12:00:00,156.154231658,4.50074532921,41.8871655727,0.0,48.2474882111,61.5103924513,3.27473384114,0.0,3.27473384114
 08/07  13:00:00,162.690344964,5.11256566419,45.6616155312,0.0,48.2474882111,63.6602354638,2.18968140014,0.0,2.18968140014
 08/07  14:00:00,159.335861886,5.160215443,45.7915705864,0.0,48.2474882111,60.1281475517,2.18840897032,0.0,2.18840897032
 08/07  15:00:00,160.865742256,5.1491367186,47.3325296805,0.0,48.2474882111,60.1281475517,1.10395997082,0.0,1.10395997082
 08/07  16:00:00,168.659192075,5.32851242748,52.056713681,0.0,48.2474882111,63.0180376616,2.18857696736,0.0,2.18857696736
 08/07  17:00:00,157.394465129,5.04146789879,52.0239449162,0.0,37.5258241642,62.7947880557,2.18758175152,0.0,2.18758175152
 08/07  18:00:00,109.198419682,3.6563560558,42.7112844607,0.0,26.8041601173,36.0181789539,1.10357395657,0.0,1.10357395657
 08/07  19:00:00,101.154211336,3.49781348802,37.3944098911,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 08/07  20:00:00,85.0083868137,3.37502676177,32.5192014991,0.0,16.0824960704,28.0885557216,1.10338454773,0.0,1.10338454773
 08/07  21:00:00,93.2166099045,3.37334118974,31.9556496414,0.188522791609,16.0824960704,26.8041601173,1.10310266402,0.0,1.10310266402
 08/07  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/07  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297293536,0.0,1.10297293536
 08/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297237811,0.0,1.10297237811
 08/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297176386,0.0,1.10297176386
 08/08  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/08  06:00:00,73.2425537166,3.67873877948,34.6938150199,0.655399705918,5.36083202345,21.4433280938,1.10309354027,0.0,1.10309354027
 08/08  07:00:00,87.4906216836,3.37334118974,34.0274528846,1.31710181254,16.0824960704,32.6817896323,1.1034569096,0.0,1.1034569096
 08/08  08:00:00,163.007429245,4.00305221787,40.3451363348,0.0,48.2474882111,70.4033123869,1.10406160962,0.0,1.10406160962
 08/08  09:00:00,156.193522636,3.95377051365,41.9290828592,0.0,48.2474882111,62.0547409583,2.18831326935,0.0,2.18831326935
 08/08  10:00:00,143.881104315,3.9621383318,31.5348901266,0.0,48.2474882111,60.1281475517,2.18846603244,0.0,2.18846603244
 08/08  11:00:00,145.798232462,4.0969256604,31.390637538,0.0,48.2474882111,62.0547409583,2.18918409583,0.0,2.18918409583
 08/08  12:00:00,147.825056412,4.00610951438,34.0526261412,0.0,48.2474882111,61.5103924513,2.19003707522,0.0,2.19003707522
 08/08  13:00:00,153.876443515,4.46587764456,37.4944021012,0.0,48.2474882111,63.6602354638,3.27473780481,0.0,3.27473780481
 08/08  14:00:00,149.378311057,4.66098926526,36.3332459347,0.0,48.2474882111,60.1281475517,1.10417759345,0.0,1.10417759345
 08/08  15:00:00,150.208367154,4.85942168971,36.9648696075,0.0,48.2474882111,60.1281475517,2.18794174111,0.0,2.18794174111
 08/08  16:00:00,157.450765,5.11305937634,41.063739657,0.0,48.2474882111,63.0180376616,2.18901729238,0.0,2.18901729238
 08/08  17:00:00,140.610391366,4.73795432119,35.5433847303,0.0,37.5258241642,62.7947880557,1.10376610228,0.0,1.10376610228
 08/08  18:00:00,92.4143522653,3.46815986559,26.1154132345,0.0,26.8041601173,36.0181789539,1.10355937354,0.0,1.10355937354
 08/08  19:00:00,89.4035253491,3.44454932566,25.6969880669,0.0,26.8041601173,33.4493877451,1.1033197775,0.0,1.1033197775
 08/08  20:00:00,74.7727392603,3.37334118974,22.2712422498,0.013997268033,16.0824960704,28.0885557216,1.10338677435,0.0,1.10338677435
 08/08  21:00:00,79.4424634853,3.37334118974,17.9731348449,0.396891168903,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/08  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301716655,0.0,1.10301716655
 08/08  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297251348,0.0,1.10297251348
 08/09  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/09  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297178034,0.0,1.10297178034
 08/09  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/09  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/09  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307402142,0.0,1.10307402142
 08/09  06:00:00,49.5280621781,3.52917112545,7.20429831793,4.57999252331,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/09  07:00:00,66.7766515634,3.37334118974,10.9955560507,3.63502852616,16.0824960704,32.6817896323,1.10346398236,0.0,1.10346398236
 08/09  08:00:00,147.486785958,4.2379510797,24.0947260941,0.494868092362,48.2474882111,70.4033123869,2.18815985282,0.0,2.18815985282
