Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/09  09:00:00,148.149627219,4.35536853518,33.471562075,0.0120273457444,48.2474882111,62.0547409583,2.18846516711,0.0,2.18846516711
 08/09  10:00:00,155.456378903,4.35896323228,42.7133398143,0.0,48.2474882111,60.1281475517,1.10434699644,0.0,1.10434699644
 08/09  11:00:00,159.618480286,4.47408715083,44.8337238714,0.0,48.2474882111,62.0547409583,2.18899719323,0.0,2.18899719323
 08/09  12:00:00,158.795395244,4.4350512082,44.5940232796,0.0,48.2474882111,61.5103924513,3.27471613416,0.0,3.27471613416
 08/09  13:00:00,168.998138184,5.35982691853,51.722147496,0.0,48.2474882111,63.6602354638,2.18966292932,0.0,2.18966292932
 08/09  14:00:00,166.640860552,5.48227126638,52.7745134284,0.0,48.2474882111,60.1281475517,2.18838824493,0.0,2.18838824493
 08/09  15:00:00,167.674613214,5.58337821513,53.7071591425,0.0,48.2474882111,60.1281475517,1.10394880069,0.0,1.10394880069
 08/09  16:00:00,176.901613203,6.45246800417,59.1751792318,0.0,48.2474882111,63.0180376616,2.18854780315,0.0,2.18854780315
 08/09  17:00:00,168.328361244,6.67741567603,61.3218932535,0.0,37.5258241642,62.7947880557,1.10386653591,0.0,1.10386653591
 08/09  18:00:00,119.658558997,4.90248231568,51.9252975159,0.0,26.8041601173,36.0181789539,2.18729064032,0.0,2.18729064032
 08/09  19:00:00,111.054263718,4.40670306139,46.3855727,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 08/09  20:00:00,92.7086436055,3.62268489241,39.9718001603,0.0,16.0824960704,28.0885557216,1.10337140033,0.0,1.10337140033
 08/09  21:00:00,100.929843373,3.45960709609,39.7711399955,0.0,16.0824960704,26.8041601173,1.10309698333,0.0,1.10309698333
 08/09  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/09  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297092301,0.0,1.10297092301
 08/09  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297037523,0.0,1.10297037523
 08/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297158562,0.0,1.10297158562
 08/10  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/10  06:00:00,61.0295643156,3.7162094316,22.7142186165,0.38453605608,5.36083202345,21.4433280938,1.10309670617,0.0,1.10309670617
 08/10  07:00:00,76.486865104,3.37334118974,23.8143398443,0.526458273252,16.0824960704,32.6817896323,1.10357353034,0.0,1.10357353034
 08/10  08:00:00,160.193635938,4.64085049386,36.8935447523,0.0,48.2474882111,70.4033123869,1.10403642274,0.0,1.10403642274
 08/10  09:00:00,159.918896538,4.96662517541,44.6416020994,0.0,48.2474882111,62.0547409583,2.1884935957,0.0,2.1884935957
 08/10  10:00:00,163.452058025,5.25644561039,49.8115365582,0.0,48.2474882111,60.1281475517,2.18864898904,0.0,2.18864898904
 08/10  11:00:00,167.385512123,5.62014567599,51.4546971834,0.0,48.2474882111,62.0547409583,2.18940813228,0.0,2.18940813228
 08/10  12:00:00,167.387958182,5.44508117865,52.1765562472,0.0,48.2474882111,61.5103924513,2.18996045126,0.0,2.18996045126
 08/10  13:00:00,177.187935227,6.51321992489,58.7585515332,0.0,48.2474882111,63.6602354638,3.27461878948,0.0,3.27461878948
 08/10  14:00:00,175.604605435,6.57860599918,60.6419235793,0.0,48.2474882111,60.1281475517,1.10413712621,0.0,1.10413712621
 08/10  15:00:00,177.05185702,6.76117363961,61.9066075238,0.0,48.2474882111,60.1281475517,2.18825463348,0.0,2.18825463348
 08/10  16:00:00,184.504239861,7.59501295933,65.6352609348,0.0,48.2474882111,63.0180376616,2.18892337492,0.0,2.18892337492
 08/10  17:00:00,171.562398706,7.41797343346,63.8153729582,0.0,37.5258241642,62.7947880557,1.10372455398,0.0,1.10372455398
 08/10  18:00:00,119.522137691,5.16282716998,51.5285313553,0.0,26.8041601173,36.0181789539,1.1036358768,0.0,1.1036358768
 08/10  19:00:00,111.448788705,4.57505287374,46.6117478752,0.0,26.8041601173,33.4493877451,1.10336082961,0.0,1.10336082961
 08/10  20:00:00,91.5421343791,3.61416757418,38.8138082522,0.0,16.0824960704,28.0885557216,1.10344006494,0.0,1.10344006494
 08/10  21:00:00,97.5104506865,3.4593765153,36.3519778894,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/10  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300814577,0.0,1.10300814577
 08/10  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297257273,0.0,1.10297257273
 08/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297215825,0.0,1.10297215825
 08/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/11  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308768628,0.0,1.10308768628
 08/11  06:00:00,73.6055911525,3.98421589153,35.3964983658,0.0102766838328,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/11  07:00:00,85.4644869063,3.40729956337,33.2057927895,0.0786687566968,16.0824960704,32.6817896323,1.10350636548,0.0,1.10350636548
 08/11  08:00:00,173.088294243,5.4180060236,49.0110475269,0.0,48.2474882111,70.4033123869,2.18819507916,0.0,2.18819507916
 08/11  09:00:00,171.481228834,5.65379283014,55.5167667409,0.0,48.2474882111,62.0547409583,1.10423288604,0.0,1.10423288604
 08/11  10:00:00,169.546334374,5.93886067981,55.2233978374,0.0,48.2474882111,60.1281475517,2.18866225002,0.0,2.18866225002
 08/11  11:00:00,173.621928701,6.15943714665,57.1518222911,0.0,48.2474882111,62.0547409583,2.18887335091,0.0,2.18887335091
 08/11  12:00:00,173.091326221,5.77658070863,57.548424756,0.0,48.2474882111,61.5103924513,3.2748696849,0.0,3.2748696849
 08/11  13:00:00,188.162007751,6.99046478077,69.2553792013,0.0,48.2474882111,63.6602354638,2.18984769574,0.0,2.18984769574
 08/11  14:00:00,190.085048243,7.02078256823,74.6801898179,0.0,48.2474882111,60.1281475517,2.18825458507,0.0,2.18825458507
 08/11  15:00:00,192.106320279,7.12961434803,76.5926300741,0.0,48.2474882111,60.1281475517,1.10408454609,0.0,1.10408454609
 08/11  16:00:00,198.878624886,7.95047440411,79.6541845154,0.0,48.2474882111,63.0180376616,2.18910718225,0.0,2.18910718225
 08/11  17:00:00,186.174795465,7.51790554865,78.3278376024,0.0,37.5258241642,62.7947880557,1.10380195737,0.0,1.10380195737
 08/11  18:00:00,134.587860531,5.21423339981,66.5428479662,0.0,26.8041601173,36.0181789539,1.10366761508,0.0,1.10366761508
 08/11  19:00:00,130.274110908,4.7360373354,65.2760856158,0.0,26.8041601173,33.4493877451,1.10348713151,0.0,1.10348713151
 08/11  20:00:00,107.934066585,3.77049636663,55.0494116659,0.0,16.0824960704,28.0885557216,1.1034332194,0.0,1.1034332194
 08/11  21:00:00,109.225738735,3.52845327306,47.99818918,0.0,16.0824960704,26.8041601173,1.10309310843,0.0,1.10309310843
 08/11  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/11  23:00:00,47.10138695,0.585064211811,7.58013853857,0.0,2.68041601173,21.4433280938,1.10300859554,0.0,1.10300859554
 08/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/12  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/12  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029721845,0.0,1.1029721845
 08/12  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/12  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297233406,0.0,1.10297233406
 08/12  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/12  06:00:00,57.9916463612,3.85278476263,19.8830882255,0.041173161736,5.36083202345,21.4433280938,1.10304735351,0.0,1.10304735351
 08/12  07:00:00,51.1232077738,3.37334118974,15.1085311447,0.691152810402,5.36083202345,26.5809105114,0.02,0.0,0.02
 08/12  08:00:00,74.048469585,3.37334118974,12.301939906,0.261043545274,26.8041601173,31.2995447326,1.10336728724,0.0,1.10336728724
 08/12  09:00:00,75.5017136773,3.37334118974,11.6905441187,0.0779911170907,26.8041601173,33.5472370403,1.10353929879,0.0,1.10353929879
 08/12  10:00:00,76.7895290086,3.37334118974,14.0196472705,0.0,26.8041601173,32.583940337,1.10350916297,0.0,1.10350916297
 08/12  11:00:00,82.8211740084,3.37334118974,17.8035999625,0.0,26.8041601173,34.8316326447,1.10364154841,0.0,1.10364154841
 08/12  12:00:00,85.4203280976,3.37880496114,21.6816858847,0.0,26.8041601173,33.5472370403,1.10354720941,0.0,1.10354720941
 08/12  13:00:00,85.4858309357,3.50111129973,24.1936735931,0.0,26.8041601173,30.9784458315,1.1034840019,0.0,1.1034840019
 08/12  14:00:00,58.5819484886,3.50364643086,25.6969106375,0.0,8.04124803518,21.3317032909,1.1033922551,0.0,1.1033922551
 08/12  15:00:00,58.341155051,3.43098064723,26.813178588,0.0,8.04124803518,20.0473076865,1.1032648189,0.0,1.1032648189
 08/12  16:00:00,60.2009230644,3.40343156968,28.3793967779,0.0,8.04124803518,20.3684065876,1.1033053427,0.0,1.1033053427
 08/12  17:00:00,53.0784689033,3.57940329089,28.8011200296,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 08/12  18:00:00,40.6428692723,2.44311139336,19.4284057028,0.0,2.68041601173,16.0824960704,1.10310924664,0.0,1.10310924664
 08/12  19:00:00,38.0872954871,2.24889412649,17.0670491845,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/12  20:00:00,34.0748216003,1.03033282392,6.87113660022,0.0,2.68041601173,16.0824960704,1.10311258572,0.0,1.10311258572
 08/12  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/12  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297289494,0.0,1.10297289494
 08/12  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/12  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029707759,0.0,1.1029707759
 08/13  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293340489,0.0,1.10293340489
 08/13  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304481529,0.0,1.10304481529
 08/13  06:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  08:00:00,27.1326327145,1.41331117025,6.94796936807,0.0,2.68041601173,16.0824960704,1.10297050393,0.0,1.10297050393
 08/13  09:00:00,35.0012320972,2.38188385841,13.8479960626,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  10:00:00,39.6984900387,2.62089499996,18.3062428626,0.0,2.68041601173,16.0824960704,1.10299063774,0.0,1.10299063774
 08/13  11:00:00,29.9342417172,1.26996601492,9.89292352605,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  12:00:00,23.1494553303,0.446491278409,3.93161187565,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  13:00:00,37.5882190376,1.94425380085,16.8726130606,0.0,2.68041601173,16.0824960704,1.10307258391,0.0,1.10307258391
 08/13  14:00:00,41.2292676233,2.33062860982,20.1272868373,0.0,2.68041601173,16.0824960704,1.10307040307,0.0,1.10307040307
 08/13  15:00:00,33.4637420258,1.50694570162,13.185444148,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  16:00:00,41.5683108395,2.29422088969,20.5027377736,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  17:00:00,35.3755746451,1.61841310349,14.9858093654,0.0,2.68041601173,16.0824960704,1.10298856092,0.0,1.10298856092
 08/13  18:00:00,43.9664994869,2.35565092024,22.8394963904,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  19:00:00,31.4253091735,1.10314826418,11.5508087331,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  20:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296874658,0.0,1.10296874658
 08/13  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293657104,0.0,1.10293657104
 08/13  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10295197415,0.0,1.10295197415
 08/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297194421,0.0,1.10297194421
 08/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/14  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308110443,0.0,1.10308110443
 08/14  06:00:00,73.7172138323,3.65305895082,35.4760190116,0.373535658497,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/14  07:00:00,87.0120047399,3.37334118974,34.2310232838,0.634914469647,16.0824960704,32.6817896323,1.10354650982,0.0,1.10354650982
 08/14  08:00:00,162.688854813,3.86215741459,40.1674567065,0.0,48.2474882111,70.4033123869,2.18835745545,0.0,2.18835745545
 08/14  09:00:00,158.478009368,3.82179206799,44.3455480364,0.0,48.2474882111,62.0547409583,1.10412970874,0.0,1.10412970874
 08/14  10:00:00,158.241055432,3.91700959689,45.9399699781,0.0,48.2474882111,60.1281475517,2.18844702938,0.0,2.18844702938
 08/14  11:00:00,164.255213583,4.2859049267,49.6586393929,0.0,48.2474882111,62.0547409583,2.18934637943,0.0,2.18934637943
 08/14  12:00:00,161.254732311,4.54425928453,46.94415227,0.0,48.2474882111,61.5103924513,3.27451785763,0.0,3.27451785763
 08/14  13:00:00,169.83190101,5.27396196425,52.6417752772,0.0,48.2474882111,63.6602354638,2.18960971286,0.0,2.18960971286
 08/14  14:00:00,169.847689338,5.5506057291,55.9130077521,0.0,48.2474882111,60.1281475517,2.18817746884,0.0,2.18817746884
 08/14  15:00:00,172.932369984,5.74114076217,58.8071533653,0.0,48.2474882111,60.1281475517,1.10396755934,0.0,1.10396755934
 08/14  16:00:00,182.104311334,6.39503420605,64.435311161,0.0,48.2474882111,63.0180376616,2.18885416582,0.0,2.18885416582
 08/14  17:00:00,170.188376473,6.40145248253,63.4578716767,0.0,37.5258241642,62.7947880557,1.10379983797,0.0,1.10379983797
 08/14  18:00:00,120.829709519,4.69803292405,53.3008974297,0.0,26.8041601173,36.0181789539,1.10361469986,0.0,1.10361469986
 08/14  19:00:00,114.228833096,4.33431964892,49.6325254901,0.0,26.8041601173,33.4493877451,1.10339062494,0.0,1.10339062494
 08/14  20:00:00,96.5077494316,3.51611481943,41.4101427261,0.0,16.0824960704,28.0885557216,1.10343645999,0.0,1.10343645999
 08/14  21:00:00,99.5341701894,3.39055187261,38.444522035,0.0,16.0824960704,26.8041601173,1.10307901742,0.0,1.10307901742
 08/14  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/14  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297200093,0.0,1.10297200093
 08/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297205869,0.0,1.10297205869
 08/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297175649,0.0,1.10297175649
 08/15  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/15  06:00:00,77.965371812,3.82920078077,39.874743494,0.0468273258116,5.36083202345,21.4433280938,1.10309403241,0.0,1.10309403241
 08/15  07:00:00,90.8927407602,3.38034203007,38.5697278088,0.169945124583,16.0824960704,32.6817896323,1.10356853908,0.0,1.10356853908
 08/15  08:00:00,175.7566655,5.02176800284,52.0756568049,0.0,48.2474882111,70.4033123869,1.10404943033,0.0,1.10404943033
 08/15  09:00:00,166.535937658,5.372315379,50.8529530158,0.0,48.2474882111,62.0547409583,2.18857429871,0.0,2.18857429871
 08/15  10:00:00,171.213077715,5.61029329756,57.218708561,0.0,48.2474882111,60.1281475517,2.18844953222,0.0,2.18844953222
 08/15  11:00:00,181.274642474,5.96339791993,65.0005752907,0.0,48.2474882111,62.0547409583,2.18894167331,0.0,2.18894167331
 08/15  12:00:00,186.121480766,5.8009672049,70.5541928049,0.0,48.2474882111,61.5103924513,2.18986666518,0.0,2.18986666518
 08/15  13:00:00,199.253049836,6.97645792949,80.3604281378,0.0,48.2474882111,63.6602354638,2.18964941719,0.0,2.18964941719
 08/15  14:00:00,200.90600973,6.99187911471,85.5300547589,0.0,48.2474882111,60.1281475517,2.18854401524,0.0,2.18854401524
 08/15  15:00:00,206.701377343,7.38415382705,90.9331476588,0.0,48.2474882111,60.1281475517,1.10409253965,0.0,1.10409253965
 08/15  16:00:00,213.15760344,8.24572313212,93.6379143413,0.0,48.2474882111,63.0180376616,2.18883813045,0.0,2.18883813045
 08/15  17:00:00,187.66749425,7.18572288214,80.1527190541,0.0,37.5258241642,62.7947880557,2.18790280463,0.0,2.18790280463
 08/15  18:00:00,125.204446195,4.82514038255,57.5485266468,0.0,26.8041601173,36.0181789539,1.10355189536,0.0,1.10355189536
 08/15  19:00:00,112.990306931,4.42032131077,48.3079976634,0.0,26.8041601173,33.4493877451,1.10334484339,0.0,1.10334484339
 08/15  20:00:00,95.2600725133,3.59617215784,40.0824084693,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 08/15  21:00:00,102.782846673,3.46221486684,41.6215355246,0.0,16.0824960704,26.8041601173,1.10324849925,0.0,1.10324849925
 08/15  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/15  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297184083,0.0,1.10297184083
 08/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/16  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297111173,0.0,1.10297111173
 08/16  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/16  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296845269,0.0,1.10296845269
 08/16  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/16  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307986252,0.0,1.10307986252
 08/16  06:00:00,59.8075959122,3.72644884389,18.8409674439,0.558246079726,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/16  07:00:00,70.962494891,3.37334118974,17.6210145212,1.19541338334,16.0824960704,32.6817896323,1.10353533357,0.0,1.10353533357
 08/16  08:00:00,146.375492499,4.2079195007,23.5083323065,0.0,48.2474882111,70.4033123869,1.10415842773,0.0,1.10415842773
 08/16  09:00:00,140.876958382,4.16324426958,26.4030448491,0.0,48.2474882111,62.0547409583,2.18863197106,0.0,2.18863197106
 08/16  10:00:00,146.834072946,4.58039579314,33.8696012962,0.0,48.2474882111,60.1281475517,2.18863323236,0.0,2.18863323236
 08/16  11:00:00,156.244883674,5.04146991228,40.8927444982,0.0,48.2474882111,62.0547409583,2.18902004242,0.0,2.18902004242
 08/16  12:00:00,156.918269364,5.05066308883,42.1012855186,0.0,48.2474882111,61.5103924513,2.18982677339,0.0,2.18982677339
 08/16  13:00:00,168.172556885,6.03071254184,50.2256805745,0.0,48.2474882111,63.6602354638,3.27458312374,0.0,3.27458312374
 08/16  14:00:00,160.179812629,5.87746656709,45.9182702049,0.0,48.2474882111,60.1281475517,1.10403180211,0.0,1.10403180211
 08/16  15:00:00,161.058284716,5.95843273233,46.7157761272,0.0,48.2474882111,60.1281475517,2.18803733334,0.0,2.18803733334
 08/16  16:00:00,168.494637661,6.68950669618,50.5311649983,0.0,48.2474882111,63.0180376616,2.18910055315,0.0,2.18910055315
 08/16  17:00:00,155.845992819,6.60774398013,48.909196525,0.0,37.5258241642,62.7947880557,1.10379961386,0.0,1.10379961386
 08/16  18:00:00,106.139205108,4.63454798187,38.6738779613,0.0,26.8041601173,36.0181789539,1.10358691629,0.0,1.10358691629
 08/16  19:00:00,97.4456321083,3.95789837007,33.2257457818,0.0,26.8041601173,33.4493877451,1.10334197522,0.0,1.10334197522
 08/16  20:00:00,81.7388440548,3.4673442531,26.6900079156,0.0,16.0824960704,28.0885557216,1.10340735103,0.0,1.10340735103
 08/16  21:00:00,80.1913300948,3.40898509619,19.0832487169,0.0,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/16  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303764343,0.0,1.10303764343
 08/16  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/16  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297092686,0.0,1.10297092686
 08/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297170652,0.0,1.10297170652
 08/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/17  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307964706,0.0,1.10307964706
 08/17  06:00:00,45.4428344268,3.5772519812,0.0,5.18364890093,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/17  07:00:00,56.7973538656,3.37334118974,0.903083671886,3.74820320722,16.0824960704,32.6817896323,1.1033576554,0.0,1.1033576554
 08/17  08:00:00,132.9550774,4.10704838787,9.66896337188,0.519824948466,48.2474882111,70.4033123869,2.18819081101,0.0,2.18819081101
 08/17  09:00:00,133.838039439,4.31980315755,19.2051357702,0.0024312480404,48.2474882111,62.0547409583,2.18848053967,0.0,2.18848053967
 08/17  10:00:00,139.084487439,4.35790293232,26.3425086501,0.0,48.2474882111,60.1281475517,1.10435009378,0.0,1.10435009378
 08/17  11:00:00,144.919688572,4.51491593296,30.0941033759,0.0,48.2474882111,62.0547409583,2.188992433,0.0,2.188992433
 08/17  12:00:00,147.087168831,4.53601065988,32.7848374144,0.0,48.2474882111,61.5103924513,3.27468008614,0.0,3.27468008614
 08/17  13:00:00,157.78877044,5.45238495108,40.4202217196,0.0,48.2474882111,63.6602354638,2.18962366433,0.0,2.18962366433
 08/17  14:00:00,157.882721046,5.5373913508,43.9612538384,0.0,48.2474882111,60.1281475517,2.18834373095,0.0,2.18834373095
 08/17  15:00:00,159.643056737,5.62219129882,45.6367895809,0.0,48.2474882111,60.1281475517,1.10412640698,0.0,1.10412640698
 08/17  16:00:00,167.729137245,6.29164991833,50.1635213603,0.0,48.2474882111,63.0180376616,2.18875817177,0.0,2.18875817177
 08/17  17:00:00,156.322284384,6.32340388105,49.6698281891,0.0,37.5258241642,62.7947880557,1.10383458908,0.0,1.10383458908
 08/17  18:00:00,102.844040925,4.50231385801,35.5109479018,0.0,26.8041601173,36.0181789539,2.18722566963,0.0,2.18722566963
 08/17  19:00:00,94.3538727673,3.97108463322,30.1208001776,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 08/17  20:00:00,79.8798886476,3.46078598797,24.8376107735,0.0,16.0824960704,28.0885557216,1.103487149,0.0,1.103487149
 08/17  21:00:00,79.585549787,3.40715611066,18.4792973946,0.0,16.0824960704,26.8041601173,1.10308505796,0.0,1.10308505796
 08/17  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/17  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297170008,0.0,1.10297170008
 08/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/18  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297101663,0.0,1.10297101663
 08/18  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/18  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296847008,0.0,1.10296847008
 08/18  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/18  06:00:00,44.6284689085,3.5902837179,0.0,4.35625164594,5.36083202345,21.4433280938,1.10305249238,0.0,1.10305249238
 08/18  07:00:00,56.1874673896,3.37334118974,0.431517991992,3.60988241114,16.0824960704,32.6817896323,1.10336508124,0.0,1.10336508124
 08/18  08:00:00,131.849872174,4.31155266564,8.29534973625,0.583729080022,48.2474882111,70.4033123869,1.10420605886,0.0,1.10420605886
 08/18  09:00:00,130.044002148,4.45006812055,15.2720284633,0.0112363010225,48.2474882111,62.0547409583,2.18837135567,0.0,2.18837135567
 08/18  10:00:00,132.623492266,4.41042866618,19.8289877432,0.0,48.2474882111,60.1281475517,2.18851674262,0.0,2.18851674262
 08/18  11:00:00,139.456367347,4.38342767787,24.7622704059,0.0,48.2474882111,62.0547409583,2.18925921553,0.0,2.18925921553
 08/18  12:00:00,142.358284924,4.34490406421,28.2470601028,0.0,48.2474882111,61.5103924513,2.18980137443,0.0,2.18980137443
 08/18  13:00:00,148.953462666,5.13837230659,31.8989265909,0.0,48.2474882111,63.6602354638,2.18967146363,0.0,2.18967146363
 08/18  14:00:00,146.833459491,5.19918203982,33.2502015941,0.0,48.2474882111,60.1281475517,2.18863688574,0.0,2.18863688574
 08/18  15:00:00,147.08623871,5.24321083124,33.4589520217,0.0,48.2474882111,60.1281475517,2.18808073983,0.0,2.18808073983
 08/18  16:00:00,152.133336744,5.83072901652,35.0286417609,0.0,48.2474882111,63.0180376616,2.18872963038,0.0,2.18872963038
 08/18  17:00:00,141.141273258,5.84640009093,34.9658208526,0.0,37.5258241642,62.7947880557,1.10378880739,0.0,1.10378880739
 08/18  18:00:00,96.6748898289,4.32412663644,29.5199840272,0.0,26.8041601173,36.0181789539,1.10355483316,0.0,1.10355483316
 08/18  19:00:00,91.8741487236,4.05566573868,27.5564950285,0.0,26.8041601173,33.4493877451,1.1033674851,0.0,1.1033674851
 08/18  20:00:00,76.7598287251,3.43982552426,21.7385113148,0.0,16.0824960704,28.0885557216,1.10345529426,0.0,1.10345529426
 08/18  21:00:00,76.8663650875,3.37334118974,15.7375820139,0.0563456021822,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/18  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10297121049,0.0,1.10297121049
 08/18  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/19  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297153462,0.0,1.10297153462
 08/19  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/19  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297190488,0.0,1.10297190488
 08/19  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/19  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307858734,0.0,1.10307858734
 08/19  06:00:00,50.8386292823,3.51820052872,7.04200276841,3.59649244051,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/19  07:00:00,49.0058240934,3.37334118974,8.59988799491,5.08241227976,5.36083202345,26.5809105114,1.1031829339,0.0,1.1031829339
 08/19  08:00:00,74.7096721477,3.37334118974,11.0510981238,2.17308789018,26.8041601173,31.2995447326,1.10338530348,0.0,1.10338530348
 08/19  09:00:00,78.7587149945,3.37380031523,13.8801212006,1.14495622693,26.8041601173,33.5472370403,1.10363552205,0.0,1.10363552205
 08/19  10:00:00,82.3071558486,3.42584849913,18.8847252946,0.600041506495,26.8041601173,32.583940337,1.10354456579,0.0,1.10354456579
 08/19  11:00:00,88.352683259,3.38336287209,23.2016564772,0.123431053543,26.8041601173,34.8316326447,1.10363766051,0.0,1.10363766051
 08/19  12:00:00,90.1639773666,3.48192797811,26.3222121368,0.0,26.8041601173,33.5472370403,1.10355600798,0.0,1.10355600798
 08/19  13:00:00,91.200176407,3.65155327796,29.7575770862,0.0,26.8041601173,30.9784458315,1.10350601678,0.0,1.10350601678
 08/19  14:00:00,63.322874439,3.60351171863,30.3379713003,0.0,8.04124803518,21.3317032909,1.10335448012,0.0,1.10335448012
 08/19  15:00:00,59.5414534496,3.43173134714,28.0127262867,0.0,8.04124803518,20.0473076865,0.02,0.0,0.02
 08/19  16:00:00,57.7591464705,3.3754684817,25.9655832719,0.0,8.04124803518,20.3684065876,1.10331358379,0.0,1.10331358379
 08/19  17:00:00,48.8485703188,3.37501706152,24.7756076745,0.0,2.68041601173,18.0090894769,1.10304541791,0.0,1.10304541791
 08/19  18:00:00,33.0778810248,1.81835197817,12.4881768704,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/19  19:00:00,28.6823255386,1.31946846718,8.59150489526,0.0,2.68041601173,16.0824960704,1.10309300273,0.0,1.10309300273
 08/19  20:00:00,31.2779620619,0.390042807874,2.24723374448,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/19  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294409478,0.0,1.10294409478
 08/19  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/19  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297069667,0.0,1.10297069667
 08/19  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292815488,0.0,1.10292815488
 08/20  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293535651,0.0,1.10293535651
 08/20  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  06:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293376308,0.0,1.10293376308
 08/20  08:00:00,19.8419522446,0.191353405033,0.879246663387,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  09:00:00,31.5885499332,1.86379990667,10.9533978503,0.0,2.68041601173,16.0824960704,1.10299235451,0.0,1.10299235451
 08/20  10:00:00,37.4573160513,1.98165496332,16.7043089118,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  11:00:00,33.0460694813,1.33130515066,12.9434121545,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  12:00:00,22.470794301,0.382706810065,3.31673531477,0.0,2.68041601173,16.0824960704,1.10307219333,0.0,1.10307219333
 08/20  13:00:00,40.0990293985,2.0463089502,19.2813682721,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  14:00:00,30.8775896231,1.1208537459,10.985383701,0.0,2.68041601173,16.0824960704,1.10310390333,0.0,1.10310390333
 08/20  15:00:00,36.1062056149,1.53336823144,15.8014852072,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  16:00:00,40.2724780112,1.91034835696,19.590777478,0.0,2.68041601173,16.0824960704,1.10298953658,0.0,1.10298953658
 08/20  17:00:00,41.311886632,2.04887318834,20.4916612675,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  18:00:00,45.0114658628,2.4533066268,23.7868070598,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  19:00:00,31.4087365271,1.19862108856,11.4387632624,0.0,2.68041601173,16.0824960704,1.10299006916,0.0,1.10299006916
 08/20  20:00:00,32.3029691279,0.382706810065,3.27957680832,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304845182,0.0,1.10304845182
 08/20  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292745361,0.0,1.10292745361
 08/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297138942,0.0,1.10297138942
 08/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297056443,0.0,1.10297056443
 08/21  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/21  06:00:00,82.6403413521,3.61713817169,42.0764122068,0.264857428909,5.36083202345,21.4433280938,1.10304464748,0.0,1.10304464748
 08/21  07:00:00,94.4158841369,3.37334118974,41.5981837901,0.671633360363,16.0824960704,32.6817896323,1.10347278856,0.0,1.10347278856
 08/21  08:00:00,161.441859908,3.78148607832,39.0011331376,0.0,48.2474882111,70.4033123869,1.10403632066,0.0,1.10403632066
 08/21  09:00:00,152.916466124,3.68199976788,38.9237970928,0.0,48.2474882111,62.0547409583,2.18854187073,0.0,2.18854187073
 08/21  10:00:00,152.80355422,3.76195803817,40.6575203249,0.0,48.2474882111,60.1281475517,2.18841659439,0.0,2.18841659439
 08/21  11:00:00,158.463050012,4.07092438081,44.0814563677,0.0,48.2474882111,62.0547409583,2.18890428506,0.0,2.18890428506
 08/21  12:00:00,160.310609281,4.11515757175,46.4291309527,0.0,48.2474882111,61.5103924513,2.18982647212,0.0,2.18982647212
 08/21  13:00:00,169.738966897,4.85096660542,52.9718365227,0.0,48.2474882111,63.6602354638,2.18960756913,0.0,2.18960756913
 08/21  14:00:00,170.972626737,4.97276874647,57.6157821338,0.0,48.2474882111,60.1281475517,2.18850126337,0.0,2.18850126337
 08/21  15:00:00,173.30457098,5.49511870848,59.4253764143,0.0,48.2474882111,60.1281475517,1.10407120291,0.0,1.10407120291
 08/21  16:00:00,173.746044154,6.1626225689,56.3094556187,0.0,48.2474882111,63.0180376616,2.18879164453,0.0,2.18879164453
 08/21  17:00:00,156.080174654,6.14401375211,49.6071085878,0.0,37.5258241642,62.7947880557,2.18785920835,0.0,2.18785920835
 08/21  18:00:00,103.867393078,4.43360491513,36.6030089978,0.0,26.8041601173,36.0181789539,1.1035321376,0.0,1.1035321376
 08/21  19:00:00,95.6187066288,3.99547162297,31.3612470494,0.0,26.8041601173,33.4493877451,1.10332863734,0.0,1.10332863734
 08/21  20:00:00,80.4151030644,3.40042389666,22.9658539483,0.0,16.0824960704,28.0885557216,0.02,0.0,0.02
 08/21  21:00:00,78.8161181284,3.37334118974,17.7235332505,0.0201474065131,16.0824960704,26.8041601173,1.10323464093,0.0,1.10323464093
 08/21  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/21  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296987811,0.0,1.10296987811
 08/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297119889,0.0,1.10297119889
 08/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297183887,0.0,1.10297183887
 08/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/22  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/22  06:00:00,46.1777415053,3.54778367412,0.0,5.94802428645,5.36083202345,21.4433280938,1.10314333279,0.0,1.10314333279
 08/22  07:00:00,57.1216169924,3.37334118974,0.0,4.97555000596,16.0824960704,32.6817896323,1.10351593847,0.0,1.10351593847
 08/22  08:00:00,124.608248903,3.86698121026,1.36613445859,0.715892542051,48.2474882111,70.4033123869,1.10413250763,0.0,1.10413250763
 08/22  09:00:00,119.452533954,3.729247617,5.31662788566,0.0959891879549,48.2474882111,62.0547409583,2.18843955848,0.0,2.18843955848
 08/22  10:00:00,119.75491388,3.70806149353,7.6627765298,0.0,48.2474882111,60.1281475517,2.18857912827,0.0,2.18857912827
 08/22  11:00:00,123.503758043,3.83418641576,9.35890236332,0.0,48.2474882111,62.0547409583,2.18896511306,0.0,2.18896511306
 08/22  12:00:00,126.208260518,3.89787904803,12.5440607139,0.0,48.2474882111,61.5103924513,2.18977111846,0.0,2.18977111846
 08/22  13:00:00,134.759231887,4.55734628609,18.2857218318,0.0,48.2474882111,63.6602354638,3.27449707093,0.0,3.27449707093
 08/22  14:00:00,136.35981092,4.79679528141,23.1789397819,0.0,48.2474882111,60.1281475517,1.10400535283,0.0,1.10400535283
 08/22  15:00:00,137.987219167,4.8475075522,24.755635758,0.0,48.2474882111,60.1281475517,2.18798258887,0.0,2.18798258887
 08/22  16:00:00,140.908998856,4.97184288788,24.663190001,0.0,48.2474882111,63.0180376616,2.18904149156,0.0,2.18904149156
 08/22  17:00:00,128.735154417,4.80216718361,23.603934919,0.0,37.5258241642,62.7947880557,1.1037742541,0.0,1.1037742541
 08/22  18:00:00,84.7588303858,3.44179124432,18.4862599762,0.0,26.8041601173,36.0181789539,1.10356361102,0.0,1.10356361102
 08/22  19:00:00,79.8401110934,3.41740259789,16.1607205391,0.0,26.8041601173,33.4493877451,1.10332271781,0.0,1.10332271781
 08/22  20:00:00,69.442035072,3.37334118974,11.8998131229,0.120055539974,16.0824960704,28.0885557216,1.10338596766,0.0,1.10338596766
 08/22  21:00:00,70.0773470798,3.37334118974,8.11092388272,0.893985725593,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/22  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030167759,0.0,1.1030167759
 08/22  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297163667,0.0,1.10297163667
 08/23  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/23  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297098981,0.0,1.10297098981
 08/23  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/23  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/23  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307212916,0.0,1.10307212916
 08/23  06:00:00,61.2076781592,3.46573792535,0.0,21.0600066891,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/23  07:00:00,69.6926327996,3.37334118974,0.0,17.5465658131,16.0824960704,32.6817896323,1.10345722392,0.0,1.10345722392
 08/23  08:00:00,125.908645817,3.78996836809,0.0,3.4594367565,48.2474882111,70.4033123869,2.18826443137,0.0,2.18826443137
 08/23  09:00:00,122.381388618,3.70275158115,6.85093488446,1.51703288931,48.2474882111,62.0547409583,2.18842716824,0.0,2.18842716824
 08/23  10:00:00,127.428143982,3.68048850134,14.8275863018,0.535993322279,48.2474882111,60.1281475517,1.10432191337,0.0,1.10432191337
 08/23  11:00:00,133.066340586,3.86824868558,18.811258999,0.0761636381096,48.2474882111,62.0547409583,2.1889374724,0.0,2.1889374724
 08/23  12:00:00,135.508657245,4.10505437526,21.627916022,0.00936609133139,48.2474882111,61.5103924513,3.27451608118,0.0,3.27451608118
 08/23  13:00:00,142.54914735,4.61595424677,26.0170293341,0.0,48.2474882111,63.6602354638,2.18957027723,0.0,2.18957027723
 08/23  14:00:00,141.030510386,4.53955417695,28.1068803526,0.0,48.2474882111,60.1281475517,2.18829312265,0.0,2.18829312265
 08/23  15:00:00,142.649966669,4.75898852736,29.5069022847,0.0,48.2474882111,60.1281475517,1.10410137644,0.0,1.10410137644
 08/23  16:00:00,146.114974557,5.14041188828,29.7005967024,0.0,48.2474882111,63.0180376616,2.18913550767,0.0,2.18913550767
 08/23  17:00:00,130.122552366,4.65362211212,25.1398779397,0.0,37.5258241642,62.7947880557,1.10381252275,0.0,1.10381252275
 08/23  18:00:00,86.319844446,3.44041511987,20.0486501608,0.0,26.8041601173,36.0181789539,1.10367715307,0.0,1.10367715307
 08/23  19:00:00,80.4015897987,3.41966515678,16.7199366854,0.0,26.8041601173,33.4493877451,1.10349408401,0.0,1.10349408401
 08/23  20:00:00,71.2809586283,3.37334118974,13.8587922191,0.0,16.0824960704,28.0885557216,1.10344040521,0.0,1.10344040521
 08/23  21:00:00,72.1171571349,3.37334118974,10.7028397432,0.341879920217,16.0824960704,26.8041601173,1.10307635612,0.0,1.10307635612
 08/23  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/23  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297009236,0.0,1.10297009236
 08/23  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297136863,0.0,1.10297136863
 08/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297195755,0.0,1.10297195755
 08/24  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/24  06:00:00,54.2448995267,3.49923504049,4.86702176582,6.72937584238,5.36083202345,21.4433280938,1.10304837536,0.0,1.10304837536
 08/24  07:00:00,65.2185897842,3.37334118974,4.92972682686,8.14279597084,16.0824960704,32.6817896323,1.10348402145,0.0,1.10348402145
 08/24  08:00:00,131.394456976,3.7963058751,7.41547990129,1.52343050786,48.2474882111,70.4033123869,1.10418300337,0.0,1.10418300337
 08/24  09:00:00,126.311628262,3.63703016953,12.1120396072,0.25188922217,48.2474882111,62.0547409583,2.18832767629,0.0,2.18832767629
 08/24  10:00:00,127.376260627,3.63950720053,15.3526775696,0.0,48.2474882111,60.1281475517,2.18847438469,0.0,2.18847438469
 08/24  11:00:00,130.786214873,3.77511832299,16.7004272868,0.0,48.2474882111,62.0547409583,2.18921822165,0.0,2.18921822165
 08/24  12:00:00,132.820276528,3.89003873725,19.1639170343,0.0,48.2474882111,61.5103924513,2.19014134777,0.0,2.19014134777
 08/24  13:00:00,136.106028489,4.10916246948,20.0807022506,0.0,48.2474882111,63.6602354638,2.18963474087,0.0,2.18963474087
 08/24  14:00:00,132.903968317,4.39063169008,20.1292607697,0.0,48.2474882111,60.1281475517,2.18860297099,0.0,2.18860297099
 08/24  15:00:00,131.009719516,4.27601132333,18.3496323359,0.0,48.2474882111,60.1281475517,2.18804616335,0.0,2.18804616335
 08/24  16:00:00,130.813203201,4.25287453554,15.2863626987,0.0,48.2474882111,63.0180376616,2.18869875971,0.0,2.18869875971
 08/24  17:00:00,116.49547935,4.10469924343,12.0617277922,0.0,37.5258241642,62.7947880557,1.10377539104,0.0,1.10377539104
 08/24  18:00:00,74.749554131,3.37334118974,8.54543377605,0.0,26.8041601173,36.0181789539,1.10354294302,0.0,1.10354294302
 08/24  19:00:00,70.8169953057,3.37334118974,6.87977407947,0.301892080039,26.8041601173,33.4493877451,1.10335849562,0.0,1.10335849562
 08/24  20:00:00,67.3403561544,3.37334118974,6.21382025169,3.7043694935,16.0824960704,28.0885557216,1.10344309847,0.0,1.10344309847
 08/24  21:00:00,72.1148508446,3.37334118974,5.23483793897,5.80757543413,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/24  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1029725514,0.0,1.1029725514
 08/24  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/25  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297207614,0.0,1.10297207614
 08/25  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/25  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297177913,0.0,1.10297177913
 08/25  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/25  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307452031,0.0,1.10307452031
 08/25  06:00:00,55.6851153687,3.44762834513,0.0,13.0882201455,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/25  07:00:00,66.4462809869,3.37334118974,0.0,14.3002140004,16.0824960704,32.6817896323,1.10353197545,0.0,1.10353197545
 08/25  08:00:00,127.947781345,3.7495965007,0.0,5.53894415236,48.2474882111,70.4033123869,2.18816706729,0.0,2.18816706729
 08/25  09:00:00,117.351699127,3.5816653632,0.0,3.45936450047,48.2474882111,62.0547409583,1.10434783849,0.0,1.10434783849
 08/25  10:00:00,114.133015891,3.54565843281,0.0,2.20328160166,48.2474882111,60.1281475517,2.18840796003,0.0,2.18840796003
 08/25  11:00:00,117.058325945,3.63507871963,1.96897630102,1.14360166119,48.2474882111,62.0547409583,2.18930454901,0.0,2.18930454901
 08/25  12:00:00,119.357068925,3.73479575372,5.15241365438,0.703538760815,48.2474882111,61.5103924513,3.27495316358,0.0,3.27495316358
 08/25  13:00:00,121.842828442,3.77390507633,6.10024542446,0.0525141724023,48.2474882111,63.6602354638,2.18989647835,0.0,2.18989647835
 08/25  14:00:00,117.928241768,3.67971110143,5.86445481006,0.0,48.2474882111,60.1281475517,1.10416516964,0.0,1.10416516964
 08/25  15:00:00,118.035105827,3.71020881757,5.94082115269,0.0,48.2474882111,60.1281475517,2.18810816643,0.0,2.18810816643
 08/25  16:00:00,121.341081549,3.85563402347,6.21148155919,0.0,48.2474882111,63.0180376616,2.18881056214,0.0,2.18881056214
 08/25  17:00:00,110.5317939,3.92811741008,6.27462417634,0.0,37.5258241642,62.7947880557,1.10378102291,0.0,1.10378102291
 08/25  18:00:00,71.6456185398,3.37334118974,4.39290663397,1.04859155082,26.8041601173,36.0181789539,1.10359747133,0.0,1.10359747133
 08/25  19:00:00,70.8176664222,3.37334118974,3.64825394381,3.53408333214,26.8041601173,33.4493877451,1.10337683881,0.0,1.10337683881
 08/25  20:00:00,70.6653114207,3.37334118974,3.73312072427,7.04269095388,16.0824960704,28.0885557216,1.10342135901,0.0,1.10342135901
 08/25  21:00:00,73.3740613407,3.37334118974,3.73214447922,8.56947939002,16.0824960704,26.8041601173,1.10309295158,0.0,1.10309295158
 08/25  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/25  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/25  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297158503,0.0,1.10297158503
 08/26  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/26  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297089321,0.0,1.10297089321
 08/26  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/26  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296955577,0.0,1.10296955577
 08/26  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/26  06:00:00,60.0641568714,3.39362098301,1.7283771901,15.7928918203,5.36083202345,21.4433280938,1.10304319973,0.0,1.10304319973
 08/26  07:00:00,53.8948614056,3.37334118974,1.68053118467,16.8908064023,5.36083202345,26.5809105114,0.02,0.0,0.02
 08/26  08:00:00,74.8364619429,3.37334118974,2.75643373502,10.5945420741,26.8041601173,31.2995447326,1.10330508354,0.0,1.10330508354
 08/26  09:00:00,76.3797630282,3.37334118974,5.64773835712,6.99884622968,26.8041601173,33.5472370403,1.10354966412,0.0,1.10354966412
 08/26  10:00:00,75.3932616877,3.37334118974,8.1650753238,4.45830462579,26.8041601173,32.583940337,1.10349235345,0.0,1.10349235345
 08/26  11:00:00,78.0230705473,3.37334118974,9.90219018937,3.10330631206,26.8041601173,34.8316326447,1.1036557713,0.0,1.1036557713
 08/26  12:00:00,76.4804578518,3.37334118974,10.5984288071,2.14885060328,26.8041601173,33.5472370403,1.10349758318,0.0,1.10349758318
 08/26  13:00:00,73.9900999554,3.37334118974,11.3406078909,1.48510483186,26.8041601173,30.9784458315,1.10345719283,0.0,1.10345719283
 08/26  14:00:00,48.9600593864,3.37334118974,13.4888960656,2.71643071094,8.04124803518,21.3317032909,1.10335654422,0.0,1.10335654422
 08/26  15:00:00,48.2305933943,3.37334118974,13.8832793663,2.87697702247,8.04124803518,20.0473076865,1.10329354205,0.0,1.10329354205
 08/26  16:00:00,48.7006486602,3.37334118974,13.3550411644,3.55417158915,8.04124803518,20.3684065876,0.02,0.0,0.02
 08/26  17:00:00,43.2847719639,3.37334118974,12.4872127917,6.7262723997,2.68041601173,18.0090894769,1.10319037196,0.0,1.10319037196
 08/26  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304484626,0.0,1.10304484626
 08/26  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/26  20:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304550913,0.0,1.10304550913
 08/26  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/26  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297204501,0.0,1.10297204501
 08/26  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/26  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293849213,0.0,1.10293849213
