Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/27  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293170408,0.0,1.10293170408
 08/27  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  06:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293650515,0.0,1.10293650515
 08/27  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293506914,0.0,1.10293506914
 08/27  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300130319,0.0,1.10300130319
 08/27  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312645741,0.0,1.10312645741
 08/27  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293600575,0.0,1.10293600575
 08/27  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  18:00:00,21.085068051,0.382706810065,1.9310090647,0.0,2.68041601173,16.0824960704,1.10297064973,0.0,1.10297064973
 08/27  19:00:00,19.8917713714,0.191353405033,0.929065790174,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  20:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029371682,0.0,1.1029371682
 08/27  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293462054,0.0,1.10293462054
 08/27  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.102971338,0.0,1.102971338
 08/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297076879,0.0,1.10297076879
 08/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/28  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308164573,0.0,1.10308164573
 08/28  06:00:00,81.3174373112,3.37334118974,0.0,38.7948292434,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/28  07:00:00,83.6370793814,3.37334118974,0.0,31.4910123949,16.0824960704,32.6817896323,2.03933544215,0.935794803947,1.1035406382
 08/28  08:00:00,131.794456891,3.64306553379,0.0,9.49215066484,48.2474882111,70.4033123869,1.10418595235,0.0,1.10418595235
 08/28  09:00:00,121.130545172,3.54076241782,2.10049165283,5.17862183774,48.2474882111,62.0547409583,2.18851905513,0.0,2.18851905513
 08/28  10:00:00,126.72085683,3.57995433987,12.3253105836,2.43151604938,48.2474882111,60.1281475517,2.18866309391,0.0,2.18866309391
 08/28  11:00:00,134.385719029,3.64154112781,19.2543047273,1.17920391009,48.2474882111,62.0547409583,2.18905976878,0.0,2.18905976878
 08/28  12:00:00,137.016949767,3.93096060089,22.4025214353,0.917146974225,48.2474882111,61.5103924513,2.18987810209,0.0,2.18987810209
 08/28  13:00:00,141.114905929,4.32139293528,24.7137545003,0.163594724089,48.2474882111,63.6602354638,3.27466953879,0.0,3.27466953879
 08/28  14:00:00,139.430479535,4.26486465262,26.7815390256,0.0,48.2474882111,60.1281475517,1.10405981343,0.0,1.10405981343
 08/28  15:00:00,140.651359577,4.19975762085,28.0675260991,0.0,48.2474882111,60.1281475517,2.18811863886,0.0,2.18811863886
 08/28  16:00:00,144.446477107,4.32153417832,28.8509769623,0.0,48.2474882111,63.0180376616,2.18917507917,0.0,2.18917507917
 08/28  17:00:00,134.206442909,4.47652785628,29.4008627387,0.0,37.5258241642,62.7947880557,1.1038325169,0.0,1.1038325169
 08/28  18:00:00,92.47123637,3.58539018814,26.0550670166,0.0,26.8041601173,36.0181789539,1.10361780292,0.0,1.10361780292
 08/28  19:00:00,86.8157100439,3.39273339373,23.1609886937,0.0,26.8041601173,33.4493877451,1.10336761706,0.0,1.10336761706
 08/28  20:00:00,78.0212030439,3.37334118974,17.9937309071,0.137972394306,16.0824960704,28.0885557216,1.10343751252,0.0,1.10343751252
 08/28  21:00:00,74.6239659409,3.37334118974,12.1565907553,1.39493771409,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/28  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308060441,0.0,1.10308060441
 08/28  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297243796,0.0,1.10297243796
 08/29  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/29  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297239137,0.0,1.10297239137
 08/29  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/29  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/29  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030293727,0.0,1.1030293727
 08/29  06:00:00,57.0194913785,3.41595435433,3.56951382811,10.884756318,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/29  07:00:00,67.5089902244,3.37334118974,4.8480656734,10.5148575645,16.0824960704,32.6817896323,1.10321076299,0.0,1.10321076299
 08/29  08:00:00,135.491542928,3.76219858522,11.1631936723,1.90690997858,48.2474882111,70.4033123869,2.18812658465,0.0,2.18812658465
 08/29  09:00:00,134.418498558,3.73877212779,19.6701878407,0.698869325979,48.2474882111,62.0547409583,2.18835209414,0.0,2.18835209414
 08/29  10:00:00,139.090401097,3.71728249413,26.7683493195,0.220693426728,48.2474882111,60.1281475517,1.10417002896,0.0,1.10417002896
 08/29  11:00:00,148.272281428,3.89802773416,34.0635844299,0.0,48.2474882111,62.0547409583,2.18912702362,0.0,2.18912702362
 08/29  12:00:00,153.570603489,4.34121321488,39.4630695176,0.0,48.2474882111,61.5103924513,3.27490666564,0.0,3.27490666564
 08/29  13:00:00,163.710957236,4.97358757569,46.8212058912,0.0,48.2474882111,63.6602354638,2.18978395669,0.0,2.18978395669
 08/29  14:00:00,166.148631853,5.16323472623,52.6013212694,0.0,48.2474882111,60.1281475517,2.1883672042,0.0,2.1883672042
 08/29  15:00:00,170.41213034,5.39385991148,56.6341945717,0.0,48.2474882111,60.1281475517,1.10412919483,0.0,1.10412919483
 08/29  16:00:00,179.415747408,6.14538481518,61.9963966259,0.0,48.2474882111,63.0180376616,2.18866253119,0.0,2.18866253119
 08/29  17:00:00,167.098418413,6.15864208557,60.6107240131,0.0,37.5258241642,62.7947880557,2.18774874149,0.0,2.18774874149
 08/29  18:00:00,116.501965538,4.4325439683,49.2386424044,0.0,26.8041601173,36.0181789539,1.10360389681,0.0,1.10360389681
 08/29  19:00:00,102.331834586,3.86798663128,38.201859998,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 08/29  20:00:00,87.8489925612,3.37493541806,27.9578985904,0.0,16.0824960704,28.0885557216,1.10340867326,0.0,1.10340867326
 08/29  21:00:00,85.0080725027,3.37334118974,23.9356350312,0.0,16.0824960704,26.8041601173,1.10311469139,0.0,1.10311469139
 08/29  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/29  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10296978718,0.0,1.10296978718
 08/29  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/30  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297134431,0.0,1.10297134431
 08/30  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/30  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/30  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297220256,0.0,1.10297220256
 08/30  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/30  06:00:00,48.6823182877,3.55046370322,0.0,5.98258770649,5.36083202345,21.4433280938,1.10311730674,0.0,1.10311730674
 08/30  07:00:00,56.8334110516,3.37334118974,0.0,4.68734406511,16.0824960704,32.6817896323,1.10348184173,0.0,1.10348184173
 08/30  08:00:00,127.441526316,3.89999098789,3.93310182055,0.949192815181,48.2474882111,70.4033123869,1.104231495,0.0,1.104231495
 08/30  09:00:00,124.151803636,3.92655623494,9.79753159795,0.117046540104,48.2474882111,62.0547409583,2.18837087742,0.0,2.18837087742
 08/30  10:00:00,127.369241312,3.96457213284,15.0205933228,0.0,48.2474882111,60.1281475517,2.18852165164,0.0,2.18852165164
 08/30  11:00:00,134.289995531,4.21616225186,19.7631640157,0.0,48.2474882111,62.0547409583,2.1889196616,0.0,2.1889196616
 08/30  12:00:00,135.939626289,4.41220286872,21.7611026641,0.0,48.2474882111,61.5103924513,2.19009008292,0.0,2.19009008292
 08/30  13:00:00,142.649615217,5.17897852883,25.5544729189,0.0,48.2474882111,63.6602354638,3.27480447842,0.0,3.27480447842
 08/30  14:00:00,140.803822141,5.2721501242,27.1475961597,0.0,48.2474882111,60.1281475517,1.10400107088,0.0,1.10400107088
 08/30  15:00:00,141.442933868,5.1362793068,27.922578704,0.0,48.2474882111,60.1281475517,2.18798172165,0.0,2.18798172165
 08/30  16:00:00,148.125419951,5.57673325223,31.2747207321,0.0,48.2474882111,63.0180376616,2.18905668419,0.0,2.18905668419
 08/30  17:00:00,136.198334009,5.39313366232,30.4761480327,0.0,37.5258241642,62.7947880557,1.10378254178,0.0,1.10378254178
 08/30  18:00:00,89.1773969509,3.7487286252,22.5978891604,0.0,26.8041601173,36.0181789539,1.10357284992,0.0,1.10357284992
 08/30  19:00:00,81.7924859728,3.47396785728,18.056530159,0.0,26.8041601173,33.4493877451,1.10333161721,0.0,1.10333161721
 08/30  20:00:00,70.6535809998,3.37334118974,10.7447904727,0.0192907845905,16.0824960704,28.0885557216,1.1033985515,0.0,1.1033985515
 08/30  21:00:00,66.615774307,3.37334118974,5.06699098792,0.47634584762,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/30  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030209349,0.0,1.1030209349
 08/30  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/30  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297264474,0.0,1.10297264474
 08/31  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/31  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297285851,0.0,1.10297285851
 08/31  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/31  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/31  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307894622,0.0,1.10307894622
 08/31  06:00:00,66.5460908313,3.46589594643,0.0,23.9309280068,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/31  07:00:00,69.4512410177,3.37334118974,0.0,17.3051740313,16.0824960704,32.6817896323,1.62758678087,0.524105810725,1.10348097014
 08/31  08:00:00,126.868915718,3.84513660472,0.0,4.36453842096,48.2474882111,70.4033123869,2.18823303863,0.0,2.18823303863
 08/31  09:00:00,121.058421431,3.92941096059,4.78215306754,2.03618813907,48.2474882111,62.0547409583,2.18850433027,0.0,2.18850433027
 08/31  10:00:00,126.438313301,3.95771184097,13.2927631884,0.80376241455,48.2474882111,60.1281475517,1.10436849462,0.0,1.10436849462
 08/31  11:00:00,133.025774028,3.98761729626,18.4691388287,0.258348639221,48.2474882111,62.0547409583,2.18904143026,0.0,2.18904143026
 08/31  12:00:00,138.08051353,4.26012723525,23.9817339524,0.0723315861761,48.2474882111,61.5103924513,3.27471623826,0.0,3.27471623826
 08/31  13:00:00,145.676868289,4.78988103747,28.9708234823,0.0,48.2474882111,63.6602354638,2.18971347584,0.0,2.18971347584
 08/31  14:00:00,145.23338982,4.85822185804,31.9910921049,0.0,48.2474882111,60.1281475517,2.18822691078,0.0,2.18822691078
 08/31  15:00:00,149.053756598,4.93663408156,35.73304666,0.0,48.2474882111,60.1281475517,1.10397359998,0.0,1.10397359998
 08/31  16:00:00,156.055609862,5.40084663707,39.3807972579,0.0,48.2474882111,63.0180376616,2.18860645697,0.0,2.18860645697
 08/31  17:00:00,144.672641148,5.38685129259,38.956737541,0.0,37.5258241642,62.7947880557,2.18760229319,0.0,2.18760229319
 08/31  18:00:00,96.8900669166,3.78508924251,30.2741985088,0.0,26.8041601173,36.0181789539,1.10358254416,0.0,1.10358254416
 08/31  19:00:00,88.6791979127,3.47150973523,24.945700221,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 08/31  20:00:00,81.408087626,3.37334118974,19.0512545501,0.0,16.0824960704,28.0885557216,1.10348270885,0.0,1.10348270885
 08/31  21:00:00,73.693256249,3.37334118974,12.4780189622,0.142799815317,16.0824960704,26.8041601173,1.10310624244,0.0,1.10310624244
 08/31  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/31  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297285786,0.0,1.10297285786
 08/31  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297299195,0.0,1.10297299195
 09/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297269669,0.0,1.10297269669
 09/01  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/01  06:00:00,65.8719314107,3.54553325612,19.9787467577,3.19838451879,5.36083202345,21.4433280938,1.10311008329,0.0,1.10311008329
 09/01  07:00:00,68.4739430491,3.37334118974,12.8220920533,3.5057840093,16.0824960704,32.6817896323,1.10346571714,0.0,1.10346571714
 09/01  08:00:00,137.536745093,3.72999637377,14.6906843523,0.456823674953,48.2474882111,70.4033123869,1.10421105415,0.0,1.10421105415
 09/01  09:00:00,133.087277353,3.78389253019,18.9872337626,0.00548179687119,48.2474882111,62.0547409583,2.18833300224,0.0,2.18833300224
 09/01  10:00:00,138.882711603,3.982429615,26.5162061306,0.0,48.2474882111,60.1281475517,2.18849441535,0.0,2.18849441535
 09/01  11:00:00,150.110559515,4.42977440417,35.3701158472,0.0,48.2474882111,62.0547409583,2.1888463236,0.0,2.1888463236
 09/01  12:00:00,155.084918486,4.66644979782,40.652147932,0.0,48.2474882111,61.5103924513,2.19007629791,0.0,2.19007629791
 09/01  13:00:00,166.651634231,5.71820897436,49.0172614881,0.0,48.2474882111,63.6602354638,3.27479353108,0.0,3.27479353108
 09/01  14:00:00,165.675992884,5.83285494485,51.459062082,0.0,48.2474882111,60.1281475517,1.10399847186,0.0,1.10399847186
 09/01  15:00:00,168.886201814,5.97061752079,54.5315084367,0.0,48.2474882111,60.1281475517,2.1879833261,0.0,2.1879833261
 09/01  16:00:00,175.753474166,6.57417168342,57.9053365155,0.0,48.2474882111,63.0180376616,2.18906187961,0.0,2.18906187961
 09/01  17:00:00,162.60688839,6.33349911512,55.9443369609,0.0,37.5258241642,62.7947880557,1.10378554354,0.0,1.10378554354
 09/01  18:00:00,112.64767781,4.64267118524,45.1742274597,0.0,26.8041601173,36.0181789539,1.10357633096,0.0,1.10357633096
 09/01  19:00:00,98.9267193984,4.04215951529,34.6225719266,0.0,26.8041601173,33.4493877451,1.10333504844,0.0,1.10333504844
 09/01  20:00:00,82.6595652446,3.44775515121,20.2283182073,0.0,16.0824960704,28.0885557216,1.10340316317,0.0,1.10340316317
 09/01  21:00:00,73.7473406504,3.38855595295,12.2791713594,0.380517056264,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/01  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302314592,0.0,1.10302314592
 09/01  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297266691,0.0,1.10297266691
 09/02  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/02  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297318363,0.0,1.10297318363
 09/02  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/02  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/02  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308142798,0.0,1.10308142798
 09/02  06:00:00,58.6225940372,3.47853592582,0.0,13.5274579,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/02  07:00:00,46.9721255007,3.37334118974,0.0,11.648601682,5.36083202345,26.5809105114,1.10312129827,0.0,1.10312129827
 09/02  08:00:00,70.4728056731,3.37334118974,4.276388147,4.71093139238,26.8041601173,31.2995447326,1.10340716055,0.0,1.10340716055
 09/02  09:00:00,80.3095708432,3.42535005805,13.8214813512,2.70290218223,26.8041601173,33.5472370403,1.1035619547,0.0,1.1035619547
 09/02  10:00:00,88.4982787119,3.50065042694,24.3476897089,1.25339802768,26.8041601173,32.583940337,1.10349576679,0.0,1.10349576679
 09/02  11:00:00,98.2071228118,3.47207851713,32.9981034635,0.0927079751136,26.8041601173,34.8316326447,1.10368365057,0.0,1.10368365057
 09/02  12:00:00,102.309288782,3.67413669167,38.2753148387,0.0,26.8041601173,33.5472370403,1.10350474398,0.0,1.10350474398
 09/02  13:00:00,96.4163823702,3.71890765845,34.9064286688,0.0,26.8041601173,30.9784458315,1.1034670138,0.0,1.1034670138
 09/02  14:00:00,66.8271426343,3.78941236028,33.6563388539,0.0,8.04124803518,21.3317032909,1.1033527924,0.0,1.1033527924
 09/02  15:00:00,66.2732741591,3.68498120127,34.4912971421,0.0,8.04124803518,20.0473076865,1.10332025596,0.0,1.10332025596
 09/02  16:00:00,65.1945625555,3.57132402658,33.205143812,0.0,8.04124803518,20.3684065876,0.02,0.0,0.02
 09/02  17:00:00,55.6958658562,3.64553511759,31.3523851558,0.0,2.68041601173,18.0090894769,1.10307080879,0.0,1.10307080879
 09/02  18:00:00,39.9471351918,2.4451361643,18.7306468513,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/02  19:00:00,36.3723638904,2.21382016577,15.3871915484,0.0,2.68041601173,16.0824960704,1.10311048624,0.0,1.10311048624
 09/02  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/02  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312895666,0.0,1.10312895666
 09/02  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/02  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297224116,0.0,1.10297224116
 09/02  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293644192,0.0,1.10293644192
 09/03  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293142532,0.0,1.10293142532
 09/03  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293806793,0.0,1.10293806793
 09/03  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  08:00:00,22.2297920227,0.970658043689,2.48778180279,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  09:00:00,30.5570860434,2.54583266729,9.23990119992,0.0,2.68041601173,16.0824960704,1.10299458104,0.0,1.10299458104
 09/03  10:00:00,30.4913163833,1.93236642572,9.78759778141,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  11:00:00,21.359962817,0.390042807874,2.1985678329,0.0,2.68041601173,16.0824960704,1.10306789593,0.0,1.10306789593
 09/03  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312495954,0.0,1.10312495954
 09/03  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  15:00:00,27.0443910777,1.06161372494,7.21142517661,0.0,2.68041601173,16.0824960704,1.10299018525,0.0,1.10299018525
 09/03  16:00:00,31.9959011642,1.61037474533,11.6141742426,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  17:00:00,37.8704082085,2.28965094585,16.8094050865,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  18:00:00,39.0142407769,2.47541727606,17.7674713247,0.0,2.68041601173,16.0824960704,1.1029932599,0.0,1.1029932599
 09/03  19:00:00,35.0496505692,2.18622370995,14.0920746831,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  20:00:00,34.8924275541,0.195021403937,1.12205397396,0.0,2.68041601173,16.0824960704,1.10293494362,0.0,1.10293494362
 09/03  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10292987479,0.0,1.10292987479
 09/03  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293654749,0.0,1.10293654749
 09/04  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293128129,0.0,1.10293128129
 09/04  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293728725,0.0,1.10293728725
 09/04  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  08:00:00,19.3731209503,0.191353405033,0.410415369066,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  09:00:00,27.6062165597,1.91409388157,6.92077050194,0.0,2.68041601173,16.0824960704,1.102970207,0.0,1.102970207
 09/04  10:00:00,28.7033607415,1.62303735458,8.3089712107,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  11:00:00,21.4498561237,0.382706810065,2.29579713747,0.0,2.68041601173,16.0824960704,1.10305297818,0.0,1.10305297818
 09/04  12:00:00,24.2795981762,0.673404916519,4.83484108353,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  13:00:00,39.3239784509,2.48753362464,18.0650926501,0.0,2.68041601173,16.0824960704,1.1031898237,0.0,1.1031898237
 09/04  14:00:00,35.8069441466,2.07091926058,14.9646727098,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  15:00:00,33.1930865912,1.71946877532,12.7022656397,0.0,2.68041601173,16.0824960704,1.10298123233,0.0,1.10298123233
 09/04  16:00:00,32.1938014479,1.57659322524,11.8458560465,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  17:00:00,41.9422520622,2.77677032821,20.3941295578,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  18:00:00,37.0188240231,2.2503098939,15.997161953,0.0,2.68041601173,16.0824960704,1.10298795841,0.0,1.10298795841
 09/04  19:00:00,30.4456834782,1.65150085034,10.0228304516,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299547421,0.0,1.10299547421
 09/04  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029282375,0.0,1.1029282375
 09/04  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297130897,0.0,1.10297130897
 09/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297225111,0.0,1.10297225111
 09/05  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/05  06:00:00,84.8606479629,3.37334118974,0.0,39.8707065618,5.36083202345,21.4433280938,1.10308884318,0.0,1.10308884318
 09/05  07:00:00,80.5450005346,3.37334118974,0.0,28.3989335482,16.0824960704,32.6817896323,2.39581315189,1.2922558114,1.10355734049
 09/05  08:00:00,131.073544679,3.50749154193,0.0,8.90681244542,48.2474882111,70.4033123869,1.10419805276,0.0,1.10419805276
 09/05  09:00:00,120.7163652,3.52311945348,2.47929592611,4.40328055676,48.2474882111,62.0547409583,2.18832739408,0.0,2.18832739408
 09/05  10:00:00,125.636876809,3.53953371904,11.2040707433,2.50919648952,48.2474882111,60.1281475517,2.18849470905,0.0,2.18849470905
 09/05  11:00:00,131.373197723,3.54700161099,16.375651737,1.13987511127,48.2474882111,62.0547409583,2.18924731524,0.0,2.18924731524
 09/05  12:00:00,135.751440281,3.93574173809,21.1929511003,0.856426685572,48.2474882111,61.5103924513,2.19011179513,0.0,2.19011179513
 09/05  13:00:00,142.083150617,4.3482726189,25.7990984515,0.0196157775287,48.2474882111,63.6602354638,3.27486935494,0.0,3.27486935494
 09/05  14:00:00,141.62324822,4.33133346308,28.9078389004,0.0,48.2474882111,60.1281475517,1.10402479329,0.0,1.10402479329
 09/05  15:00:00,143.133872975,4.211273936,30.5385231826,0.0,48.2474882111,60.1281475517,2.18817271766,0.0,2.18817271766
 09/05  16:00:00,147.36312566,4.33498520385,31.7541744894,0.0,48.2474882111,63.0180376616,2.18914624283,0.0,2.18914624283
 09/05  17:00:00,136.154393631,4.43199227608,31.3933490406,0.0,37.5258241642,62.7947880557,1.10382367263,0.0,1.10382367263
 09/05  18:00:00,91.3923054014,3.76877102647,24.7927552096,0.0,26.8041601173,36.0181789539,1.10361421997,0.0,1.10361421997
 09/05  19:00:00,83.1395921489,3.45828673742,16.9218483875,0.0301357341349,26.8041601173,33.4493877451,1.10336628072,0.0,1.10336628072
 09/05  20:00:00,71.9931036643,3.37334118974,8.65333647715,0.982934111245,16.0824960704,28.0885557216,1.10343950109,0.0,1.10343950109
 09/05  21:00:00,67.7739068492,3.37334118974,4.16340082302,2.53806855475,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/05  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308233621,0.0,1.10308233621
 09/05  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297388864,0.0,1.10297388864
 09/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297411979,0.0,1.10297411979
 09/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/06  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303312028,0.0,1.10303312028
 09/06  06:00:00,70.3364814665,3.40656942569,0.0,25.3133118295,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/06  07:00:00,73.6638406771,3.37334118974,0.0,21.5177736906,16.0824960704,32.6817896323,1.10322418292,0.0,1.10322418292
 09/06  08:00:00,127.330018734,3.57953601408,0.195453767521,4.89578826058,48.2474882111,70.4033123869,2.18805698743,0.0,2.18805698743
 09/06  09:00:00,123.715710064,3.55832800484,7.27085695725,2.57585583819,48.2474882111,62.0547409583,2.18844114032,0.0,2.18844114032
 09/06  10:00:00,127.305010303,3.60071294577,14.1781791949,1.14204230503,48.2474882111,60.1281475517,1.10422325567,0.0,1.10422325567
 09/06  11:00:00,133.033232059,3.69888386213,18.7834877035,0.240191229993,48.2474882111,62.0547409583,2.18926548445,0.0,2.18926548445
 09/06  12:00:00,140.297008033,4.12544727846,26.3662481392,0.0389918584852,48.2474882111,61.5103924513,3.27475333463,0.0,3.27475333463
 09/06  13:00:00,150.135623817,4.5532471708,33.6662128768,0.0,48.2474882111,63.6602354638,2.18965823581,0.0,2.18965823581
 09/06  14:00:00,149.82601626,4.59795542258,36.8439849806,0.0,48.2474882111,60.1281475517,2.18857360716,0.0,2.18857360716
 09/06  15:00:00,151.904327118,4.64565295099,38.8745983102,0.0,48.2474882111,60.1281475517,1.10413841663,0.0,1.10413841663
 09/06  16:00:00,158.51139033,5.06359662666,42.1738277366,0.0,48.2474882111,63.0180376616,2.1889215098,0.0,2.1889215098
 09/06  17:00:00,145.405749537,4.89838043356,40.1783167894,0.0,37.5258241642,62.7947880557,2.18777450008,0.0,2.18777450008
 09/06  18:00:00,98.5607497015,3.79385843327,31.9361121029,0.0,26.8041601173,36.0181789539,1.10360036805,0.0,1.10360036805
 09/06  19:00:00,92.2433571744,3.43579903788,26.0782368467,0.0,26.8041601173,33.4493877451,1.10342100326,0.0,1.10342100326
 09/06  20:00:00,83.6318705624,3.37334118974,21.1341530109,0.140884475704,16.0824960704,28.0885557216,1.10339799404,0.0,1.10339799404
 09/06  21:00:00,80.0832638446,3.37334118974,18.3929272604,0.617899112748,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/06  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10297428517,0.0,1.10297428517
 09/06  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297422692,0.0,1.10297422692
 09/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297403529,0.0,1.10297403529
 09/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/07  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030856445,0.0,1.1030856445
 09/07  06:00:00,56.409490915,3.50312362372,2.2452164687,9.04455061119,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/07  07:00:00,61.6424850304,3.37334118974,2.20445724296,7.29196080097,16.0824960704,32.6817896323,1.10350545939,0.0,1.10350545939
 09/07  08:00:00,130.408834371,3.69624369901,6.33650506801,1.71684491179,48.2474882111,70.4033123869,2.18828167186,0.0,2.18828167186
 09/07  09:00:00,127.113742936,3.80423565091,12.4525137944,0.546324226885,48.2474882111,62.0547409583,1.10434557906,0.0,1.10434557906
 09/07  10:00:00,129.795793527,3.82837338997,17.5566383243,0.0267059554723,48.2474882111,60.1281475517,2.18842789154,0.0,2.18842789154
 09/07  11:00:00,137.673063843,4.15089695879,23.2114976205,0.0,48.2474882111,62.0547409583,2.18937131971,0.0,2.18937131971
 09/07  12:00:00,142.268712302,4.39754909052,28.1048424554,0.0,48.2474882111,61.5103924513,3.27488292936,0.0,3.27488292936
 09/07  13:00:00,152.881746448,5.21320212237,35.7523805569,0.0,48.2474882111,63.6602354638,2.18973056332,0.0,2.18973056332
 09/07  14:00:00,152.126060043,5.3036064701,38.4383777156,0.0,48.2474882111,60.1281475517,2.18815671389,0.0,2.18815671389
 09/07  15:00:00,153.086402584,5.00525508898,39.6970716377,0.0,48.2474882111,60.1281475517,1.10404599602,0.0,1.10404599602
 09/07  16:00:00,157.016554558,5.04377296452,40.6988156272,0.0,48.2474882111,63.0180376616,2.18905720607,0.0,2.18905720607
 09/07  17:00:00,142.95210069,4.63351246997,37.9895359058,0.0,37.5258241642,62.7947880557,1.10378617231,0.0,1.10378617231
 09/07  18:00:00,97.1176941429,3.54300073315,30.7439142445,0.0,26.8041601173,36.0181789539,1.10371431618,0.0,1.10371431618
 09/07  19:00:00,91.6891548122,3.42763228644,25.532201236,0.0,26.8041601173,33.4493877451,1.10348208532,0.0,1.10348208532
 09/07  20:00:00,82.2418173144,3.37334118974,19.6032171846,0.281767053981,16.0824960704,28.0885557216,1.10343244352,0.0,1.10343244352
 09/07  21:00:00,77.9213193304,3.37334118974,15.4881842682,1.36069759066,16.0824960704,26.8041601173,1.10309558977,0.0,1.10309558977
 09/07  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/07  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297379373,0.0,1.10297379373
 09/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297438371,0.0,1.10297438371
 09/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297456523,0.0,1.10297456523
 09/08  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/08  06:00:00,55.7679627624,3.49715095102,0.192950982401,10.4612606176,5.36083202345,21.4433280938,1.10305399362,0.0,1.10305399362
 09/08  07:00:00,64.7756417752,3.37334118974,2.51286653108,10.1167082577,16.0824960704,32.6817896323,1.10350647443,0.0,1.10350647443
 09/08  08:00:00,128.050377302,3.61685539354,3.58998434368,2.18429687301,48.2474882111,70.4033123869,1.1042305084,0.0,1.1042305084
 09/08  09:00:00,120.553726458,3.49851291716,5.79266606456,0.951878213011,48.2474882111,62.0547409583,2.18844837463,0.0,2.18844837463
 09/08  10:00:00,121.779157351,3.5049884142,9.60623703605,0.283856043983,48.2474882111,60.1281475517,2.18863878403,0.0,2.18863878403
 09/08  11:00:00,127.317719974,3.70031019796,13.3058978112,0.000842701495039,48.2474882111,62.0547409583,2.18943920519,0.0,2.18943920519
 09/08  12:00:00,130.45028248,3.91171640054,16.7722453231,0.0,48.2474882111,61.5103924513,2.19003278675,0.0,2.19003278675
 09/08  13:00:00,139.681977144,4.534293758,23.2315196168,0.0,48.2474882111,63.6602354638,3.27478466872,0.0,3.27478466872
 09/08  14:00:00,141.850421341,4.7746041131,28.6917413711,0.0,48.2474882111,60.1281475517,1.1041995769,0.0,1.1041995769
 09/08  15:00:00,144.556250565,4.7835643451,31.3886103631,0.0,48.2474882111,60.1281475517,2.1880001593,0.0,2.1880001593
 09/08  16:00:00,149.494140809,5.02816879664,33.1920060451,0.0,48.2474882111,63.0180376616,2.18911759639,0.0,2.18911759639
 09/08  17:00:00,135.046965339,4.82209944224,29.8958135824,0.0,37.5258241642,62.7947880557,1.10381329579,0.0,1.10381329579
 09/08  18:00:00,88.6910783805,3.66294352194,22.1973556933,0.0,26.8041601173,36.0181789539,1.10360649926,0.0,1.10360649926
 09/08  19:00:00,80.185766516,3.428919878,13.9795064143,0.0480189338084,26.8041601173,33.4493877451,1.10336142845,0.0,1.10336142845
 09/08  20:00:00,68.2098748845,3.37334118974,4.94159336985,0.911448438809,16.0824960704,28.0885557216,1.10343518472,0.0,1.10343518472
 09/08  21:00:00,64.0216072878,3.37334118974,0.164673152266,2.78449666409,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/08  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307801383,0.0,1.10307801383
 09/08  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297465331,0.0,1.10297465331
 09/09  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/09  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297485272,0.0,1.10297485272
 09/09  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/09  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/09  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303395142,0.0,1.10303395142
 09/09  06:00:00,70.1148100953,3.42135225504,0.0,25.0768576289,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/09  07:00:00,58.3016517272,3.37334118974,0.0,22.9781279085,5.36083202345,26.5809105114,1.10314408457,0.0,1.10314408457
 09/09  08:00:00,72.6548157793,3.37334118974,0.0,11.1693296456,26.8041601173,31.2995447326,1.10334413533,0.0,1.10334413533
 09/09  09:00:00,75.6375286489,3.37334118974,5.90921949327,5.99513071416,26.8041601173,33.5472370403,1.10362473935,0.0,1.10362473935
 09/09  10:00:00,84.326010019,3.37334118974,18.0708935635,3.4852347173,26.8041601173,32.583940337,1.1035589731,0.0,1.1035589731
 09/09  11:00:00,91.8207084851,3.38570200338,25.063177728,1.72759589765,26.8041601173,34.8316326447,1.10362334866,0.0,1.10362334866
 09/09  12:00:00,93.0492164253,3.55992091924,28.3238556336,0.805602620784,26.8041601173,33.5472370403,1.10357980017,0.0,1.10357980017
 09/09  13:00:00,93.2960860389,3.7590931858,31.6311014161,0.114845394112,26.8041601173,30.9784458315,1.10354435594,0.0,1.10354435594
 09/09  14:00:00,65.8202956877,3.75270110833,32.6589428225,0.0272603366745,8.04124803518,21.3317032909,1.10334883135,0.0,1.10334883135
 09/09  15:00:00,63.820969451,3.60878096336,32.1151926719,0.0,8.04124803518,20.0473076865,1.10329250827,0.0,1.10329250827
 09/09  16:00:00,63.2050026201,3.45298329723,31.333924606,0.0,8.04124803518,20.3684065876,0.02,0.0,0.02
 09/09  17:00:00,55.0334499823,3.37614209637,30.9415148381,0.0178474650011,2.68041601173,18.0090894769,1.10319392506,0.0,1.10319392506
 09/09  18:00:00,33.6482510062,1.65508402727,13.2218148027,0.0,2.68041601173,16.0824960704,1.10311125463,0.0,1.10311125463
 09/09  19:00:00,29.3149452997,0.925832341965,7.15042744818,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/09  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305072736,0.0,1.10305072736
 09/09  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/09  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029737941,0.0,1.1029737941
 09/09  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/09  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293834148,0.0,1.10293834148
 09/10  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293840336,0.0,1.10293840336
 09/10  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299170884,0.0,1.10299170884
 09/10  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297104694,0.0,1.10297104694
 09/10  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  10:00:00,24.5348551429,0.671570917066,5.09193204966,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  11:00:00,28.6418766688,1.1208537459,8.74967074672,0.0,2.68041601173,16.0824960704,1.10305499411,0.0,1.10305499411
 09/10  12:00:00,43.4183600662,2.58056852856,22.0664393614,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  13:00:00,42.6969094575,2.4548428636,21.4707144177,0.0,2.68041601173,16.0824960704,1.10318585219,0.0,1.10318585219
 09/10  14:00:00,45.2717360254,2.69284741552,23.8075364337,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  15:00:00,44.2629853503,2.46031959275,23.0313135814,0.0,2.68041601173,16.0824960704,1.1029948389,0.0,1.1029948389
 09/10  16:00:00,47.2238236728,2.61233512895,25.8401363676,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  17:00:00,44.8081692486,2.38574821816,23.6510688543,0.0,2.68041601173,16.0824960704,1.10299432741,0.0,1.10299432741
 09/10  18:00:00,44.9169556167,2.40080397192,23.7447994685,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  19:00:00,39.1969072242,1.71145078243,16.2467709322,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  20:00:00,38.5614145415,0.45504994252,4.53101242274,0.0,2.68041601173,16.0824960704,1.10297471474,0.0,1.10297471474
 09/10  21:00:00,39.7121014403,0.585064211811,5.55168505227,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293280509,0.0,1.10293280509
 09/10  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297267975,0.0,1.10297267975
 09/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297557618,0.0,1.10297557618
 09/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/11  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309124283,0.0,1.10309124283
 09/11  06:00:00,75.7925726604,3.89697839733,29.7801201043,0.498873947425,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/11  07:00:00,84.3778636982,3.37334118974,28.8508733941,0.913589984295,16.0824960704,32.6817896323,1.10352190553,0.0,1.10352190553
 09/11  08:00:00,154.445336015,3.7253070261,32.0607882967,0.0,48.2474882111,70.4033123869,2.18834114202,0.0,2.18834114202
 09/11  09:00:00,148.967885316,3.8072331635,34.8499828892,0.0,48.2474882111,62.0547409583,1.10414311463,0.0,1.10414311463
 09/11  10:00:00,148.86234827,3.96052585563,36.5177465571,0.0,48.2474882111,60.1281475517,2.1885155328,0.0,2.1885155328
 09/11  11:00:00,142.71736621,4.0593438465,28.3473530996,0.0,48.2474882111,62.0547409583,2.18919194275,0.0,2.18919194275
 09/11  12:00:00,135.404303833,3.90023005147,21.7377530248,0.0,48.2474882111,61.5103924513,3.27484298649,0.0,3.27484298649
 09/11  13:00:00,140.515515284,4.46195818591,24.1373933288,0.0,48.2474882111,63.6602354638,2.18989598531,0.0,2.18989598531
 09/11  14:00:00,142.366286113,4.6887219133,29.2934883428,0.0,48.2474882111,60.1281475517,2.1883242847,0.0,2.1883242847
 09/11  15:00:00,146.476916885,4.90061962121,33.1922214065,0.0,48.2474882111,60.1281475517,1.10413592774,0.0,1.10413592774
 09/11  16:00:00,145.946958278,4.89980235896,29.7731899521,0.0,48.2474882111,63.0180376616,2.18854856612,0.0,2.18854856612
 09/11  17:00:00,129.789207196,4.45153132159,25.0086235608,0.0,37.5258241642,62.7947880557,1.10387753819,0.0,1.10387753819
 09/11  18:00:00,83.4859851306,3.48340852172,17.1717974436,0.0,26.8041601173,36.0181789539,2.18740213169,0.0,2.18740213169
 09/11  19:00:00,80.5024018121,3.42744428435,11.7603646711,0.117938233519,26.8041601173,33.4493877451,0.02,0.0,0.02
 09/11  20:00:00,73.6834357604,3.37334118974,9.92605602547,1.40054665912,16.0824960704,28.0885557216,1.10339653437,0.0,1.10339653437
 09/11  21:00:00,72.5670385417,3.37334118974,8.83937444537,2.65522662483,16.0824960704,26.8041601173,1.1031121323,0.0,1.1031121323
 09/11  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/11  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.102975235,0.0,1.102975235
 09/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297567531,0.0,1.10297567531
 09/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297573175,0.0,1.10297573175
 09/12  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/12  06:00:00,58.3886419136,3.4815480319,0.0,13.2904936703,5.36083202345,21.4433280938,1.10312624045,0.0,1.10312624045
 09/12  07:00:00,69.9870729251,3.37334118974,0.0,15.3736726053,16.0824960704,32.6817896323,1.10350452225,0.0,1.10350452225
 09/12  08:00:00,128.022671775,3.58955998708,0.0,5.77387109604,48.2474882111,70.4033123869,1.10414274106,0.0,1.10414274106
 09/12  09:00:00,117.123466785,3.448997726,0.0,3.36379979526,48.2474882111,62.0547409583,2.18850626142,0.0,2.18850626142
 09/12  10:00:00,113.675790805,3.42002440061,0.0,1.87169054762,48.2474882111,60.1281475517,2.18871014953,0.0,2.18871014953
 09/12  11:00:00,114.997138056,3.50466748279,0.0,1.18180131003,48.2474882111,62.0547409583,2.18917017558,0.0,2.18917017558
 09/12  12:00:00,114.841562878,3.57140920633,0.0,1.50383291488,48.2474882111,61.5103924513,2.19005775053,0.0,2.19005775053
 09/12  13:00:00,120.017539274,3.75890694507,4.14688044121,0.19558811908,48.2474882111,63.6602354638,3.27509363461,0.0,3.27509363461
 09/12  14:00:00,121.402896523,3.93915790969,9.07966275604,0.0,48.2474882111,60.1281475517,2.18819795475,0.0,2.18819795475
 09/12  15:00:00,123.690870735,4.05321235949,11.2535825186,0.0,48.2474882111,60.1281475517,1.10412101601,0.0,1.10412101601
 09/12  16:00:00,127.607274379,4.03457360608,12.2987348062,0.0,48.2474882111,63.0180376616,2.18897358829,0.0,2.18897358829
 09/12  17:00:00,116.23066647,4.00636700633,11.8952471493,0.0,37.5258241642,62.7947880557,1.10386284457,0.0,1.10386284457
 09/12  18:00:00,75.0051145193,3.40438061539,8.18383998936,0.586114749329,26.8041601173,36.0181789539,1.1036834861,0.0,1.1036834861
 09/12  19:00:00,73.8424342577,3.37334118974,3.44760531113,1.82483313365,26.8041601173,33.4493877451,1.10346197536,0.0,1.10346197536
 09/12  20:00:00,66.7257977473,3.37334118974,0.0,4.3689646714,16.0824960704,28.0885557216,1.10341783762,0.0,1.10341783762
 09/12  21:00:00,69.0063053082,3.37334118974,0.0,7.93386783675,16.0824960704,26.8041601173,1.10309186738,0.0,1.10309186738
 09/12  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/12  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297572639,0.0,1.10297572639
 09/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297602847,0.0,1.10297602847
 09/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297601215,0.0,1.10297601215
 09/13  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/13  06:00:00,82.1887285392,3.40408337974,0.0,37.168044948,5.36083202345,21.4433280938,1.10305351726,0.0,1.10305351726
 09/13  07:00:00,84.569998972,3.37334118974,0.0,29.9565986522,16.0824960704,32.6817896323,2.30131814189,1.19781079461,1.10350734728
 09/13  08:00:00,131.851858818,3.57117518517,0.0,9.62144294043,48.2474882111,70.4033123869,1.1042659606,0.0,1.1042659606
 09/13  09:00:00,120.993980911,3.53232148151,2.32046076729,4.8305293985,48.2474882111,62.0547409583,2.18849299261,0.0,2.18849299261
 09/13  10:00:00,125.290401864,3.54256443374,10.6863932155,2.67736835773,48.2474882111,60.1281475517,2.18848491877,0.0,2.18848491877
 09/13  11:00:00,131.677039183,3.67891100523,16.3934098729,1.29404904112,48.2474882111,62.0547409583,2.18925967709,0.0,2.18925967709
 09/13  12:00:00,136.660740491,4.13863216613,21.7852641186,0.970523450169,48.2474882111,61.5103924513,2.19016868571,0.0,2.19016868571
 09/13  13:00:00,145.210489477,4.58917437525,28.6524520051,0.0526993277125,48.2474882111,63.6602354638,3.2746892271,0.0,3.2746892271
 09/13  14:00:00,145.316896242,4.57457221293,32.3582481717,0.0,48.2474882111,60.1281475517,1.10408068203,0.0,1.10408068203
 09/13  15:00:00,145.481869154,4.4703335289,32.6274597686,0.0,48.2474882111,60.1281475517,2.18820530616,0.0,2.18820530616
 09/13  16:00:00,151.691186429,4.65377718224,35.7634432797,0.0,48.2474882111,63.0180376616,2.18874972646,0.0,2.18874972646
 09/13  17:00:00,140.430934976,4.59074757086,35.5111350914,0.0,37.5258241642,62.7947880557,1.10376515302,0.0,1.10376515302
 09/13  18:00:00,95.1038150709,3.77908695847,28.4939489472,0.0,26.8041601173,36.0181789539,1.10359513189,0.0,1.10359513189
 09/13  19:00:00,88.3090756082,3.42350320403,19.6768907332,0.012027047824,26.8041601173,33.4493877451,1.10338130824,0.0,1.10338130824
 09/13  20:00:00,74.4307696739,3.37334118974,11.3024270707,0.771509527311,16.0824960704,28.0885557216,1.10343676219,0.0,1.10343676219
 09/13  21:00:00,69.3771089078,3.37334118974,6.04010495717,2.26456647914,16.0824960704,26.8041601173,1.10308226518,0.0,1.10308226518
