Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 09/13  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/13  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297621111,0.0,1.10297621111
 09/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297657488,0.0,1.10297657488
 09/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297656334,0.0,1.10297656334
 09/14  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/14  06:00:00,69.4165696875,3.42304243459,0.0,24.3769270416,5.36083202345,21.4433280938,1.10305872344,0.0,1.10305872344
 09/14  07:00:00,77.0952712048,3.37334118974,0.0,22.481870885,16.0824960704,32.6817896323,1.10353540223,0.0,1.10353540223
 09/14  08:00:00,127.605441183,3.57752447809,0.550607219956,4.81806879252,48.2474882111,70.4033123869,1.10414317321,0.0,1.10414317321
 09/14  09:00:00,123.529281534,3.44183177063,7.52123725783,2.25554324176,48.2474882111,62.0547409583,2.18858229212,0.0,2.18858229212
 09/14  10:00:00,128.491157007,3.42068246103,15.8138093496,0.872589339417,48.2474882111,60.1281475517,2.18876767377,0.0,2.18876767377
 09/14  11:00:00,134.967984926,3.55613873756,21.0557840426,0.0453928822278,48.2474882111,62.0547409583,2.18935310343,0.0,2.18935310343
 09/14  12:00:00,138.582204651,3.75174445851,25.0641394365,0.0,48.2474882111,61.5103924513,2.18998751801,0.0,2.18998751801
 09/14  13:00:00,143.532369219,4.04777555314,27.5684298971,0.0,48.2474882111,63.6602354638,3.2747733102,0.0,3.2747733102
 09/14  14:00:00,137.126422561,3.73455275845,25.0077939455,0.0,48.2474882111,60.1281475517,1.10420305791,0.0,1.10420305791
 09/14  15:00:00,135.080594876,3.72587924473,22.9706397741,0.0,48.2474882111,60.1281475517,2.18802492784,0.0,2.18802492784
 09/14  16:00:00,137.270615261,3.81495555669,22.1816937379,0.0,48.2474882111,63.0180376616,2.18918459433,0.0,2.18918459433
 09/14  17:00:00,122.5616736,3.75688650289,18.4757347827,0.0,37.5258241642,62.7947880557,1.10384668013,0.0,1.10384668013
 09/14  18:00:00,79.7390721551,3.37334118974,12.9279519238,0.60699987629,26.8041601173,36.0181789539,1.1036412576,0.0,1.1036412576
 09/14  19:00:00,81.6310612405,3.37334118974,10.7636450614,2.29742036629,26.8041601173,33.4493877451,1.103392577,0.0,1.103392577
 09/14  20:00:00,76.5645227336,3.37334118974,8.631292661,5.57639699679,16.0824960704,28.0885557216,1.10347378964,0.0,1.10347378964
 09/14  21:00:00,75.2914539346,3.37334118974,6.77320291879,7.44581354438,16.0824960704,26.8041601173,1.10308343756,0.0,1.10308343756
 09/14  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/14  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297638398,0.0,1.10297638398
 09/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297679228,0.0,1.10297679228
 09/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297684494,0.0,1.10297684494
 09/15  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/15  06:00:00,61.0772258298,3.42196886709,1.98006507271,14.0585916786,5.36083202345,21.4433280938,1.10305903787,0.0,1.10305903787
 09/15  07:00:00,71.6129248334,3.37334118974,0.73053901908,16.2689854946,16.0824960704,32.6817896323,1.10348166818,0.0,1.10348166818
 09/15  08:00:00,131.223186147,3.56868548681,2.7437708732,6.25148909525,48.2474882111,70.4033123869,1.10407739527,0.0,1.10407739527
 09/15  09:00:00,119.60618718,3.43084999829,1.20286816382,4.66179975393,48.2474882111,62.0547409583,2.18845489102,0.0,2.18845489102
 09/15  10:00:00,116.085721802,3.40021960001,0.800985106603,3.50044123831,48.2474882111,60.1281475517,2.18864528432,0.0,2.18864528432
 09/15  11:00:00,120.408075168,3.46938451742,4.42937036035,2.19865102705,48.2474882111,62.0547409583,2.18923443519,0.0,2.18923443519
 09/15  12:00:00,124.845579928,3.54329060912,9.16273193177,2.37323663045,48.2474882111,61.5103924513,2.19026498522,0.0,2.19026498522
 09/15  13:00:00,129.208537336,3.57238125188,13.545426634,0.174565681395,48.2474882111,63.6602354638,3.27462230509,0.0,3.27462230509
 09/15  14:00:00,127.779482164,3.48697709265,15.9084292147,0.0,48.2474882111,60.1281475517,1.1041545034,0.0,1.1041545034
 09/15  15:00:00,129.365354923,3.50010061569,17.4811784508,0.0,48.2474882111,60.1281475517,2.18812994486,0.0,2.18812994486
 09/15  16:00:00,131.504124086,3.60703856307,16.6231195558,0.0,48.2474882111,63.0180376616,2.1890943085,0.0,2.1890943085
 09/15  17:00:00,119.629150104,3.70635980382,15.5937379862,0.0,37.5258241642,62.7947880557,1.10380891243,0.0,1.10380891243
 09/15  18:00:00,81.8126463676,3.37334118974,13.7258501047,1.88267590794,26.8041601173,36.0181789539,1.10360767717,0.0,1.10360767717
 09/15  19:00:00,86.0599446223,3.37334118974,13.1993092624,4.29063954707,26.8041601173,33.4493877451,1.10336642444,0.0,1.10336642444
 09/15  20:00:00,83.1461220252,3.37334118974,13.1993092532,7.58997969615,16.0824960704,28.0885557216,1.10344597029,0.0,1.10344597029
 09/15  21:00:00,83.1029064508,3.37334118974,13.1993092532,8.83115972621,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/15  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309287013,0.0,1.10309287013
 09/15  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297662532,0.0,1.10297662532
 09/16  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/16  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297689601,0.0,1.10297689601
 09/16  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/16  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/16  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304076615,0.0,1.10304076615
 09/16  06:00:00,67.5362533085,3.38560756588,4.76819642476,17.7658491065,5.36083202345,21.4433280938,1.10305333602,0.0,1.10305333602
 09/16  07:00:00,60.1854755702,3.37334118974,2.66099081851,19.7336275996,5.36083202345,26.5809105114,0.02,0.0,0.02
 09/16  08:00:00,74.6214495276,3.37334118974,3.05891977478,10.0770436191,26.8041601173,31.2995447326,1.1033768072,0.0,1.1033768072
 09/16  09:00:00,80.1078343048,3.37334118974,10.6689511266,5.70570473681,26.8041601173,33.5472370403,1.10363917032,0.0,1.10363917032
 09/16  10:00:00,84.4557700389,3.37334118974,17.3398484843,4.34603981642,26.8041601173,32.583940337,1.10359182381,0.0,1.10359182381
 09/16  11:00:00,88.8651652793,3.37334118974,20.5127376031,3.33485363041,26.8041601173,34.8316326447,1.1036884365,0.0,1.1036884365
 09/16  12:00:00,91.3446395012,3.4383336499,25.1968569508,2.34961164879,26.8041601173,33.5472370403,1.10362467008,0.0,1.10362467008
 09/16  13:00:00,93.9182714518,3.74237766398,30.7473460938,1.63750165117,26.8041601173,30.9784458315,1.10351167844,0.0,1.10351167844
 09/16  14:00:00,66.7642034277,3.7790892449,31.624322382,1.97940038065,8.04124803518,21.3317032909,1.10334731067,0.0,1.10334731067
 09/16  15:00:00,63.2021470194,3.67593502155,31.1496239119,0.279592270209,8.04124803518,20.0473076865,1.10332430466,0.0,1.10332430466
 09/16  16:00:00,61.8319576333,3.44829775745,29.5794458615,0.386119297523,8.04124803518,20.3684065876,1.10335021949,0.0,1.10335021949
 09/16  17:00:00,54.4792964708,3.47779326038,29.3640323423,0.939525285285,2.68041601173,18.0090894769,0.02,0.0,0.02
 09/16  18:00:00,38.0734700076,2.17376686199,17.1283509695,0.0,2.68041601173,16.0824960704,1.10311331113,0.0,1.10311331113
 09/16  19:00:00,32.5597825224,0.738072254277,5.64835809189,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/16  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304675892,0.0,1.10304675892
 09/16  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/16  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297630508,0.0,1.10297630508
 09/16  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/16  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297599088,0.0,1.10297599088
 09/17  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029382383,0.0,1.1029382383
 09/17  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305474336,0.0,1.10305474336
 09/17  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  07:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  08:00:00,19.5451873675,0.191353405033,0.5824817863,0.0,2.68041601173,16.0824960704,1.1029903015,0.0,1.1029903015
 09/17  09:00:00,31.2212344116,2.06409935777,10.3857828776,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  10:00:00,37.1297596436,2.29556747979,16.0628399876,0.0,2.68041601173,16.0824960704,1.10299381742,0.0,1.10299381742
 09/17  11:00:00,27.7837653729,1.0406070442,7.97180615253,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  12:00:00,41.8634239884,2.54355863191,20.5485131802,0.0,2.68041601173,16.0824960704,1.1030831888,0.0,1.1030831888
 09/17  13:00:00,42.8749410747,2.53388465572,21.5697042427,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  14:00:00,47.033186142,2.78562137298,25.4762125928,0.0,2.68041601173,16.0824960704,1.10308153759,0.0,1.10308153759
 09/17  15:00:00,46.1174835615,2.57700274534,24.7691286399,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  16:00:00,47.6825306108,2.65493961213,26.2562388224,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  17:00:00,44.8093044728,2.47159558442,23.5663567122,0.0,2.68041601173,16.0824960704,1.10299455208,0.0,1.10299455208
 09/17  18:00:00,45.2565909719,2.64084496341,23.8443938323,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  19:00:00,38.9420959939,1.33842602242,11.4303177953,0.0,2.68041601173,16.0824960704,1.10298667821,0.0,1.10298667821
 09/17  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294234906,0.0,1.10294234906
 09/17  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10293826374,0.0,1.10293826374
 09/18  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/18  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/18  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297818039,0.0,1.10297818039
 09/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/18  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10310242801,0.0,1.10310242801
 09/18  06:00:00,64.9377442952,3.44415528981,12.6134552184,7.2635335756,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/18  07:00:00,71.00121425,3.37334118974,7.8308082772,8.55700565303,16.0824960704,32.6817896323,1.10346788272,0.0,1.10346788272
 09/18  08:00:00,136.547092874,3.5317425855,13.0910436864,1.26506591044,48.2474882111,70.4033123869,2.18845510163,0.0,2.18845510163
 09/18  09:00:00,140.644290062,3.46266891985,26.631540655,0.239411223407,48.2474882111,62.0547409583,2.18866088279,0.0,2.18866088279
 09/18  10:00:00,151.684288043,3.66798997599,39.63222221,0.0,48.2474882111,60.1281475517,1.10423098797,0.0,1.10423098797
 09/18  11:00:00,158.606978975,4.10813159926,44.1881781124,0.0,48.2474882111,62.0547409583,3.27386389763,0.0,3.27386389763
 09/18  12:00:00,162.016688108,4.39382369646,47.8565436553,0.0,48.2474882111,61.5103924513,2.19003370255,0.0,2.19003370255
 09/18  13:00:00,170.453268425,5.01517765811,53.5219269978,0.0,48.2474882111,63.6602354638,2.18990969934,0.0,2.18990969934
 09/18  14:00:00,170.933092702,5.22549809018,57.3235187548,0.0,48.2474882111,60.1281475517,2.18864773885,0.0,2.18864773885
 09/18  15:00:00,172.83990346,5.39222059012,59.063607013,0.0,48.2474882111,60.1281475517,2.18816339607,0.0,2.18816339607
 09/18  16:00:00,172.588480016,5.26767874073,56.0468353085,0.0,48.2474882111,63.0180376616,2.18893584161,0.0,2.18893584161
 09/18  17:00:00,156.057847366,4.70622653096,51.0225685211,0.0,37.5258241642,62.7947880557,1.10374068273,0.0,1.10374068273
 09/18  18:00:00,109.449627854,3.6319517927,42.9868968958,0.0,26.8041601173,36.0181789539,1.10354768155,0.0,1.10354768155
 09/18  19:00:00,112.184862608,3.47104794786,41.0498267037,0.0,26.8041601173,33.4493877451,1.10339502848,0.0,1.10339502848
 09/18  20:00:00,98.6988980192,3.37334118974,36.3420649433,0.0,16.0824960704,28.0885557216,1.10349040976,0.0,1.10349040976
 09/18  21:00:00,92.4949275459,3.37334118974,30.7687654426,0.653724631842,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/18  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302421529,0.0,1.10302421529
 09/18  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297812925,0.0,1.10297812925
 09/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297836944,0.0,1.10297836944
 09/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/19  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309427313,0.0,1.10309427313
 09/19  06:00:00,60.3505332874,3.47620517541,0.0,15.2577279007,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/19  07:00:00,75.3021193012,3.37334118974,0.0,18.221385648,16.0824960704,32.6817896323,1.10310702038,0.0,1.10310702038
 09/19  08:00:00,130.392019982,3.58429087255,0.0,8.1484884169,48.2474882111,70.4033123869,2.18824770935,0.0,2.18824770935
 09/19  09:00:00,120.486513372,3.44035663224,0.0,6.73548747654,48.2474882111,62.0547409583,2.18857536123,0.0,2.18857536123
 09/19  10:00:00,117.943916653,3.40737731653,0.0,6.15246348001,48.2474882111,60.1281475517,2.18854920945,0.0,2.18854920945
 09/19  11:00:00,119.388384045,3.47455056033,0.0,5.60316422092,48.2474882111,62.0547409583,2.18916359081,0.0,2.18916359081
 09/19  12:00:00,120.085439296,3.54454194131,0.0,6.77457659793,48.2474882111,61.5103924513,2.19023004903,0.0,2.19023004903
 09/19  13:00:00,120.127181249,3.56483765558,0.0,4.64617982467,48.2474882111,63.6602354638,3.27461502408,0.0,3.27461502408
 09/19  14:00:00,115.604622058,3.47005013825,0.0,3.75049606327,48.2474882111,60.1281475517,1.1041580829,0.0,1.1041580829
 09/19  15:00:00,114.083812946,3.47844631893,0.0,2.22129077012,48.2474882111,60.1281475517,2.18815366059,0.0,2.18815366059
 09/19  16:00:00,115.758510009,3.58849041224,0.0,0.89605363033,48.2474882111,63.0180376616,2.189151892,0.0,2.189151892
 09/19  17:00:00,106.547732583,3.6825487941,0.0,2.53613147463,37.5258241642,62.7947880557,1.10383758597,0.0,1.10383758597
 09/19  18:00:00,73.4651991559,3.37334118974,0.0,7.26107880092,26.8041601173,36.0181789539,1.10363775992,0.0,1.10363775992
 09/19  19:00:00,80.6696962401,3.37334118974,0.0,9.6323670939,26.8041601173,33.4493877451,1.10339323833,0.0,1.10339323833
 09/19  20:00:00,77.7730034461,3.37334118974,0.0,15.4161703702,16.0824960704,28.0885557216,1.10347921835,0.0,1.10347921835
 09/19  21:00:00,79.3206767736,3.37334118974,0.0,18.2482393021,16.0824960704,26.8041601173,1.10308754557,0.0,1.10308754557
 09/19  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/19  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297860849,0.0,1.10297860849
 09/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297908279,0.0,1.10297908279
 09/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297895582,0.0,1.10297895582
 09/20  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/20  06:00:00,82.1776694594,3.37922155876,0.0,37.1818476893,5.36083202345,21.4433280938,1.10305209929,0.0,1.10305209929
 09/20  07:00:00,90.9018156496,3.37334118974,0.0,33.8210819964,16.0824960704,32.6817896323,1.1035106086,0.0,1.1035106086
 09/20  08:00:00,137.374555589,3.52115224998,0.0,15.1941626473,48.2474882111,70.4033123869,1.10412593135,0.0,1.10412593135
 09/20  09:00:00,124.15557173,3.39767105321,0.0,10.4472314131,48.2474882111,62.0547409583,2.18857872245,0.0,2.18857872245
 09/20  10:00:00,117.978392865,3.37334118974,0.0,6.22097581844,48.2474882111,60.1281475517,2.18880338023,0.0,2.18880338023
 09/20  11:00:00,117.295879835,3.43954776023,0.0,3.54566281124,48.2474882111,62.0547409583,2.18945333403,0.0,2.18945333403
 09/20  12:00:00,117.932750336,3.65625189435,0.364133793924,4.14604389149,48.2474882111,61.5103924513,2.19011544649,0.0,2.19011544649
 09/20  13:00:00,120.283213985,4.04498216562,2.21135087657,2.11071717369,48.2474882111,63.6602354638,3.27503454769,0.0,3.27503454769
 09/20  14:00:00,118.085871998,4.07704027063,4.74591683207,0.878839038797,48.2474882111,60.1281475517,1.10409140064,0.0,1.10409140064
 09/20  15:00:00,120.478187842,3.99529645541,8.09881552964,0.0,48.2474882111,60.1281475517,2.18825732911,0.0,2.18825732911
 09/20  16:00:00,125.300879241,3.86840252644,10.1585107476,0.0,48.2474882111,63.0180376616,2.1888523655,0.0,2.1888523655
 09/20  17:00:00,116.077186391,3.9033476503,11.792100917,0.0526855098591,37.5258241642,62.7947880557,1.10381885888,0.0,1.10381885888
 09/20  18:00:00,78.8301113197,3.46975260561,10.8781677047,1.65141184414,26.8041601173,36.0181789539,1.10365134176,0.0,1.10365134176
 09/20  19:00:00,80.0898504236,3.37334118974,6.12386311362,2.92865816377,26.8041601173,33.4493877451,1.10346653366,0.0,1.10346653366
 09/20  20:00:00,68.8634534741,3.37334118974,1.03531225395,5.47130814428,16.0824960704,28.0885557216,1.10340068331,0.0,1.10340068331
 09/20  21:00:00,70.5556645756,3.37334118974,0.0,9.48322710417,16.0824960704,26.8041601173,1.10308781657,0.0,1.10308781657
 09/20  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/20  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10278669146,0.0,1.10278669146
 09/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029779017,0.0,1.1029779017
 09/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297857971,0.0,1.10297857971
 09/21  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/21  06:00:00,77.7187417929,3.37918582911,0.0,32.7229557524,5.36083202345,21.4433280938,1.10305808033,0.0,1.10305808033
 09/21  07:00:00,86.3093868278,3.37334118974,0.0,29.2286531746,16.0824960704,32.6817896323,1.10352751333,0.0,1.10352751333
 09/21  08:00:00,130.688858217,3.54451407754,0.0,8.48510344708,48.2474882111,70.4033123869,1.10418726396,0.0,1.10418726396
 09/21  09:00:00,120.021268605,3.42026462073,1.70265401025,4.58768071022,48.2474882111,62.0547409583,2.18862243855,0.0,2.18862243855
 09/21  10:00:00,124.513324219,3.40378643466,9.87886145793,2.84660046928,48.2474882111,60.1281475517,2.18863679022,0.0,2.18863679022
 09/21  11:00:00,133.08949654,3.5905398352,17.6679368341,1.52035060709,48.2474882111,62.0547409583,2.18915822678,0.0,2.18915822678
 09/21  12:00:00,139.306753307,4.03288947486,24.317901543,1.18964153258,48.2474882111,61.5103924513,2.1901243198,0.0,2.1901243198
 09/21  13:00:00,144.892827102,4.28710483673,28.5985613362,0.090997160166,48.2474882111,63.6602354638,3.2749161574,0.0,3.2749161574
 09/21  14:00:00,140.472662378,3.79816319763,28.2904233236,0.0,48.2474882111,60.1281475517,2.18820135046,0.0,2.18820135046
 09/21  15:00:00,139.899931024,3.6189037062,27.8969514608,0.0,48.2474882111,60.1281475517,1.1040956498,0.0,1.1040956498
 09/21  16:00:00,141.849441471,3.65498120789,26.9204942959,0.0,48.2474882111,63.0180376616,2.18924616261,0.0,2.18924616261
 09/21  17:00:00,129.777056505,3.72032576061,25.7276784302,0.0,37.5258241642,62.7947880557,1.10387859402,0.0,1.10387859402
 09/21  18:00:00,88.3147519239,3.37334118974,21.8900287794,0.220602789535,26.8041601173,36.0181789539,2.18742939545,0.0,2.18742939545
 09/21  19:00:00,89.3154807557,3.37334118974,16.7747597353,1.50339187413,26.8041601173,33.4493877451,0.02,0.0,0.02
 09/21  20:00:00,80.6609351744,3.37334118974,12.265354661,6.03874743749,16.0824960704,28.0885557216,1.10341922726,0.0,1.10341922726
 09/21  21:00:00,76.1198949903,3.37334118974,6.54137822431,8.50607929456,16.0824960704,26.8041601173,1.10312841089,0.0,1.10312841089
 09/21  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/21  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297889333,0.0,1.10297889333
 09/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297976261,0.0,1.10297976261
 09/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297999569,0.0,1.10297999569
 09/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/22  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308804515,0.0,1.10308804515
 09/22  06:00:00,69.1957387766,3.39030339223,0.0,24.188835173,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/22  07:00:00,81.7247114908,3.37334118974,0.0,24.6439778377,16.0824960704,32.6817896323,1.10357670513,0.0,1.10357670513
 09/22  08:00:00,132.66180292,3.54327014587,0.0,10.4592920817,48.2474882111,70.4033123869,2.18838046116,0.0,2.18838046116
 09/22  09:00:00,118.868246366,3.41165663744,0.0,5.14592046553,48.2474882111,62.0547409583,1.10437397315,0.0,1.10437397315
 09/22  10:00:00,116.677210636,3.38490105298,1.70846925803,3.1997644686,48.2474882111,60.1281475517,2.18854170111,0.0,2.18854170111
 09/22  11:00:00,121.035998453,3.46182069619,5.47604864387,1.78745984972,48.2474882111,62.0547409583,2.18929951837,0.0,2.18929951837
 09/22  12:00:00,123.386868924,3.54374583357,8.56051934132,1.51628299288,48.2474882111,61.5103924513,3.27516516263,0.0,3.27516516263
 09/22  13:00:00,129.941297743,3.81266133874,13.9590448289,0.253427806926,48.2474882111,63.6602354638,2.18986446182,0.0,2.18986446182
 09/22  14:00:00,125.884593948,3.64095000504,13.8595680864,0.0,48.2474882111,60.1281475517,2.1885066618,0.0,2.1885066618
 09/22  15:00:00,125.32645413,3.64587748845,13.2965007847,0.0,48.2474882111,60.1281475517,1.10410704055,0.0,1.10410704055
 09/22  16:00:00,128.755826472,3.72000472763,13.7618557778,0.0,48.2474882111,63.0180376616,2.18898561566,0.0,2.18898561566
 09/22  17:00:00,119.012258802,3.73710558622,14.9461009015,0.0,37.5258241642,62.7947880557,2.18796018784,0.0,2.18796018784
 09/22  18:00:00,80.0189590435,3.37334118974,13.475891859,0.33894682945,26.8041601173,36.0181789539,1.10367167794,0.0,1.10367167794
 09/22  19:00:00,81.5502747354,3.37334118974,6.05037001873,1.99524223716,26.8041601173,33.4493877451,1.10338132931,0.0,1.10338132931
 09/22  20:00:00,68.5136509968,3.37334118974,0.0741885737996,6.08262934714,16.0824960704,28.0885557216,1.10348544686,0.0,1.10348544686
 09/22  21:00:00,71.1653381615,3.37334118974,0.0,10.09290069,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/22  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10298054034,0.0,1.10298054034
 09/22  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10297966045,0.0,1.10297966045
 09/23  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/23  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/23  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298045705,0.0,1.10298045705
 09/23  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/23  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309104004,0.0,1.10309104004
 09/23  06:00:00,91.0211303437,3.37334118974,0.0,46.0311889426,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/23  07:00:00,82.4872568847,3.37334118974,0.0,42.2290663994,5.36083202345,26.5809105114,8.51838791138,7.41519388933,1.10319402205
 09/23  08:00:00,86.4854781678,3.37334118974,0.0,24.999992034,26.8041601173,31.2995447326,1.85686631982,0.753516320395,1.10334999943
 09/23  09:00:00,79.2941193652,3.37334118974,0.0,15.5609409238,26.8041601173,33.5472370403,1.10355378147,0.0,1.10355378147
 09/23  10:00:00,75.1884714211,3.37334118974,3.82353378385,8.59505589913,26.8041601173,32.583940337,1.1035068553,0.0,1.1035068553
 09/23  11:00:00,82.04186423,3.38309985724,10.8916694158,6.12286210091,26.8041601173,34.8316326447,1.1037225881,0.0,1.1037225881
 09/23  12:00:00,83.6649606949,3.58351982708,15.184789271,4.5368143451,26.8041601173,33.5472370403,1.10355626982,0.0,1.10355626982
 09/23  13:00:00,84.3493661828,3.82765544731,19.4906778387,3.23998685386,26.8041601173,30.9784458315,1.10353582489,0.0,1.10353582489
 09/23  14:00:00,58.3044082428,3.79381324883,21.5295915614,3.59961201241,8.04124803518,21.3317032909,1.10335026404,0.0,1.10335026404
 09/23  15:00:00,54.7111332731,3.6478307509,21.8158057717,1.15050093472,8.04124803518,20.0473076865,1.1033048685,0.0,1.1033048685
 09/23  16:00:00,54.1302744943,3.4181738013,20.7969884047,1.49701757136,8.04124803518,20.3684065876,1.10330097538,0.0,1.10330097538
 09/23  17:00:00,46.9552597035,3.37334118974,19.8389008545,3.04507207645,2.68041601173,18.0090894769,0.02,0.0,0.02
 09/23  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306183107,0.0,1.10306183107
 09/23  19:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/23  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306480271,0.0,1.10306480271
 09/23  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/23  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298023584,0.0,1.10298023584
 09/23  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/23  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295810136,0.0,1.10295810136
 09/24  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294119476,0.0,1.10294119476
 09/24  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306335958,0.0,1.10306335958
 09/24  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  07:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297839142,0.0,1.10297839142
 09/24  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029752721,0.0,1.1029752721
 09/24  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  12:00:00,29.5383003988,1.50836829545,9.2585799272,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  13:00:00,36.780255676,2.36970712966,15.6391963701,0.0,2.68041601173,16.0824960704,1.10310006069,0.0,1.10310006069
 09/24  14:00:00,39.7610071522,2.6495469195,18.3401080565,0.0,2.68041601173,16.0824960704,1.10308718251,0.0,1.10308718251
 09/24  15:00:00,38.7353080999,2.45624674853,17.5077091752,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  16:00:00,36.3675383181,2.10410264703,15.4920834949,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  17:00:00,39.4827378147,2.44132926081,18.2700563777,0.0,2.68041601173,16.0824960704,1.10299952803,0.0,1.10299952803
 09/24  18:00:00,27.6788744184,1.05633567778,7.85118656442,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  19:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029431325,0.0,1.1029431325
 09/24  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294728425,0.0,1.10294728425
 09/24  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294099555,0.0,1.10294099555
 09/25  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/25  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/25  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298149161,0.0,1.10298149161
 09/25  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/25  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308125368,0.0,1.10308125368
 09/25  06:00:00,78.6633724809,3.37334118974,0.0,33.6734310798,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/25  07:00:00,87.1682482332,3.37334118974,0.0,30.08751458,16.0824960704,32.6817896323,1.10345118893,0.0,1.10345118893
 09/25  08:00:00,130.368303475,3.48261317003,0.0,8.2264496132,48.2474882111,70.4033123869,2.18832936211,0.0,2.18832936211
 09/25  09:00:00,119.916759627,3.37923199684,2.3484660182,3.87839234835,48.2474882111,62.0547409583,2.18858106008,0.0,2.18858106008
 09/25  10:00:00,122.867938478,3.37334118974,8.59595473028,2.51456670126,48.2474882111,60.1281475517,2.18859658197,0.0,2.18859658197
 09/25  11:00:00,129.001773624,3.58164775682,13.9619867144,1.1474698891,48.2474882111,62.0547409583,2.18926436122,0.0,2.18926436122
 09/25  12:00:00,132.884268121,4.06373080975,17.9462966324,1.1079199223,48.2474882111,61.5103924513,2.19039219546,0.0,2.19039219546
 09/25  13:00:00,138.861766239,4.42860813466,22.4246495293,0.0923448065203,48.2474882111,63.6602354638,3.27492601571,0.0,3.27492601571
 09/25  14:00:00,137.787802635,4.36731919724,25.0364075809,0.0,48.2474882111,60.1281475517,1.10406366553,0.0,1.10406366553
 09/25  15:00:00,140.233755628,4.28506596492,27.5646138061,0.0,48.2474882111,60.1281475517,2.1882028338,0.0,2.1882028338
 09/25  16:00:00,143.936094611,4.12182944183,28.540299202,0.0,48.2474882111,63.0180376616,2.18886505108,0.0,2.18886505108
 09/25  17:00:00,132.453269941,3.91363392838,28.2105836986,0.0,37.5258241642,62.7947880557,1.10383027447,0.0,1.10383027447
 09/25  18:00:00,90.8596979476,3.37439065808,24.6545281242,0.0,26.8041601173,36.0181789539,1.10370153152,0.0,1.10370153152
 09/25  19:00:00,95.1409606146,3.37334118974,21.4388970391,0.197401095945,26.8041601173,33.4493877451,1.10345652267,0.0,1.10345652267
 09/25  20:00:00,82.7607444457,3.37334118974,18.316837826,2.08707354384,16.0824960704,28.0885557216,1.10342313094,0.0,1.10342313094
 09/25  21:00:00,82.4073591719,3.37334118974,16.8265345177,4.50838718281,16.0824960704,26.8041601173,1.10310135722,0.0,1.10310135722
 09/25  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/25  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298147926,0.0,1.10298147926
 09/25  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/26  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/26  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298152031,0.0,1.10298152031
 09/26  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/26  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298008671,0.0,1.10298008671
 09/26  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/26  06:00:00,66.298379689,3.40031292113,0.0,21.2814665565,5.36083202345,21.4433280938,1.10311260674,0.0,1.10311260674
 09/26  07:00:00,79.6203580286,3.37334118974,0.0,22.5396243755,16.0824960704,32.6817896323,1.10358176876,0.0,1.10358176876
 09/26  08:00:00,127.659265151,3.56581887288,0.0,5.43420558581,48.2474882111,70.4033123869,1.10413569829,0.0,1.10413569829
 09/26  09:00:00,117.511910183,3.43725510882,0.245848530111,3.51813728091,48.2474882111,62.0547409583,2.18856545337,0.0,2.18856545337
 09/26  10:00:00,120.303071849,3.43702781129,6.42137148795,2.06059669288,48.2474882111,60.1281475517,2.18889281382,0.0,2.18889281382
 09/26  11:00:00,129.692224283,3.86998679114,14.7498612046,0.761707023535,48.2474882111,62.0547409583,2.18944512769,0.0,2.18944512769
 09/26  12:00:00,137.589755864,4.35354602452,23.0392039052,0.430685177671,48.2474882111,61.5103924513,3.27499846432,0.0,3.27499846432
 09/26  13:00:00,145.1378756,4.78488026485,28.4368315662,0.0,48.2474882111,63.6602354638,2.19012502071,0.0,2.19012502071
 09/26  14:00:00,145.16742813,4.77356225796,32.0097900148,0.0,48.2474882111,60.1281475517,2.18837051684,0.0,2.18837051684
 09/26  15:00:00,147.972982418,4.74740483837,34.8415017226,0.0,48.2474882111,60.1281475517,1.10422195599,0.0,1.10422195599
 09/26  16:00:00,152.394738077,4.92943485146,36.1913372586,0.0,48.2474882111,63.0180376616,2.18897666674,0.0,2.18897666674
 09/26  17:00:00,138.985643603,4.54035390348,34.1162373859,0.0,37.5258241642,62.7947880557,2.18797082502,0.0,2.18797082502
 09/26  18:00:00,91.5974601874,3.48978852556,25.2768924965,0.0,26.8041601173,36.0181789539,1.10368319508,0.0,1.10368319508
 09/26  19:00:00,91.5692205247,3.37393031975,18.0206329854,0.0433359298181,26.8041601173,33.4493877451,1.10339216771,0.0,1.10339216771
 09/26  20:00:00,74.0828552267,3.37334118974,10.7002245572,1.02579759365,16.0824960704,28.0885557216,1.10350379809,0.0,1.10350379809
 09/26  21:00:00,72.9560424461,3.37334118974,9.25046166316,2.63314331151,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/26  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10298356927,0.0,1.10298356927
 09/26  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298154641,0.0,1.10298154641
 09/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298055059,0.0,1.10298055059
 09/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/27  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10310460098,0.0,1.10310460098
 09/27  06:00:00,67.6659524619,3.42918681279,0.0,22.6201654378,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/27  07:00:00,81.0488322494,3.37334118974,0.0,23.9680985962,16.0824960704,32.6817896323,1.10355192026,0.0,1.10355192026
 09/27  08:00:00,128.443653933,3.58051120887,0.0,6.20390203177,48.2474882111,70.4033123869,2.18830365065,0.0,2.18830365065
 09/27  09:00:00,117.227861534,3.44734723986,0.0,3.46984503112,48.2474882111,62.0547409583,2.18856033449,0.0,2.18856033449
 09/27  10:00:00,113.95881208,3.42398465363,0.0,2.15075156924,48.2474882111,60.1281475517,2.1885917341,0.0,2.1885917341
 09/27  11:00:00,116.286957269,3.68271845985,1.27353874841,1.02003079769,48.2474882111,62.0547409583,2.18927802606,0.0,2.18927802606
 09/27  12:00:00,121.54606761,4.07261202846,6.87699805508,0.830136770382,48.2474882111,61.5103924513,2.19042868485,0.0,2.19042868485
 09/27  13:00:00,126.496347321,4.33236300946,10.2425407712,0.00527977087893,48.2474882111,63.6602354638,3.27500705587,0.0,3.27500705587
 09/27  14:00:00,124.349087147,4.27318455479,11.6918267352,0.0,48.2474882111,60.1281475517,1.1040924323,0.0,1.1040924323
 09/27  15:00:00,125.397835666,3.90258286444,13.1111769445,0.0,48.2474882111,60.1281475517,2.18827300614,0.0,2.18827300614
 09/27  16:00:00,128.548497025,3.88257811892,13.3919529393,0.0,48.2474882111,63.0180376616,2.18895567664,0.0,2.18895567664
 09/27  17:00:00,116.204030381,3.79017536493,12.0848027017,0.0,37.5258241642,62.7947880557,1.10387370444,0.0,1.10387370444
 09/27  18:00:00,73.9872925591,3.37334118974,7.586263377,0.196908827081,26.8041601173,36.0181789539,1.10370731419,0.0,1.10370731419
 09/27  19:00:00,82.2665387853,3.37334118974,4.46515363415,1.8293893383,26.8041601173,33.4493877451,1.10349736796,0.0,1.10349736796
 09/27  20:00:00,72.1431573534,3.37334118974,3.91977047174,5.86655380583,16.0824960704,28.0885557216,1.10346477602,0.0,1.10346477602
 09/27  21:00:00,70.5960152299,3.37334118974,1.60200492824,7.92157283016,16.0824960704,26.8041601173,1.10309845192,0.0,1.10309845192
 09/27  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/27  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298253341,0.0,1.10298253341
 09/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298273295,0.0,1.10298273295
 09/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298109805,0.0,1.10298109805
 09/28  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/28  06:00:00,64.999907876,3.41450695023,0.0,19.9688007145,5.36083202345,21.4433280938,1.10312797279,0.0,1.10312797279
 09/28  07:00:00,80.7680242006,3.37334118974,0.0,21.2199572141,16.0824960704,32.6817896323,1.10352780507,0.0,1.10352780507
 09/28  08:00:00,130.917985612,3.55963459326,0.0,8.6991103262,48.2474882111,70.4033123869,2.18830311171,0.0,2.18830311171
 09/28  09:00:00,120.308082576,3.42210674208,0.0,6.57530657074,48.2474882111,62.0547409583,1.10435271097,0.0,1.10435271097
 09/28  10:00:00,117.104566928,3.39229706952,0.0,5.32819400161,48.2474882111,60.1281475517,2.18853428985,0.0,2.18853428985
 09/28  11:00:00,118.257061675,3.45989999158,0.0,4.48649242005,48.2474882111,62.0547409583,2.1893487429,0.0,2.1893487429
 09/28  12:00:00,117.304350379,3.53319136304,0.0,4.00483825982,48.2474882111,61.5103924513,3.27490164484,0.0,3.27490164484
 09/28  13:00:00,116.50997547,3.56156749977,0.0,1.03224420086,48.2474882111,63.6602354638,2.19004429276,0.0,2.19004429276
 09/28  14:00:00,113.088514827,3.47359416699,0.72451141593,0.50633338742,48.2474882111,60.1281475517,2.18870152998,0.0,2.18870152998
 09/28  15:00:00,114.799326741,3.48154986369,2.65270033451,0.281000685952,48.2474882111,60.1281475517,2.18827014579,0.0,2.18827014579
 09/28  16:00:00,119.812357786,3.58319087302,4.75313764754,0.20206329864,48.2474882111,63.0180376616,2.18891551724,0.0,2.18891551724
 09/28  17:00:00,110.220910349,3.68042993106,4.47980702196,1.73162108151,37.5258241642,62.7947880557,1.10390417915,0.0,1.10390417915
 09/28  18:00:00,73.4736083435,3.37334118974,1.15587043104,6.11361755747,26.8041601173,36.0181789539,1.10368335418,0.0,1.10368335418
 09/28  19:00:00,84.4379677047,3.37334118974,0.0,8.46597189186,26.8041601173,33.4493877451,1.10341513019,0.0,1.10341513019
 09/28  20:00:00,75.2721891592,3.37334118974,0.0,12.9153560834,16.0824960704,28.0885557216,1.10342950423,0.0,1.10342950423
 09/28  21:00:00,77.3374097161,3.37334118974,0.0,16.2649722446,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/28  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306637332,0.0,1.10306637332
 09/28  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298265236,0.0,1.10298265236
 09/29  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/29  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298363871,0.0,1.10298363871
 09/29  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/29  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/29  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304986571,0.0,1.10304986571
 09/29  06:00:00,78.2359899535,3.37725245445,0.0,33.2421372877,5.36083202345,21.4433280938,1.10306630659,0.0,1.10306630659
 09/29  07:00:00,90.9753425181,3.37334118974,0.0,31.4272755317,16.0824960704,32.6817896323,1.10350797408,0.0,1.10350797408
 09/29  08:00:00,137.410993149,3.52150874394,0.0,15.2302437134,48.2474882111,70.4033123869,1.10414947814,0.0,1.10414947814
 09/29  09:00:00,124.445553582,3.39694174982,0.0,10.7379425687,48.2474882111,62.0547409583,2.18868412199,0.0,2.18868412199
 09/29  10:00:00,119.316576356,3.37334118974,0.0,7.55915930973,48.2474882111,60.1281475517,2.18872355029,0.0,2.18872355029
 09/29  11:00:00,118.996142791,3.43343328209,0.0,5.25204024544,48.2474882111,62.0547409583,2.18939302311,0.0,2.18939302311
 09/29  12:00:00,118.858023582,3.50551737995,0.0,5.58618544506,48.2474882111,61.5103924513,2.19010112351,0.0,2.19010112351
 09/29  13:00:00,118.566870559,3.53101579458,0.0,3.11969099548,48.2474882111,63.6602354638,3.27500470307,0.0,3.27500470307
 09/29  14:00:00,113.715982894,3.44469565219,0.0,1.88721138487,48.2474882111,60.1281475517,2.18829948495,0.0,2.18829948495
 09/29  15:00:00,113.149127559,3.45475477636,0.0,1.31029692576,48.2474882111,60.1281475517,1.10416666309,0.0,1.10416666309
 09/29  16:00:00,116.277152249,3.55378217299,0.0,1.44940410969,48.2474882111,63.0180376616,2.18871203726,0.0,2.18871203726
 09/29  17:00:00,108.091416927,3.64868385445,0.0,4.11368075834,37.5258241642,62.7947880557,2.18790881393,0.0,2.18790881393
 09/29  18:00:00,74.3637374122,3.37334118974,0.0,8.15961705719,26.8041601173,36.0181789539,1.10358838523,0.0,1.10358838523
 09/29  19:00:00,87.1594840937,3.37334118974,0.0,11.1874882809,26.8041601173,33.4493877451,1.10339631323,0.0,1.10339631323
 09/29  20:00:00,79.362178216,3.37334118974,0.0,17.0053451402,16.0824960704,28.0885557216,1.10342655319,0.0,1.10342655319
 09/29  21:00:00,80.8080879233,3.37334118974,0.0,19.7356504518,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/29  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10298328359,0.0,1.10298328359
 09/29  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/29  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/30  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298107671,0.0,1.10298107671
 09/30  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/30  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298334364,0.0,1.10298334364
 09/30  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/30  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310207795,0.0,1.10310207795
 09/30  06:00:00,82.2133240216,3.37334118974,0.0,37.2233826205,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/30  07:00:00,78.5894797342,3.37334118974,0.0,35.8639559155,5.36083202345,26.5809105114,1.10323165771,0.0,1.10323165771
 09/30  08:00:00,88.8079769042,3.37334118974,0.0,27.3224907705,26.8041601173,31.2995447326,1.10341010173,0.0,1.10341010173
 09/30  09:00:00,87.4511762447,3.37334118974,0.0,23.7179978032,26.8041601173,33.5472370403,1.10366856959,0.0,1.10366856959
 09/30  10:00:00,80.4195811023,3.37334118974,0.0,17.6496993642,26.8041601173,32.583940337,1.10350315701,0.0,1.10350315701
 09/30  11:00:00,79.1289576599,3.37334118974,0.0,14.1113836141,26.8041601173,34.8316326447,1.10373235781,0.0,1.10373235781
 09/30  12:00:00,77.2722920373,3.37334118974,0.431968077642,13.1071455182,26.8041601173,33.5472370403,1.10357345514,0.0,1.10357345514
 09/30  13:00:00,76.3116761599,3.37334118974,4.73316493461,10.4141239926,26.8041601173,30.9784458315,1.10356224158,0.0,1.10356224158
 09/30  14:00:00,55.6809749713,3.37334118974,8.70050868363,14.2257336778,8.04124803518,21.3317032909,1.10337966681,0.0,1.10337966681
 09/30  15:00:00,58.2128865017,3.37334118974,10.1170020282,16.625547468,8.04124803518,20.0473076865,1.10333691837,0.0,1.10333691837
 09/30  16:00:00,58.1183200943,3.37334118974,8.16665611707,18.1602280706,8.04124803518,20.3684065876,1.10334316423,0.0,1.10334316423
 09/30  17:00:00,56.2343312942,3.37334118974,6.64626333324,25.5167811884,2.68041601173,18.0090894769,0.02,0.0,0.02
 09/30  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306403056,0.0,1.10306403056
 09/30  19:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/30  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306991583,0.0,1.10306991583
 09/30  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/30  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298267555,0.0,1.10298267555
 09/30  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/30  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298275158,0.0,1.10298275158
 10/01  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294554772,0.0,1.10294554772
 10/01  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305688242,0.0,1.10305688242
 10/01  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  07:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298029533,0.0,1.10298029533
 10/01  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297846831,0.0,1.10297846831
 10/01  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  12:00:00,28.2070419632,1.19945137775,8.2362384093,0.0,2.68041601173,16.0824960704,1.10308648945,0.0,1.10308648945
 10/01  13:00:00,39.8130445492,2.61235335679,18.4293390163,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  14:00:00,39.0119691996,2.45242520313,17.7881918202,0.0,2.68041601173,16.0824960704,1.10308841123,0.0,1.10308841123
 10/01  15:00:00,41.3303446804,2.65761248574,19.9013800185,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
