Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 10/01  16:00:00,32.8089272384,1.63062679162,12.4069482706,0.0,2.68041601173,16.0824960704,0.684401910918,0.0,0.684401910918
 10/01  17:00:00,35.4405213808,1.95199595489,14.7171732497,0.0,2.68041601173,16.0824960704,0.438385154252,0.0,0.438385154252
 10/01  18:00:00,25.2938202926,0.75724493556,5.76522318085,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  19:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294228321,0.0,1.10294228321
 10/01  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030565365,0.0,1.1030565365
 10/01  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029450617,0.0,1.1029450617
 10/02  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/02  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298420524,0.0,1.10298420524
 10/02  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/02  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298535658,0.0,1.10298535658
 10/02  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/02  06:00:00,81.6074509253,3.37334118974,11.9301302766,24.6873792476,5.36083202345,21.4433280938,1.10306286298,0.0,1.10306286298
 10/02  07:00:00,92.2003390093,3.37334118974,10.0358482807,22.6164237421,16.0824960704,32.6817896323,1.10355638908,0.0,1.10355638908
 10/02  08:00:00,137.460674925,3.40892055059,10.4576731997,4.93484048258,48.2474882111,70.4033123869,1.10423756316,0.0,1.10423756316
 10/02  09:00:00,132.436924605,3.4363629924,15.6388987519,3.05099359719,48.2474882111,62.0547409583,2.18872885455,0.0,2.18872885455
 10/02  10:00:00,135.67550027,3.58620943264,22.1313304805,1.57388449977,48.2474882111,60.1281475517,2.18880900531,0.0,2.18880900531
 10/02  11:00:00,144.012583176,3.9973012648,29.3813420422,0.323270605293,48.2474882111,62.0547409583,2.18927784333,0.0,2.18927784333
 10/02  12:00:00,149.407418105,4.4633284837,35.1037707768,0.0739980875107,48.2474882111,61.5103924513,3.27539943981,0.0,3.27539943981
 10/02  13:00:00,157.772673023,4.79918945493,41.0573197991,0.0,48.2474882111,63.6602354638,2.19010308228,0.0,2.19010308228
 10/02  14:00:00,159.630795553,4.77647867771,46.470241018,0.0,48.2474882111,60.1281475517,2.18837326593,0.0,2.18837326593
 10/02  15:00:00,163.034318373,4.78029139264,49.8699511236,0.0,48.2474882111,60.1281475517,1.10424075662,0.0,1.10424075662
 10/02  16:00:00,168.515715545,4.95670842798,52.2850411498,0.0,48.2474882111,63.0180376616,2.18906119803,0.0,2.18906119803
 10/02  17:00:00,151.690426603,4.46387742938,46.8974968595,0.0,37.5258241642,62.7947880557,2.18808106487,0.0,2.18808106487
 10/02  18:00:00,100.458267101,3.55780128257,34.0696866529,0.0,26.8041601173,36.0181789539,1.10361624328,0.0,1.10361624328
 10/02  19:00:00,104.836468374,3.38045501353,26.374749274,0.0152761295626,26.8041601173,33.4493877451,1.1033655455,0.0,1.1033655455
 10/02  20:00:00,82.6985664119,3.37334118974,19.4421965506,0.899536785407,16.0824960704,28.0885557216,1.10347575173,0.0,1.10347575173
 10/02  21:00:00,76.4881253603,3.37334118974,12.5465662625,2.86912162631,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/02  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302840213,0.0,1.10302840213
 10/02  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298421129,0.0,1.10298421129
 10/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029859721,0.0,1.1029859721
 10/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/03  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10285247048,0.0,1.10285247048
 10/03  06:00:00,78.0338296048,3.38839387802,0.0,33.0288355154,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/03  07:00:00,90.5623655934,3.37334118974,0.0,31.0142986069,16.0824960704,32.6817896323,1.55144328481,0.448158041611,1.1032852432
 10/03  08:00:00,131.894473518,3.49309119911,0.0,9.74214162698,48.2474882111,70.4033123869,2.18800417493,0.0,2.18800417493
 10/03  09:00:00,118.508049708,3.38495823717,0.0,4.8124222073,48.2474882111,62.0547409583,2.1886691895,0.0,2.1886691895
 10/03  10:00:00,115.117029754,3.39029369559,0.0,3.34266020194,48.2474882111,60.1281475517,2.18889522772,0.0,2.18889522772
 10/03  11:00:00,120.183393626,3.76300286432,4.19427310355,1.9154483946,48.2474882111,62.0547409583,2.18945517967,0.0,2.18945517967
 10/03  12:00:00,125.576385552,4.17064752162,9.98771433659,1.65170293731,48.2474882111,61.5103924513,2.19021058776,0.0,2.19021058776
 10/03  13:00:00,130.076018994,4.44804850782,13.462916467,0.248890250562,48.2474882111,63.6602354638,3.27522728062,0.0,3.27522728062
 10/03  14:00:00,126.659924718,4.24634792966,14.0295009315,0.0,48.2474882111,60.1281475517,2.1884683462,0.0,2.1884683462
 10/03  15:00:00,124.992434127,3.7228593061,12.8854989637,0.0,48.2474882111,60.1281475517,1.10404455516,0.0,1.10404455516
 10/03  16:00:00,128.040674985,3.60325261096,13.1634564072,0.0,48.2474882111,63.0180376616,2.18893862973,0.0,2.18893862973
 10/03  17:00:00,116.7705156,3.64718387508,12.4469152204,0.347364190936,37.5258241642,62.7947880557,2.1879772614,0.0,2.1879772614
 10/03  18:00:00,78.2788961643,3.37334118974,9.07438551071,3.0003902986,26.8041601173,36.0181789539,1.10369981456,0.0,1.10369981456
 10/03  19:00:00,88.7529325278,3.37334118974,4.67445818827,5.63914519333,26.8041601173,33.4493877451,1.10341023023,0.0,1.10341023023
 10/03  20:00:00,74.9161867388,3.37334118974,3.27959933343,9.2797543295,16.0824960704,28.0885557216,1.10343818157,0.0,1.10343818157
 10/03  21:00:00,74.8694674405,3.37334118974,2.31882248945,11.4782074796,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/03  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302131033,0.0,1.10302131033
 10/03  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298569309,0.0,1.10298569309
 10/04  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/04  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/04  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298631385,0.0,1.10298631385
 10/04  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/04  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309647226,0.0,1.10309647226
 10/04  06:00:00,76.2180437926,3.38898006913,0.0,31.2124635121,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/04  07:00:00,89.3494310199,3.37334118974,0.0,29.8013640334,16.0824960704,32.6817896323,1.10349712036,0.0,1.10349712036
 10/04  08:00:00,137.614262967,3.47324322668,0.0,15.481779048,48.2474882111,70.4033123869,2.18839480756,0.0,2.18839480756
 10/04  09:00:00,125.584118182,3.37334118974,0.0,11.9001077288,48.2474882111,62.0547409583,2.18859993697,0.0,2.18859993697
 10/04  10:00:00,122.170655296,3.37334118974,0.0,10.4132382494,48.2474882111,60.1281475517,2.18894557343,0.0,2.18894557343
 10/04  11:00:00,122.296798368,3.38585783495,0.0,8.60027126914,48.2474882111,62.0547409583,2.18940765239,0.0,2.18940765239
 10/04  12:00:00,122.368718503,3.44709100763,0.0,9.15530673874,48.2474882111,61.5103924513,2.19016827371,0.0,2.19016827371
 10/04  13:00:00,122.064811566,3.46642687147,0.0,6.68222092507,48.2474882111,63.6602354638,3.27518770215,0.0,3.27518770215
 10/04  14:00:00,117.763649021,3.38380921019,0.0,5.99576395389,48.2474882111,60.1281475517,2.18844867502,0.0,2.18844867502
 10/04  15:00:00,118.156108453,3.39136381509,0.979638413834,5.40103036692,48.2474882111,60.1281475517,1.1040380633,0.0,1.1040380633
 10/04  16:00:00,120.245257398,3.48170589666,0.668629000208,4.82095653451,48.2474882111,63.0180376616,2.18893270117,0.0,2.18893270117
 10/04  17:00:00,110.590047762,3.57149551366,0.0,6.6894999343,37.5258241642,62.7947880557,2.18797805711,0.0,2.18797805711
 10/04  18:00:00,74.9362985813,3.37334118974,0.0,8.73217822631,26.8041601173,36.0181789539,1.10370266235,0.0,1.10370266235
 10/04  19:00:00,96.3423436699,3.37334118974,0.0,17.9030145237,26.8041601173,33.4493877451,1.10341316048,0.0,1.10341316048
 10/04  20:00:00,89.9950270962,3.37334118974,0.0,27.6381940204,16.0824960704,28.0885557216,1.10344269161,0.0,1.10344269161
 10/04  21:00:00,93.0147702845,3.37334118974,0.0,31.9423328131,16.0824960704,26.8041601173,2.21469423037,2.19469423037,0.02
 10/04  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1029875607,0.0,1.1029875607
 10/04  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/04  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298654758,0.0,1.10298654758
 10/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298631581,0.0,1.10298631581
 10/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/05  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10310015093,0.0,1.10310015093
 10/05  06:00:00,131.604323855,3.37334118974,0.0,86.6143824534,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/05  07:00:00,126.76935241,3.37334118974,0.0,67.221285424,16.0824960704,32.6817896323,40.3707680397,39.2674341359,1.10333390375
 10/05  08:00:00,154.166605251,3.41516747357,0.0,32.0921970855,48.2474882111,70.4033123869,27.7908552941,25.6028279052,2.1880273889
 10/05  09:00:00,132.165129664,3.37334118974,0.0,18.4811192111,48.2474882111,62.0547409583,10.1443205539,7.95567568606,2.18864486785
 10/05  10:00:00,122.633790941,3.37334118974,0.0,10.8763738946,48.2474882111,60.1281475517,2.52752701818,0.338789622884,2.18873739529
 10/05  11:00:00,121.84042574,3.37452891604,0.0,8.15522756081,48.2474882111,62.0547409583,2.18947278834,0.0,2.18947278834
 10/05  12:00:00,122.136303281,3.44762113719,0.0,8.92236138757,48.2474882111,61.5103924513,3.27523856555,0.0,3.27523856555
 10/05  13:00:00,121.880907425,3.45650757587,0.0,6.50823608064,48.2474882111,63.6602354638,2.19003051743,0.0,2.19003051743
 10/05  14:00:00,116.886647535,3.37470518705,0.0,5.12786649084,48.2474882111,60.1281475517,2.18854363435,0.0,2.18854363435
 10/05  15:00:00,115.934975873,3.38206563062,0.0,4.16883438519,48.2474882111,60.1281475517,1.10408543054,0.0,1.10408543054
 10/05  16:00:00,119.95877011,3.4679104082,0.0,5.21689373543,48.2474882111,63.0180376616,2.18904588933,0.0,2.18904588933
 10/05  17:00:00,108.577941968,3.55857470442,0.0,4.69031494924,37.5258241642,62.7947880557,2.18808706062,0.0,2.18808706062
 10/05  18:00:00,78.0368635331,3.37334118974,0.0,11.8327431781,26.8041601173,36.0181789539,1.10362492396,0.0,1.10362492396
 10/05  19:00:00,101.024015987,3.37334118974,0.0,22.5846868408,26.8041601173,33.4493877451,2.90904079489,1.80566725555,1.10337353934
 10/05  20:00:00,94.8801673277,3.37334118974,0.0,32.5233342519,16.0824960704,28.0885557216,10.8302454143,9.72675480181,1.10349061249
 10/05  21:00:00,97.2437396643,3.37334118974,0.0,36.1713021928,16.0824960704,26.8041601173,13.7772629666,13.7572629666,0.02
 10/05  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302926068,0.0,1.10302926068
 10/05  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298721903,0.0,1.10298721903
 10/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298650841,0.0,1.10298650841
 10/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/06  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305020755,0.0,1.10305020755
 10/06  06:00:00,149.075596825,3.37334118974,0.0,104.085655424,5.36083202345,21.4433280938,1.23093176622,0.127864600425,1.1030671658
 10/06  07:00:00,140.291534449,3.37334118974,0.0,78.276134129,16.0824960704,32.6817896323,45.9632089159,44.8596933808,1.10351553502
 10/06  08:00:00,163.147397758,3.39407681953,0.0,41.0940802466,48.2474882111,70.4033123869,34.1594337295,33.055249468,1.10418426156
 10/06  09:00:00,140.249397847,3.37334118974,0.0,26.5653873938,48.2474882111,62.0547409583,16.4224383292,14.2336279438,2.18881038535
 10/06  10:00:00,127.850473548,3.37334118974,0.0,16.0930565015,48.2474882111,60.1281475517,2.8819874652,0.693340743859,2.18864672134
 10/06  11:00:00,125.567425936,3.37334118974,0.0,11.8834154831,48.2474882111,62.0547409583,2.18931300727,0.0,2.18931300727
 10/06  12:00:00,127.886760221,3.40216136056,0.0,14.7182781041,48.2474882111,61.5103924513,3.27553826442,0.0,3.27553826442
 10/06  13:00:00,123.98982727,3.43227090021,0.0,8.64139260062,48.2474882111,63.6602354638,2.19026325891,0.0,2.19026325891
 10/06  14:00:00,117.864327965,3.40881004832,0.235521393259,5.83592066675,48.2474882111,60.1281475517,2.18852171331,0.0,2.18852171331
 10/06  15:00:00,116.234422372,3.53226699919,2.13755483307,2.1805246824,48.2474882111,60.1281475517,2.18822984685,0.0,2.18822984685
 10/06  16:00:00,119.62471839,3.54952571639,3.044502951,1.75672375544,48.2474882111,63.0180376616,2.18904855342,0.0,2.18904855342
 10/06  17:00:00,108.819190948,3.57958393515,1.79779271863,3.11276198044,37.5258241642,62.7947880557,1.1039360414,0.0,1.1039360414
 10/06  18:00:00,72.4054971105,3.37334118974,0.0,6.20137675546,26.8041601173,36.0181789539,1.103596853,0.0,1.103596853
 10/06  19:00:00,90.1256619815,3.37334118974,0.0,11.6863328353,26.8041601173,33.4493877451,1.1033783706,0.0,1.1033783706
 10/06  20:00:00,84.9370766564,3.37334118974,0.0,22.5802435805,16.0824960704,28.0885557216,1.10348315459,0.0,1.10348315459
 10/06  21:00:00,89.661191926,3.37334118974,0.0,28.5887544545,16.0824960704,26.8041601173,1.10309597401,0.0,1.10309597401
 10/06  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/06  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298783935,0.0,1.10298783935
 10/07  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/07  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298716076,0.0,1.10298716076
 10/07  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/07  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298770814,0.0,1.10298770814
 10/07  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/07  06:00:00,121.709576518,3.37334118974,0.0,76.7196351165,5.36083202345,21.4433280938,1.10306244349,0.0,1.10306244349
 10/07  07:00:00,109.832726321,3.37334118974,0.0,64.6398691693,5.36083202345,26.5809105114,13.3233181883,13.3033181883,0.02
 10/07  08:00:00,103.233232873,3.37334118974,0.0,41.7477467394,26.8041601173,31.2995447326,7.93001588043,6.82659165946,1.10342422097
 10/07  09:00:00,93.5535880426,3.37334118974,0.0,29.8204096011,26.8041601173,33.5472370403,1.522268731,0.418661687688,1.10360704331
 10/07  10:00:00,82.8421649461,3.37334118974,0.0,20.072283208,26.8041601173,32.583940337,1.10361918517,0.0,1.10361918517
 10/07  11:00:00,83.0211816095,3.37334118974,1.59833231261,16.4052752511,26.8041601173,34.8316326447,2.18738952685,0.0,2.18738952685
 10/07  12:00:00,86.4245847235,3.45826605179,8.0897217735,14.5167596465,26.8041601173,33.5472370403,1.1036289554,0.0,1.1036289554
 10/07  13:00:00,87.2312697613,3.68933038212,14.5674792493,11.183414087,26.8041601173,30.9784458315,1.1036136734,0.0,1.1036136734
 10/07  14:00:00,66.5436710701,3.69308268952,18.3230552663,15.1461416941,8.04124803518,21.3317032909,1.10338063192,0.0,1.10338063192
 10/07  15:00:00,62.5098291169,3.4045907342,19.0173984961,11.9908440708,8.04124803518,20.0473076865,0.02,0.0,0.02
 10/07  16:00:00,62.0627337489,3.37334118974,20.4626367843,9.80866105799,8.04124803518,20.3684065876,1.10337073279,0.0,1.10337073279
 10/07  17:00:00,57.4147911735,3.37334118974,20.1974691604,13.1460352405,2.68041601173,18.0090894769,1.10306548301,0.0,1.10306548301
 10/07  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/07  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307569792,0.0,1.10307569792
 10/07  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/07  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315857631,0.0,1.10315857631
 10/07  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/07  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298835151,0.0,1.10298835151
 10/07  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294565141,0.0,1.10294565141
 10/08  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294605949,0.0,1.10294605949
 10/08  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294831124,0.0,1.10294831124
 10/08  07:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294742862,0.0,1.10294742862
 10/08  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303182279,0.0,1.10303182279
 10/08  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10316715086,0.0,1.10316715086
 10/08  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295423716,0.0,1.10295423716
 10/08  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294812856,0.0,1.10294812856
 10/08  18:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294828628,0.0,1.10294828628
 10/08  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294972451,0.0,1.10294972451
 10/08  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294871499,0.0,1.10294871499
 10/09  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294923966,0.0,1.10294923966
 10/09  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307303504,0.0,1.10307303504
 10/09  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  07:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294929063,0.0,1.10294929063
 10/09  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294928633,0.0,1.10294928633
 10/09  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302915099,0.0,1.10302915099
 10/09  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303139927,0.0,1.10303139927
 10/09  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294928652,0.0,1.10294928652
 10/09  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  18:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294928046,0.0,1.10294928046
 10/09  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307132365,0.0,1.10307132365
 10/09  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294914658,0.0,1.10294914658
 10/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10298877349,0.0,1.10298877349
 10/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299019237,0.0,1.10299019237
 10/10  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/10  06:00:00,92.8863675917,3.37334118974,0.0,47.8964261906,5.36083202345,21.4433280938,1.10306881756,0.0,1.10306881756
 10/10  07:00:00,102.406749793,3.37334118974,0.0,40.3913494734,16.0824960704,32.6817896323,1.10352667211,0.0,1.10352667211
 10/10  08:00:00,143.733924005,3.37955010538,0.0,21.6951332071,48.2474882111,70.4033123869,1.10436088566,0.0,1.10436088566
 10/10  09:00:00,130.17982148,3.37334118974,0.0,16.4958110272,48.2474882111,62.0547409583,2.18879879563,0.0,2.18879879563
 10/10  10:00:00,123.272863284,3.37334118974,0.0,11.5154462372,48.2474882111,60.1281475517,2.18878677464,0.0,2.18878677464
 10/10  11:00:00,120.446794245,3.37334118974,0.683485127905,6.07929866355,48.2474882111,62.0547409583,2.18964990753,0.0,2.18964990753
 10/10  12:00:00,123.214246424,3.48838939352,3.62261841625,6.33691785798,48.2474882111,61.5103924513,3.27562911696,0.0,3.27562911696
 10/10  13:00:00,126.745135768,3.9220329416,7.28522863114,3.62171042597,48.2474882111,63.6602354638,2.1901169127,0.0,2.1901169127
 10/10  14:00:00,125.427557599,3.98212594664,11.3844046592,1.67695113635,48.2474882111,60.1281475517,2.18895918746,0.0,2.18895918746
 10/10  15:00:00,125.223145878,3.97117626643,12.6738354621,0.194058292586,48.2474882111,60.1281475517,2.1883952709,0.0,2.1883952709
 10/10  16:00:00,127.110508721,3.81016446495,11.9005568051,0.125821484414,48.2474882111,63.0180376616,2.18900455327,0.0,2.18900455327
 10/10  17:00:00,115.013721061,3.61460728803,9.80221321445,1.26784824443,37.5258241642,62.7947880557,1.10391777269,0.0,1.10391777269
 10/10  18:00:00,75.9016883006,3.37334118974,3.49143768745,3.7387969248,26.8041601173,36.0181789539,1.10379496354,0.0,1.10379496354
 10/10  19:00:00,85.9494967936,3.37334118974,0.0,7.51016764742,26.8041601173,33.4493877451,1.1035701655,0.0,1.1035701655
 10/10  20:00:00,76.9672494394,3.37334118974,0.0,14.6104163635,16.0824960704,28.0885557216,1.10341988652,0.0,1.10341988652
 10/10  21:00:00,80.0520493912,3.37334118974,0.0,18.9796119198,16.0824960704,26.8041601173,1.10314288084,0.0,1.10314288084
 10/10  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/10  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299020457,0.0,1.10299020457
 10/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299024837,0.0,1.10299024837
 10/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299058932,0.0,1.10299058932
 10/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/11  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10310453213,0.0,1.10310453213
 10/11  06:00:00,105.95466722,3.37334118974,0.0,60.9647258186,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/11  07:00:00,112.889855687,3.37334118974,0.0,50.8744553675,16.0824960704,32.6817896323,11.7014828479,10.5978926766,1.10359017127
 10/11  08:00:00,146.440999363,3.42485492422,0.0,24.3569037465,48.2474882111,70.4033123869,4.68189597628,2.49343521153,2.18846076475
 10/11  09:00:00,124.271862249,3.37334118974,0.0,10.5878517962,48.2474882111,62.0547409583,2.1889847283,0.0,2.1889847283
 10/11  10:00:00,119.091201585,3.38041419883,0.947516033593,6.37919549564,48.2474882111,60.1281475517,2.18885670052,0.0,2.18885670052
 10/11  11:00:00,126.297408472,3.65666040613,8.19828350718,4.13179529543,48.2474882111,62.0547409583,2.18954908274,0.0,2.18954908274
 10/11  12:00:00,131.165799972,4.04443303818,13.7718976703,3.58314850741,48.2474882111,61.5103924513,2.19047235924,0.0,2.19047235924
 10/11  13:00:00,135.831080357,4.29806924984,18.0693910074,1.54745633088,48.2474882111,63.6602354638,3.27518793309,0.0,3.27518793309
 10/11  14:00:00,135.086817729,4.25574935795,22.0744263016,0.372566212737,48.2474882111,60.1281475517,2.18849501487,0.0,2.18849501487
 10/11  15:00:00,136.671642645,4.0936853289,24.1938814593,0.0,48.2474882111,60.1281475517,1.1040805277,0.0,1.1040805277
 10/11  16:00:00,135.856279862,3.63259679193,20.9497171037,0.0,48.2474882111,63.0180376616,2.18909224638,0.0,2.18909224638
 10/11  17:00:00,122.924039473,3.60833814598,18.7078160816,0.278832931559,37.5258241642,62.7947880557,2.1881674237,0.0,2.1881674237
 10/11  18:00:00,85.6341338047,3.37334118974,14.164369108,2.79831100835,26.8041601173,36.0181789539,1.10367060642,0.0,1.10367060642
 10/11  19:00:00,95.4572729655,3.37334118974,10.7195425808,6.29840123857,26.8041601173,33.4493877451,1.10341855135,0.0,1.10341855135
 10/11  20:00:00,80.5534007766,3.37334118974,8.12931386456,10.0672538362,16.0824960704,28.0885557216,1.10344844457,0.0,1.10344844457
 10/11  21:00:00,79.8851883419,3.37334118974,6.18484261873,12.6279082517,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/11  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308607865,0.0,1.10308607865
 10/11  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029907441,0.0,1.1029907441
 10/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299089478,0.0,1.10299089478
 10/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299151879,0.0,1.10299151879
 10/12  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/12  06:00:00,73.3453029574,3.37334118974,0.0,28.3553615562,5.36083202345,21.4433280938,1.10307982548,0.0,1.10307982548
 10/12  07:00:00,88.7574204489,3.37334118974,0.0,26.7420201291,16.0824960704,32.6817896323,1.10362383461,0.0,1.10362383461
 10/12  08:00:00,135.666115044,3.46496808904,0.0,13.5419062634,48.2474882111,70.4033123869,1.10434327563,0.0,1.10434327563
 10/12  09:00:00,124.199309474,3.37334118974,0.0,10.5152990205,48.2474882111,62.0547409583,2.18860808696,0.0,2.18860808696
 10/12  10:00:00,119.657480687,3.37334118974,0.0,7.90006364035,48.2474882111,60.1281475517,2.1890702952,0.0,2.1890702952
 10/12  11:00:00,119.386753755,3.38580656508,1.24016208234,4.45011584422,48.2474882111,62.0547409583,2.18950203851,0.0,2.18950203851
 10/12  12:00:00,121.977414497,3.45312904441,3.95890242619,4.79906227011,48.2474882111,61.5103924513,3.27550595066,0.0,3.27550595066
 10/12  13:00:00,123.219511254,3.47424460158,4.36320910892,3.46589377403,48.2474882111,63.6602354638,2.19019581204,0.0,2.19019581204
 10/12  14:00:00,116.44876991,3.38941905039,0.806142439036,3.86913256379,48.2474882111,60.1281475517,2.18905070348,0.0,2.18905070348
 10/12  15:00:00,117.468844973,3.39248928755,0.0,5.69227982811,48.2474882111,60.1281475517,2.18828879857,0.0,2.18828879857
 10/12  16:00:00,120.672339713,3.47643584285,0.0,5.92193790291,48.2474882111,63.0180376616,2.18913728321,0.0,2.18913728321
 10/12  17:00:00,111.775256964,3.56299388975,0.0,7.88321076046,37.5258241642,62.7947880557,1.10386280083,0.0,1.10386280083
 10/12  18:00:00,82.1793475347,3.37334118974,0.0,13.5078938464,26.8041601173,36.0181789539,2.18750137128,0.0,2.18750137128
 10/12  19:00:00,95.045710402,3.37334118974,0.0,16.6063812558,26.8041601173,33.4493877451,0.02,0.0,0.02
 10/12  20:00:00,84.9330496786,3.37334118974,0.0,22.5762166027,16.0824960704,28.0885557216,1.10347788989,0.0,1.10347788989
 10/12  21:00:00,85.9879864308,3.37334118974,0.0,24.9155489593,16.0824960704,26.8041601173,1.10328594981,0.0,1.10328594981
 10/12  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/12  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299178783,0.0,1.10299178783
 10/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299102735,0.0,1.10299102735
 10/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299244762,0.0,1.10299244762
 10/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/13  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10310997807,0.0,1.10310997807
 10/13  06:00:00,105.613817455,3.37334118974,0.0,60.6238760539,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/13  07:00:00,112.433452843,3.37334118974,0.0,50.4180525235,16.0824960704,32.6817896323,11.8052457565,10.7017247722,1.10352098428
 10/13  08:00:00,143.426492813,3.43358665667,0.0,21.333665464,48.2474882111,70.4033123869,6.48295159789,4.29439349747,2.18855810042
 10/13  09:00:00,125.104490508,3.37334118974,0.0,11.4204800543,48.2474882111,62.0547409583,2.56236928853,0.373569610449,2.18879967808
 10/13  10:00:00,118.856712582,3.37334118974,0.0,7.09929553542,48.2474882111,60.1281475517,2.18897752547,0.0,2.18897752547
 10/13  11:00:00,118.696504552,3.38027450603,0.0,5.00556078246,48.2474882111,62.0547409583,2.18952346505,0.0,2.18952346505
 10/13  12:00:00,119.088609775,3.43976888145,0.0,5.88252013728,48.2474882111,61.5103924513,3.27548738796,0.0,3.27548738796
 10/13  13:00:00,120.119633633,3.45389056825,0.0,4.7495792961,48.2474882111,63.6602354638,2.19029647624,0.0,2.19029647624
 10/13  14:00:00,116.567222232,3.37351258352,0.464175830397,4.34545796104,48.2474882111,60.1281475517,2.18860460604,0.0,2.18860460604
 10/13  15:00:00,115.675418242,3.38177676718,1.68919931999,2.22036629833,48.2474882111,60.1281475517,2.18836877379,0.0,2.18836877379
 10/13  16:00:00,119.006362748,3.48084864748,3.7269360924,0.524612041038,48.2474882111,63.0180376616,2.18935299331,0.0,2.18935299331
 10/13  17:00:00,109.088150982,3.57279192795,1.20101183622,3.9852949036,37.5258241642,62.7947880557,1.10388319537,0.0,1.10388319537
 10/13  18:00:00,80.6933808042,3.37334118974,0.0,9.55459378254,26.8041601173,36.0181789539,1.10371223093,0.0,1.10371223093
 10/13  19:00:00,93.4019270867,3.37334118974,0.0,14.9625979405,26.8041601173,33.4493877451,1.10340859043,0.0,1.10340859043
 10/13  20:00:00,84.7019476289,3.37334118974,0.0,22.345114553,16.0824960704,28.0885557216,1.1035048438,0.0,1.1035048438
 10/13  21:00:00,86.3266307735,3.37334118974,0.0,25.2541933021,16.0824960704,26.8041601173,1.1031286161,0.0,1.1031286161
 10/13  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/13  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029906753,0.0,1.1029906753
 10/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/14  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/14  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299329413,0.0,1.10299329413
 10/14  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/14  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299191045,0.0,1.10299191045
 10/14  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/14  06:00:00,102.034969916,3.37334118974,0.0,57.0450285151,5.36083202345,21.4433280938,1.10312125018,0.0,1.10312125018
 10/14  07:00:00,97.8512482555,3.37334118974,0.0,50.1910577701,5.36083202345,26.5809105114,1.10326655971,0.0,1.10326655971
 10/14  08:00:00,96.9336462268,3.37334118974,0.0,35.448160093,26.8041601173,31.2995447326,0.02,0.0,0.02
 10/14  09:00:00,96.7060697317,3.37334118974,0.0,32.9728912903,26.8041601173,33.5472370403,2.18724466657,0.0,2.18724466657
 10/14  10:00:00,86.39905716,3.37334118974,0.0,23.6291754219,26.8041601173,32.583940337,1.10362246412,0.0,1.10362246412
 10/14  11:00:00,83.9737836389,3.37334118974,0.0,18.9562095931,26.8041601173,34.8316326447,1.10378883428,0.0,1.10378883428
 10/14  12:00:00,80.4016816152,3.37334118974,0.0,16.6685031737,26.8041601173,33.5472370403,1.10362988613,0.0,1.10362988613
 10/14  13:00:00,76.6864889858,3.44512734795,0.0,15.450315595,26.8041601173,30.9784458315,1.10364030536,0.0,1.10364030536
 10/14  14:00:00,54.8580108062,3.52470055699,0.0,21.9519188291,8.04124803518,21.3317032909,1.10344168452,0.0,1.10344168452
 10/14  15:00:00,49.8631269472,3.46993799942,0.402625057775,17.8935680742,8.04124803518,20.0473076865,1.10333767406,0.0,1.10333767406
 10/14  16:00:00,48.1420390194,3.37531320079,0.245989889357,16.1026412124,8.04124803518,20.3684065876,1.10335812833,0.0,1.10335812833
 10/14  17:00:00,43.40701475,3.37334118974,0.0,19.3357279775,2.68041601173,18.0090894769,0.02,0.0,0.02
 10/14  18:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313284713,0.0,1.10313284713
 10/14  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/14  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307257481,0.0,1.10307257481
 10/14  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/14  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299488995,0.0,1.10299488995
 10/14  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/14  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299185002,0.0,1.10299185002
 10/15  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029506835,0.0,1.1029506835
 10/15  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307572988,0.0,1.10307572988
 10/15  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  07:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10294873405,0.0,1.10294873405
 10/15  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299032287,0.0,1.10299032287
 10/15  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307358805,0.0,1.10307358805
 10/15  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030848301,0.0,1.1030848301
 10/15  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299009816,0.0,1.10299009816
 10/15  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  18:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298547872,0.0,1.10298547872
 10/15  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306025053,0.0,1.10306025053
 10/15  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295029684,0.0,1.10295029684
 10/15  24:00:00,37.3621836018,0.585064211811,0.0,3.20176721377,2.68041601173,16.0824960704,0.055489571238,0.035489571238,0.02
 10/16  01:00:00,46.2008110793,0.975107019685,0.0,6.28951985994,2.68041601173,21.4433280938,1.1243659583,0.0213703077195,1.10299565058
 10/16  02:00:00,45.4421792174,0.780085615748,0.0,5.72590940196,2.68041601173,21.4433280938,0.0989659404283,0.0789659404283,0.02
 10/16  03:00:00,48.0964518624,0.975107019685,0.0,8.18516064307,2.68041601173,21.4433280938,0.271653761189,0.251653761189,0.02
 10/16  04:00:00,47.1292353831,0.780085615748,0.0,7.41296556771,2.68041601173,21.4433280938,1.38691803843,0.28386252704,1.10305551139
 10/16  05:00:00,53.1080710812,0.975107019685,0.0,10.5163638501,5.36083202345,21.4433280938,1.20161731531,1.18161731531,0.02
 10/16  06:00:00,202.314213449,3.37334118974,0.0,157.324272048,5.36083202345,21.4433280938,1.12841702941,0.0252591376911,1.10315789172
 10/16  07:00:00,183.05944264,3.37334118974,0.0,118.576708987,16.0824960704,32.6817896323,61.8207059748,60.7170864625,1.10361951233
 10/16  08:00:00,190.152481657,3.37334118974,0.0,68.119899775,48.2474882111,70.4033123869,48.5127290915,46.3241617216,2.18856736993
 10/16  09:00:00,155.745886005,3.37334118974,0.0,42.0618755517,48.2474882111,62.0547409583,30.4726948527,28.2840084604,2.18868639226
 10/16  10:00:00,139.19354012,3.37334118974,0.0,27.4361230734,48.2474882111,60.1281475517,10.4563317152,9.35185458292,1.10447713229
 10/16  11:00:00,136.970576174,3.38651617032,0.0,23.2733907404,48.2474882111,62.0547409583,3.57431467495,0.300016694028,3.27429798092
 10/16  12:00:00,138.916087552,3.50465798251,0.0,25.645108813,48.2474882111,61.5103924513,2.19052766068,0.0,2.19052766068
 10/16  13:00:00,132.243437737,3.72768032866,0.0,16.5995936389,48.2474882111,63.6602354638,3.27535964769,0.0,3.27535964769
 10/16  14:00:00,124.951930727,3.79665840984,0.0,12.7711964598,48.2474882111,60.1281475517,2.18864384447,0.0,2.18864384447
 10/16  15:00:00,118.525596176,3.75245189917,0.0,6.3890684199,48.2474882111,60.1281475517,1.10416675299,0.0,1.10416675299
 10/16  16:00:00,119.800046935,3.54265056701,0.0,4.9834304017,48.2474882111,63.0180376616,3.27388899652,0.0,3.27388899652
 10/16  17:00:00,110.836650472,3.5069653536,0.0,7.00063280482,37.5258241642,62.7947880557,1.10382276635,0.0,1.10382276635
 10/16  18:00:00,84.7052095504,3.37334118974,0.0,13.5664225287,26.8041601173,36.0181789539,1.10375920801,0.0,1.10375920801
 10/16  19:00:00,101.383943414,3.37334118974,0.0,22.9446142679,26.8041601173,33.4493877451,1.10344252097,0.0,1.10344252097
 10/16  20:00:00,97.2238540085,3.37334118974,0.0,34.8670209326,16.0824960704,28.0885557216,2.04844385657,0.944974162158,1.10346969441
 10/16  21:00:00,103.02823418,3.37334118974,0.0,41.9557967082,16.0824960704,26.8041601173,6.68741902168,5.58430249545,1.10311652623
 10/16  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/16  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299447721,0.0,1.10299447721
 10/16  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299221493,0.0,1.10299221493
 10/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299559548,0.0,1.10299559548
 10/17  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/17  06:00:00,138.012818909,3.37334118974,0.0,93.022877508,5.36083202345,21.4433280938,1.10312471831,0.0,1.10312471831
 10/17  07:00:00,137.642268115,3.37334118974,0.0,73.1595344621,16.0824960704,32.6817896323,16.7411630537,15.6376038721,1.10355918165
 10/17  08:00:00,158.809398708,3.37967761161,0.0,36.7704804042,48.2474882111,70.4033123869,11.8737116846,9.68514470684,2.18856697779
 10/17  09:00:00,133.701259528,3.37334118974,0.0,20.0172490746,48.2474882111,62.0547409583,2.60371957639,1.49941711424,1.10430246215
 10/17  10:00:00,123.902126306,3.37334118974,0.0,12.1447092593,48.2474882111,60.1281475517,2.18909741365,0.0,2.18909741365
 10/17  11:00:00,123.047819466,3.40297033343,0.0,9.33417986877,48.2474882111,62.0547409583,3.27413916231,0.0,3.27413916231
 10/17  12:00:00,124.577401844,3.54846516203,0.527469250881,10.7351466748,48.2474882111,61.5103924513,2.19043489182,0.0,2.19043489182
 10/17  13:00:00,125.929957696,3.69374990969,4.26587646048,6.05416755636,48.2474882111,63.6602354638,3.27561546632,0.0,3.27561546632
 10/17  14:00:00,121.343467198,3.46363009276,5.59908461667,3.89667663156,48.2474882111,60.1281475517,2.18857476364,0.0,2.18857476364
 10/17  15:00:00,121.971039574,3.37423764327,6.89667517302,3.31605090101,48.2474882111,60.1281475517,1.10413736048,0.0,1.10413736048
 10/17  16:00:00,125.340315773,3.44691750836,8.02208966503,2.59734263298,48.2474882111,63.0180376616,3.27381540661,0.0,3.27381540661
 10/17  17:00:00,114.279624964,3.53772573873,6.86651640173,3.54633050952,37.5258241642,62.7947880557,1.10397681819,0.0,1.10397681819
 10/17  18:00:00,84.3792731622,3.37334118974,1.91272499945,11.3277611411,26.8041601173,36.0181789539,1.10364598352,0.0,1.10364598352
 10/17  19:00:00,95.9042459264,3.37334118974,0.0,17.4649167802,26.8041601173,33.4493877451,1.10342978199,0.0,1.10342978199
 10/17  20:00:00,88.2500365068,3.37334118974,0.0,25.893203431,16.0824960704,28.0885557216,1.10345701986,0.0,1.10345701986
 10/17  21:00:00,91.3641183324,3.37334118974,0.0,30.291680861,16.0824960704,26.8041601173,1.10311087957,0.0,1.10311087957
 10/17  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/17  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299362564,0.0,1.10299362564
 10/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/18  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/18  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299597097,0.0,1.10299597097
 10/18  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299594998,0.0,1.10299594998
 10/18  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/18  06:00:00,106.049697817,3.37334118974,0.0,61.0597564157,5.36083202345,21.4433280938,1.1031200035,0.0,1.1031200035
 10/18  07:00:00,115.532750939,3.37334118974,0.0,51.0500172861,16.0824960704,32.6817896323,1.10355421604,0.0,1.10355421604
 10/18  08:00:00,150.371888756,3.40127749873,0.0,28.3113705654,48.2474882111,70.4033123869,2.18856690299,0.0,2.18856690299
 10/18  09:00:00,137.711552577,3.37334118974,0.0,24.0275421242,48.2474882111,62.0547409583,1.1043054277,0.0,1.1043054277
 10/18  10:00:00,130.164895334,3.37334118974,0.0,18.4074782876,48.2474882111,60.1281475517,2.18910184157,0.0,2.18910184157
 10/18  11:00:00,123.156764608,3.37721121514,0.600366267375,8.86851786224,48.2474882111,62.0547409583,3.27449101047,0.0,3.27449101047
 10/18  12:00:00,125.869982811,3.60870833629,2.73376099983,9.76119271798,48.2474882111,61.5103924513,2.19047933298,0.0,2.19047933298
 10/18  13:00:00,127.706153279,4.05750510241,5.69540295734,6.03708144979,48.2474882111,63.6602354638,3.27533723172,0.0,3.27533723172
 10/18  14:00:00,123.498983019,4.05675731924,7.30683824091,3.75131160196,48.2474882111,60.1281475517,2.18864215547,0.0,2.18864215547
 10/18  15:00:00,119.682637568,3.87411373883,6.25562970011,1.16881827246,48.2474882111,60.1281475517,1.10417283333,0.0,1.10417283333
 10/18  16:00:00,120.532985969,3.77023133415,4.19542228948,1.29336637885,48.2474882111,63.0180376616,3.2739464623,0.0,3.2739464623
 10/18  17:00:00,108.501666792,3.60818531344,1.82641935734,2.73800980682,37.5258241642,62.7947880557,1.10384460363,0.0,1.10384460363
 10/18  18:00:00,78.3334067613,3.37334118974,0.0,7.19461973961,26.8041601173,36.0181789539,1.10353530003,0.0,1.10353530003
 10/18  19:00:00,91.8895739778,3.37334118974,0.0,13.4502448316,26.8041601173,33.4493877451,1.10346469738,0.0,1.10346469738
 10/18  20:00:00,83.8747670842,3.37334118974,0.0,21.5179340084,16.0824960704,28.0885557216,1.10349758669,0.0,1.10349758669
 10/18  21:00:00,88.3786008324,3.37334118974,0.0,27.3061633609,16.0824960704,26.8041601173,1.10313052381,0.0,1.10313052381
 10/18  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/18  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299280266,0.0,1.10299280266
 10/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299712068,0.0,1.10299712068
 10/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299607811,0.0,1.10299607811
 10/19  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/19  06:00:00,113.914224147,3.37334118974,0.0,68.9242827462,5.36083202345,21.4433280938,1.10313381912,0.0,1.10313381912
 10/19  07:00:00,120.144718448,3.37334118974,0.0,55.6619847947,16.0824960704,32.6817896323,9.33983540985,8.23622964335,1.1036057665
 10/19  08:00:00,152.873870058,3.40844845216,0.0,30.8061809137,48.2474882111,70.4033123869,5.14742969557,2.95872632876,2.1887033668
 10/19  09:00:00,127.932025973,3.37334118974,0.0,14.2480155194,48.2474882111,62.0547409583,2.18886468546,0.0,2.18886468546
 10/19  10:00:00,119.752302573,3.37334118974,0.40811082303,7.5867747032,48.2474882111,60.1281475517,1.10450556268,0.0,1.10450556268
 10/19  11:00:00,124.637131702,3.54417850495,5.19313508965,5.58914884365,48.2474882111,62.0547409583,3.27444820719,0.0,3.27444820719
