Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 10/19  12:00:00,127.890623891,3.90353148833,8.06812533561,6.15264631045,48.2474882111,61.5103924513,2.19028073012,0.0,2.19028073012
 10/19  13:00:00,130.984928532,4.25266559774,11.5053696044,3.31072956103,48.2474882111,63.6602354638,3.27563416759,0.0,3.27563416759
 10/19  14:00:00,128.219797012,4.21350957023,14.0552981608,1.56691342447,48.2474882111,60.1281475517,2.18860683815,0.0,2.18860683815
 10/19  15:00:00,124.853898776,4.1110790766,12.1725786253,0.186165217457,48.2474882111,60.1281475517,2.18842433564,0.0,2.18842433564
 10/19  16:00:00,124.425885166,3.92499720758,9.00512293152,0.221799060532,48.2474882111,63.0180376616,2.18932093674,0.0,2.18932093674
 10/19  17:00:00,112.882382784,3.67081810004,7.54992120569,1.33259116385,37.5258241642,62.7947880557,1.10395222189,0.0,1.10395222189
 10/19  18:00:00,80.6108471434,3.37334118974,2.77179218752,4.23293460093,26.8041601173,36.0181789539,1.10375149639,0.0,1.10375149639
 10/19  19:00:00,88.2834861999,3.37334118974,0.0,9.84415705365,26.8041601173,33.4493877451,1.10347900945,0.0,1.10347900945
 10/19  20:00:00,79.3743552284,3.37334118974,0.0,17.0175221525,16.0824960704,28.0885557216,1.10348071257,0.0,1.10348071257
 10/19  21:00:00,82.9787411204,3.37334118974,0.0,21.906303649,16.0824960704,26.8041601173,1.10312036865,0.0,1.10312036865
 10/19  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/19  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299277408,0.0,1.10299277408
 10/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.102997911,0.0,1.102997911
 10/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299673147,0.0,1.10299673147
 10/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/20  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1031260326,0.0,1.1031260326
 10/20  06:00:00,90.6899507521,3.37334118974,0.0,45.700009351,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/20  07:00:00,104.818812813,3.37334118974,0.0,40.3360791597,16.0824960704,32.6817896323,1.10358782086,0.0,1.10358782086
 10/20  08:00:00,142.848103185,3.43843246216,0.0,20.7504300307,48.2474882111,70.4033123869,2.18854547538,0.0,2.18854547538
 10/20  09:00:00,122.179238049,3.37334118974,0.0,8.49522759564,48.2474882111,62.0547409583,2.18901741803,0.0,2.18901741803
 10/20  10:00:00,120.502186453,3.37625023375,3.62184453631,5.12001582655,48.2474882111,60.1281475517,2.1888848953,0.0,2.1888848953
 10/20  11:00:00,127.122597136,3.68839145106,9.79997489941,3.32356152179,48.2474882111,62.0547409583,2.1896318512,0.0,2.1896318512
 10/20  12:00:00,130.254366568,4.0877771418,13.2396660651,3.16060260449,48.2474882111,61.5103924513,3.27582426623,0.0,3.27582426623
 10/20  13:00:00,132.009416703,4.33728141148,14.3897408324,1.36623069063,48.2474882111,63.6602354638,2.19025799043,0.0,2.19025799043
 10/20  14:00:00,130.559501048,4.34847518751,17.4265584742,0.40039152944,48.2474882111,60.1281475517,2.18879916179,0.0,2.18879916179
 10/20  15:00:00,130.149661342,4.27902883618,17.4865566488,0.0,48.2474882111,60.1281475517,2.18854364295,0.0,2.18854364295
 10/20  16:00:00,129.182410724,4.04339927581,13.8650454815,0.0,48.2474882111,63.0180376616,2.18938943101,0.0,2.18938943101
 10/20  17:00:00,113.945677523,3.74191344763,9.77825890398,0.0964528572601,37.5258241642,62.7947880557,1.10395388932,0.0,1.10395388932
 10/20  18:00:00,78.7580644452,3.37334118974,2.41247881567,2.73946527451,26.8041601173,36.0181789539,2.18749344583,0.0,2.18749344583
 10/20  19:00:00,84.6762782793,3.37334118974,0.0,6.23694913307,26.8041601173,33.4493877451,0.02,0.0,0.02
 10/20  20:00:00,74.537027917,3.37334118974,0.0,12.1801948411,16.0824960704,28.0885557216,1.10348965344,0.0,1.10348965344
 10/20  21:00:00,77.136614496,3.37334118974,0.0,16.0641770245,16.0824960704,26.8041601173,1.10330403558,0.0,1.10330403558
 10/20  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10299428828,0.0,1.10299428828
 10/20  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/21  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299860728,0.0,1.10299860728
 10/21  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/21  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299802225,0.0,1.10299802225
 10/21  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/21  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313784612,0.0,1.10313784612
 10/21  06:00:00,92.1987901078,3.37334118974,0.0,47.2088487067,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/21  07:00:00,93.2351205904,3.37334118974,0.0,45.5749301051,5.36083202345,26.5809105114,4.03315885448,2.92991936135,1.10323949313
 10/21  08:00:00,97.4861292919,3.37334118974,0.0,36.0006431581,26.8041601173,31.2995447326,2.16706732386,1.06361776979,1.10344955407
 10/21  09:00:00,83.612591658,3.37334118974,0.0,19.8794132166,26.8041601173,33.5472370403,1.10373197998,0.0,1.10373197998
 10/21  10:00:00,74.3743459662,3.37334118974,0.0,11.604464228,26.8041601173,32.583940337,1.10360230208,0.0,1.10360230208
 10/21  11:00:00,77.5724996915,3.37915406458,2.69190782485,9.85720494595,26.8041601173,34.8316326447,1.10370359676,0.0,1.10370359676
 10/21  12:00:00,81.13807886,3.55580262422,8.40730219801,8.81513678606,26.8041601173,33.5472370403,1.10367597556,0.0,1.10367597556
 10/21  13:00:00,80.6212353673,3.65240734025,11.9484382813,7.22934370289,26.8041601173,30.9784458315,2.1872610159,0.0,2.1872610159
 10/21  14:00:00,56.1161487555,3.59791516481,13.4849305263,9.65191164422,8.04124803518,21.3317032909,0.02,0.0,0.02
 10/21  15:00:00,53.3885016512,3.53076655824,13.8461644589,7.91457481834,8.04124803518,20.0473076865,1.10340909343,0.0,1.10340909343
 10/21  16:00:00,51.7163706349,3.40055817909,12.5774492696,7.32026846929,8.04124803518,20.3684065876,1.10338129509,0.0,1.10338129509
 10/21  17:00:00,43.857862137,3.37334118974,8.62021908143,11.1663562831,2.68041601173,18.0090894769,1.10307871911,0.0,1.10307871911
 10/21  18:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/21  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307585623,0.0,1.10307585623
 10/21  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/21  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315373946,0.0,1.10315373946
 10/21  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/21  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299853079,0.0,1.10299853079
 10/21  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295678423,0.0,1.10295678423
 10/22  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295568514,0.0,1.10295568514
 10/22  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301879882,0.0,1.10301879882
 10/22  07:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295610393,0.0,1.10295610393
 10/22  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295636824,0.0,1.10295636824
 10/22  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307786706,0.0,1.10307786706
 10/22  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304383421,0.0,1.10304383421
 10/22  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299390516,0.0,1.10299390516
 10/22  18:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295496282,0.0,1.10295496282
 10/22  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308117498,0.0,1.10308117498
 10/22  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295633309,0.0,1.10295633309
 10/23  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/23  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299910643,0.0,1.10299910643
 10/23  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/23  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299690362,0.0,1.10299690362
 10/23  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/23  06:00:00,127.668802985,3.37334118974,0.0,82.6788615837,5.36083202345,21.4433280938,1.10307908054,0.0,1.10307908054
 10/23  07:00:00,132.964854908,3.37334118974,0.0,66.0147879219,16.0824960704,32.6817896323,17.0640511768,15.9604140163,1.10363716049
 10/23  08:00:00,160.338350515,3.37334118974,0.0,38.3057686331,48.2474882111,70.4033123869,9.50209029009,7.31356612368,2.18852416642
 10/23  09:00:00,132.305041627,3.37334118974,0.0,18.6210311737,48.2474882111,62.0547409583,1.20942277324,0.104845252952,1.10457752029
 10/23  10:00:00,121.805842326,3.37334118974,0.79210540999,9.25631986974,48.2474882111,60.1281475517,2.18914822386,0.0,2.18914822386
 10/23  11:00:00,127.01830381,3.37334118974,5.72756932166,7.60672403492,48.2474882111,62.0547409583,3.27436683977,0.0,3.27436683977
 10/23  12:00:00,129.647746141,3.38046127888,8.05835163591,8.44261246929,48.2474882111,61.5103924513,2.1902979934,0.0,2.1902979934
 10/23  13:00:00,131.211078177,3.40883501887,9.1758833381,6.71019605095,48.2474882111,63.6602354638,3.27575007071,0.0,3.27575007071
 10/23  14:00:00,127.098699023,3.37334118974,9.53695567273,5.80432630356,48.2474882111,60.1281475517,2.18870601155,0.0,2.18870601155
 10/23  15:00:00,126.439298026,3.37334118974,9.63162958021,5.0502513994,48.2474882111,60.1281475517,2.18856129444,0.0,2.18856129444
 10/23  16:00:00,126.795651623,3.42579190221,10.4573766924,1.63851706203,48.2474882111,63.0180376616,2.18970240722,0.0,2.18970240722
 10/23  17:00:00,117.495704658,3.54145801341,11.2983860602,2.32680827068,37.5258241642,62.7947880557,1.10387845102,0.0,1.10387845102
 10/23  18:00:00,88.5256544288,3.37334118974,8.24612207961,6.67341199422,26.8041601173,36.0181789539,1.10379205364,0.0,1.10379205364
 10/23  19:00:00,93.033735245,3.37334118974,0.753269654473,13.8411364443,26.8041601173,33.4493877451,1.10357258046,0.0,1.10357258046
 10/23  20:00:00,86.7958765464,3.37334118974,0.0,24.4390434706,16.0824960704,28.0885557216,1.10344030988,0.0,1.10344030988
 10/23  21:00:00,91.5294156985,3.37334118974,0.0,30.4569782271,16.0824960704,26.8041601173,1.10316643262,0.0,1.10316643262
 10/23  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/23  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299614191,0.0,1.10299614191
 10/23  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300099518,0.0,1.10300099518
 10/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300090477,0.0,1.10300090477
 10/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/24  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10312443375,0.0,1.10312443375
 10/24  06:00:00,117.462084011,3.37334118974,0.0,72.4721426101,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/24  07:00:00,126.259305812,3.37334118974,0.0,59.3092388253,16.0824960704,32.6817896323,7.57751283584,6.47394334584,1.10356949
 10/24  08:00:00,158.14765615,3.39080574874,0.0,36.0976097094,48.2474882111,70.4033123869,6.6579483927,4.46924415567,2.18870423703
 10/24  09:00:00,146.832725117,3.37334118974,0.0,33.1487146636,48.2474882111,62.0547409583,11.7320630201,9.54317620164,2.18888681845
 10/24  10:00:00,143.457211142,3.37334118974,0.0,31.6997940953,48.2474882111,60.1281475517,17.0164234963,14.8275243808,2.18889911551
 10/24  11:00:00,143.741120175,3.37334118974,0.0,30.0571097213,48.2474882111,62.0547409583,13.4683871895,11.2785790417,2.18980814785
 10/24  12:00:00,145.899282834,3.37717487373,0.0,32.7557872036,48.2474882111,61.5103924513,15.1010783944,11.8254542174,3.27562417702
 10/24  13:00:00,140.847754372,3.40014384473,0.0,25.5314467584,48.2474882111,63.6602354638,16.454786918,13.1791421458,3.2756447722
 10/24  14:00:00,132.89098647,3.37334118974,0.0,21.1335694229,48.2474882111,60.1281475517,12.9211542323,11.8169078022,1.1042464301
 10/24  15:00:00,133.768527706,3.37334118974,0.0,22.0111106594,48.2474882111,60.1281475517,12.3930059301,10.2044561536,2.18854977649
 10/24  16:00:00,138.482710673,3.40612950541,0.0,23.8026152006,48.2474882111,63.0180376616,11.1122594609,8.92325317196,2.18900628892
 10/24  17:00:00,132.494014875,3.48959966533,0.0,28.6753628959,37.5258241642,62.7947880557,11.2343420856,9.04615772295,2.18818436261
 10/24  18:00:00,112.24971809,3.37334118974,0.0,38.6435977347,26.8041601173,36.0181789539,17.5627932163,16.4590861168,1.10370709948
 10/24  19:00:00,121.486948453,3.37334118974,0.0,43.0476193067,26.8041601173,33.4493877451,24.4070483526,23.3035839873,1.10346436534
 10/24  20:00:00,114.391282867,3.37334118974,0.0,52.0344497908,16.0824960704,28.0885557216,31.0910396972,29.9875204656,1.10351923161
 10/24  21:00:00,117.234032948,3.37334118974,0.0,56.1615954769,16.0824960704,26.8041601173,33.2532690225,32.1501438681,1.10312515435
 10/24  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/24  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299964617,0.0,1.10299964617
 10/25  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/25  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10299842649,0.0,1.10299842649
 10/25  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/25  04:00:00,43.0685229741,0.585064211811,0.0,3.54727456266,2.68041601173,21.4433280938,1.28866760389,0.185607701477,1.10305990241
 10/25  05:00:00,47.7435064261,0.780085615748,0.0,5.34682059894,5.36083202345,21.4433280938,0.178059446483,0.158059446483,0.02
 10/25  06:00:00,174.181328797,3.37334118974,0.0,129.191387396,5.36083202345,21.4433280938,1.10313471935,0.0,1.10313471935
 10/25  07:00:00,165.13377799,3.37334118974,0.0,98.1837110039,16.0824960704,32.6817896323,53.6236668082,52.5201003976,1.10356641063
 10/25  08:00:00,186.025137928,3.37334118974,0.0,63.992556046,48.2474882111,70.4033123869,46.4927270026,44.3040473572,2.18867964537
 10/25  09:00:00,154.28566322,3.37334118974,0.0,40.6016527665,48.2474882111,62.0547409583,36.3449459968,34.1561878096,2.18875818723
 10/25  10:00:00,137.615253316,3.37334118974,0.0,25.8578362694,48.2474882111,60.1281475517,26.0776276969,23.8888397913,2.18878790564
 10/25  11:00:00,137.220774865,3.37334118974,0.0,23.5367644113,48.2474882111,62.0547409583,15.1816681056,12.9918337279,2.18983437771
 10/25  12:00:00,140.059971061,3.39959979394,0.0,26.894050511,48.2474882111,61.5103924513,7.37155786473,4.0957931746,3.27576469012
 10/25  13:00:00,134.936386653,3.60208309771,0.0,19.4181397863,48.2474882111,63.6602354638,3.3348560174,1.14420553122,2.19065048619
 10/25  14:00:00,129.179118212,3.63208620203,0.0,17.1629561533,48.2474882111,60.1281475517,2.18885270037,0.0,2.18885270037
 10/25  15:00:00,123.376054929,3.53823707993,0.0,11.4537419926,48.2474882111,60.1281475517,2.18840687123,0.0,2.18840687123
 10/25  16:00:00,124.160363501,3.46745039101,0.0,9.41894714314,48.2474882111,63.0180376616,2.18920478506,0.0,2.18920478506
 10/25  17:00:00,116.323552072,3.53170770113,0.0,12.4627920572,37.5258241642,62.7947880557,1.58689955178,0.482980819114,1.10391873267
 10/25  18:00:00,101.910321794,3.37334118974,0.0,25.8368681058,26.8041601173,36.0181789539,11.399369626,9.21167111402,2.18769851202
 10/25  19:00:00,114.095695181,3.37334118974,0.0,35.6563660351,26.8041601173,33.4493877451,23.9981186729,22.8946799083,1.10343876452
 10/25  20:00:00,108.732727636,3.37334118974,0.0,46.3758945602,16.0824960704,28.0885557216,31.4243052121,30.320792525,1.10351268716
 10/25  21:00:00,112.681184565,3.37334118974,0.0,51.6087470934,16.0824960704,26.8041601173,36.0734135292,36.0534135292,0.02
 10/25  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030349851,0.0,1.1030349851
 10/25  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/25  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300175315,0.0,1.10300175315
 10/26  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/26  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/26  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300270364,0.0,1.10300270364
 10/26  04:00:00,44.5420217261,0.780085615748,0.0,4.8257519107,2.68041601173,21.4433280938,0.54682599558,0.52682599558,0.02
 10/26  05:00:00,49.6715881638,0.975107019685,0.0,7.07988093273,5.36083202345,21.4433280938,1.3454713474,0.24234127718,1.10313007022
 10/26  06:00:00,175.613871298,3.37334118974,0.0,130.623929897,5.36083202345,21.4433280938,1.1030809083,0.0,1.1030809083
 10/26  07:00:00,166.508754523,3.37334118974,0.0,99.5586875368,16.0824960704,32.6817896323,61.1750151143,60.0714259695,1.10358914481
 10/26  08:00:00,187.786410351,3.37334118974,0.0,65.7538284693,48.2474882111,70.4033123869,54.1961323405,53.0917688085,1.10436353197
 10/26  09:00:00,156.615986327,3.37334118974,0.0,42.931975874,48.2474882111,62.0547409583,43.4524279073,41.2634934804,2.18893442684
 10/26  10:00:00,138.197533195,3.37334118974,0.0,26.4401161486,48.2474882111,60.1281475517,28.7640898928,26.5752738464,2.18881604639
 10/26  11:00:00,137.820145176,3.37334118974,0.0,24.1361347225,48.2474882111,62.0547409583,18.3085529668,15.0342814304,3.27427153641
 10/26  12:00:00,140.113042653,3.40579306635,0.0,26.9409288298,48.2474882111,61.5103924513,7.64379374546,5.45290854163,2.19088520382
 10/26  13:00:00,134.41273037,3.60078592584,0.0,18.8957806749,48.2474882111,63.6602354638,4.04372494108,0.768233162927,3.27549177816
 10/26  14:00:00,127.652842877,3.57274098294,0.0,15.6960260372,48.2474882111,60.1281475517,2.18853842421,0.0,2.18853842421
 10/26  15:00:00,121.963037711,3.53659750477,0.0,10.042364349,48.2474882111,60.1281475517,2.18842399941,0.0,2.18842399941
 10/26  16:00:00,122.707544624,3.47623327559,0.0,7.95734538167,48.2474882111,63.0180376616,2.18941841084,0.0,2.18941841084
 10/26  17:00:00,114.165063965,3.53914634094,0.0,10.2968653097,37.5258241642,62.7947880557,1.10400912054,0.0,1.10400912054
 10/26  18:00:00,98.5318491361,3.37334118974,0.0,22.4583954478,26.8041601173,36.0181789539,9.04246454716,7.9386448315,1.10381971566
 10/26  19:00:00,111.535440481,3.37334118974,0.0,33.0961113346,26.8041601173,33.4493877451,27.5538488847,26.4503024359,1.1035464488
 10/26  20:00:00,107.854366521,3.37334118974,0.0,45.4975334448,16.0824960704,28.0885557216,40.8392427883,39.735684095,1.10355869324
 10/26  21:00:00,111.624344979,3.37334118974,0.0,50.5519075078,16.0824960704,26.8041601173,44.0160025535,42.9128442131,1.10315834047
 10/26  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/26  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300290896,0.0,1.10300290896
 10/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300291276,0.0,1.10300291276
 10/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030018622,0.0,1.1030018622
 10/27  04:00:00,43.0127291018,0.585064211811,0.0,3.49148069031,2.68041601173,21.4433280938,0.454372829351,0.434372829351,0.02
 10/27  05:00:00,47.7105362238,0.780085615748,0.0,5.31385039672,5.36083202345,21.4433280938,1.6422783475,0.539153866916,1.10312448058
 10/27  06:00:00,170.985845605,3.37334118974,0.0,125.995904204,5.36083202345,21.4433280938,0.0560897725939,0.0360897725939,0.02
 10/27  07:00:00,161.519556075,3.37334118974,0.0,94.5694890882,16.0824960704,32.6817896323,45.9656770405,44.8621023335,1.10357470701
 10/27  08:00:00,182.208548714,3.37334118974,0.0,60.1759668321,48.2474882111,70.4033123869,38.9224196219,36.7336676776,2.18875194424
 10/27  09:00:00,148.914610149,3.37334118974,0.0,35.2305996956,48.2474882111,62.0547409583,25.2068228682,23.0178536691,2.18896919911
 10/27  10:00:00,135.411554819,3.37334118974,0.0,23.6541377727,48.2474882111,60.1281475517,9.75744225645,7.56842769853,2.18901455792
 10/27  11:00:00,133.908727122,3.37334118974,0.0,20.2247166684,48.2474882111,62.0547409583,2.63504362113,0.445407915474,2.18963570566
 10/27  12:00:00,134.931570745,3.41084916247,0.0,21.7544008264,48.2474882111,61.5103924513,3.27568254012,0.0,3.27568254012
 10/27  13:00:00,128.022762597,3.58991207737,0.155021174611,12.3616655763,48.2474882111,63.6602354638,3.27570964389,0.0,3.27570964389
 10/27  14:00:00,124.988425956,3.82256624683,3.67076789114,9.11101596092,48.2474882111,60.1281475517,2.1886469304,0.0,2.1886469304
 10/27  15:00:00,123.33581256,3.84518032606,7.07803914044,4.02851723685,48.2474882111,60.1281475517,1.10435381149,0.0,1.10435381149
 10/27  16:00:00,127.165837005,3.73420007187,9.34637901564,2.81129195095,48.2474882111,63.0180376616,3.27395819698,0.0,3.27395819698
 10/27  17:00:00,115.952658241,3.58570752197,7.9931285035,4.04476990124,37.5258241642,62.7947880557,1.10386959182,0.0,1.10386959182
 10/27  18:00:00,89.1506105832,3.37334118974,3.67614457211,9.40101232277,26.8041601173,36.0181789539,1.10375196692,0.0,1.10375196692
 10/27  19:00:00,94.1737737023,3.37334118974,0.660587980619,15.0738565755,26.8041601173,33.4493877451,1.10343722207,0.0,1.10343722207
 10/27  20:00:00,85.4813231698,3.37334118974,0.0,23.124490094,16.0824960704,28.0885557216,1.10356336428,0.0,1.10356336428
 10/27  21:00:00,88.731945878,3.37334118974,0.0,27.6595084065,16.0824960704,26.8041601173,1.10313959125,0.0,1.10313959125
 10/27  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/27  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300270006,0.0,1.10300270006
 10/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/28  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.103002379,0.0,1.103002379
 10/28  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/28  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300109362,0.0,1.10300109362
 10/28  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/28  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313670034,0.0,1.10313670034
 10/28  06:00:00,112.286397429,3.37334118974,0.0,67.2964560278,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/28  07:00:00,110.01607436,3.37334118974,0.0,59.8885505413,5.36083202345,26.5809105114,2.16909998874,1.0658252395,1.10327474924
 10/28  08:00:00,108.424137079,3.37334118974,0.0,46.9386509448,26.8041601173,31.2995447326,1.21727087791,0.113834187829,1.10343669008
 10/28  09:00:00,98.2602089349,3.37334118974,0.0,34.5270304935,26.8041601173,33.5472370403,1.10376816135,0.0,1.10376816135
 10/28  10:00:00,84.2155100665,3.37334118974,0.172671446017,21.2729568823,26.8041601173,32.583940337,1.10363696981,0.0,1.10363696981
 10/28  11:00:00,87.8891489703,3.37334118974,5.16219238557,17.7093825389,26.8041601173,34.8316326447,1.10379212944,0.0,1.10379212944
 10/28  12:00:00,89.5454289701,3.37334118974,11.1485437075,14.6637068212,26.8041601173,33.5472370403,1.10370049066,0.0,1.10370049066
 10/28  13:00:00,88.8620851245,3.37334118974,15.6165618307,12.0811360611,26.8041601173,30.9784458315,1.10363011489,0.0,1.10363011489
 10/28  14:00:00,70.7687486697,3.37334118974,19.335956245,18.6780598148,8.04124803518,21.3317032909,1.10364233969,0.0,1.10364233969
 10/28  15:00:00,66.3414841135,3.37334118974,17.9861600895,16.8849870185,8.04124803518,20.0473076865,1.10339089169,0.0,1.10339089169
 10/28  16:00:00,61.5654900003,3.37334118974,13.6562282389,16.1178258548,8.04124803518,20.3684065876,1.10337210846,0.0,1.10337210846
 10/28  17:00:00,57.0437452831,3.37334118974,8.36601252832,24.6064459823,2.68041601173,18.0090894769,1.10310074005,0.0,1.10310074005
 10/28  18:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/28  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308007546,0.0,1.10308007546
 10/28  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/28  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1031650766,0.0,1.1031650766
 10/28  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/28  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299993313,0.0,1.10299993313
 10/28  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10295915016,0.0,1.10295915016
 10/29  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296053779,0.0,1.10296053779
 10/29  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308957863,0.0,1.10308957863
 10/29  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  07:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296016388,0.0,1.10296016388
 10/29  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296037068,0.0,1.10296037068
 10/29  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304451792,0.0,1.10304451792
 10/29  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030531698,0.0,1.1030531698
 10/29  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296040453,0.0,1.10296040453
 10/29  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  18:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296007061,0.0,1.10296007061
 10/29  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1031006286,0.0,1.1031006286
 10/29  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296056281,0.0,1.10296056281
 10/29  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/30  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/30  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030057545,0.0,1.1030057545
 10/30  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/30  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300532738,0.0,1.10300532738
 10/30  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/30  06:00:00,164.907426199,3.37334118974,0.0,119.917484798,5.36083202345,21.4433280938,1.10316710236,0.0,1.10316710236
 10/30  07:00:00,159.21777955,3.37334118974,0.0,92.2677125635,16.0824960704,32.6817896323,14.7370339581,13.633353017,1.10368094114
 10/30  08:00:00,180.590946213,3.37334118974,0.0,56.0910309979,48.2474882111,70.4033123869,11.3546240112,9.1657427957,2.18888121554
 10/30  09:00:00,154.345911587,3.37334118974,0.0,40.6619011339,48.2474882111,62.0547409583,3.00580700098,0.816652811128,2.18915418985
 10/30  10:00:00,139.406315817,3.37334118974,0.0,27.6488987707,48.2474882111,60.1281475517,2.18925750835,0.0,2.18925750835
 10/30  11:00:00,133.162956908,3.37334118974,0.0,19.4789464545,48.2474882111,62.0547409583,2.18985168254,0.0,2.18985168254
 10/30  12:00:00,134.043007624,3.39096135121,0.0,20.8857255161,48.2474882111,61.5103924513,3.27612194428,0.0,3.27612194428
 10/30  13:00:00,129.369006253,3.4724450425,1.26321513033,12.7171823109,48.2474882111,63.6602354638,3.27573640431,0.0,3.27573640431
 10/30  14:00:00,125.508235359,3.41817390844,3.98070768581,9.72527790833,48.2474882111,60.1281475517,1.10428688286,0.0,1.10428688286
 10/30  15:00:00,125.192943609,3.37692731782,6.004494913,7.427445521,48.2474882111,60.1281475517,2.1886802332,0.0,2.1886802332
 10/30  16:00:00,129.356294018,3.38492854667,5.86088498017,8.83651452482,48.2474882111,63.0180376616,2.18921606324,0.0,2.18921606324
 10/30  17:00:00,118.643301882,3.47315796371,4.62978430269,10.211307302,37.5258241642,62.7947880557,2.18843004859,0.0,2.18843004859
 10/30  18:00:00,97.6451276925,3.37334118974,2.43447109932,19.1372029048,26.8041601173,36.0181789539,1.10369110248,0.0,1.10369110248
 10/30  19:00:00,102.033099822,3.37334118974,0.126292573542,23.4674781023,26.8041601173,33.4493877451,1.10348653007,0.0,1.10348653007
 10/30  20:00:00,95.2519969287,3.37334118974,0.0,32.8951638528,16.0824960704,28.0885557216,1.10354063129,0.0,1.10354063129
 10/30  21:00:00,98.3158161509,3.37334118974,0.0,37.2433786795,16.0824960704,26.8041601173,1.10313058856,0.0,1.10313058856
 10/30  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/30  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300528818,0.0,1.10300528818
 10/30  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/31  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300663525,0.0,1.10300663525
 10/31  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/31  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/31  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030068598,0.0,1.1030068598
 10/31  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313505768,0.0,1.10313505768
 10/31  06:00:00,109.392859243,3.37334118974,0.0,64.4029178416,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/31  07:00:00,119.649752615,3.37334118974,0.0,52.6996856289,16.0824960704,32.6817896323,1.10362826623,0.0,1.10362826623
 10/31  08:00:00,151.621827132,3.38368272831,0.0,27.1115703786,48.2474882111,70.4033123869,2.18864624265,0.0,2.18864624265
 10/31  09:00:00,135.481074134,3.37334118974,0.372637782571,21.424425898,48.2474882111,62.0547409583,2.18880734339,0.0,2.18880734339
 10/31  10:00:00,132.113062226,3.37334118974,3.27171732036,17.083927859,48.2474882111,60.1281475517,2.18889637551,0.0,2.18889637551
 10/31  11:00:00,135.412571418,3.37334118974,8.83443643712,12.894124528,48.2474882111,62.0547409583,2.18990838476,0.0,2.18990838476
 10/31  12:00:00,138.660661215,3.37957895268,13.1257372707,12.3890242352,48.2474882111,61.5103924513,3.27569522613,0.0,3.27569522613
 10/31  13:00:00,138.945211612,3.40676288242,16.0821727665,7.54011219381,48.2474882111,63.6602354638,3.27582445568,0.0,3.27582445568
 10/31  14:00:00,136.833643442,3.37334118974,19.7770709206,5.29915547523,48.2474882111,60.1281475517,2.18875048356,0.0,2.18875048356
 10/31  15:00:00,136.788676252,3.37334118974,20.9143228963,4.11693630901,48.2474882111,60.1281475517,1.10418131948,0.0,1.10418131948
 10/31  16:00:00,140.243674884,3.42240736418,20.6847061352,4.86259541828,48.2474882111,63.0180376616,3.27424461772,0.0,3.27424461772
 10/31  17:00:00,130.349537037,3.50833292713,19.7551402616,6.75701153466,37.5258241642,62.7947880557,1.10396948601,0.0,1.10396948601
 10/31  18:00:00,104.452280158,3.37334118974,17.204964327,11.1738621423,26.8041601173,36.0181789539,1.10378699691,0.0,1.10378699691
 10/31  19:00:00,106.946675387,3.37334118974,14.872484821,13.6348614194,26.8041601173,33.4493877451,1.10352770699,0.0,1.10352770699
 10/31  20:00:00,91.8844992498,3.37334118974,8.64719211805,20.8804740559,16.0824960704,28.0885557216,1.1035511332,0.0,1.1035511332
 10/31  21:00:00,88.1791023268,3.37334118974,1.1720982607,25.9345665946,16.0824960704,26.8041601173,1.10315735747,0.0,1.10315735747
 10/31  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/31  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300642062,0.0,1.10300642062
 10/31  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300691648,0.0,1.10300691648
 11/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030066843,0.0,1.1030066843
 11/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/01  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313623069,0.0,1.10313623069
 11/01  06:00:00,131.123596579,3.37334118974,0.0,86.133655178,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/01  07:00:00,137.396723921,3.37334118974,0.0,70.4466569349,16.0824960704,32.6817896323,44.3777239959,43.274114713,1.10360928287
 11/01  08:00:00,167.171914578,3.38340529432,0.0,42.6619352586,48.2474882111,70.4033123869,43.7615124968,41.5729895306,2.18852296619
 11/01  09:00:00,138.170298029,3.37334118974,0.0,24.4862875761,48.2474882111,62.0547409583,39.4844303832,37.2952507647,2.18917961848
 11/01  10:00:00,132.923941635,3.37334118974,0.0,21.1665245884,48.2474882111,60.1281475517,31.7866440823,29.5973618042,2.18928227815
 11/01  11:00:00,134.905578139,3.37334118974,0.0,21.2215676856,48.2474882111,62.0547409583,26.3090979107,24.1191300805,2.18996783019
 11/01  12:00:00,137.213152459,3.37950238891,0.0,24.0673293135,48.2474882111,61.5103924513,24.0114806283,20.7351557123,3.27632491597
 11/01  13:00:00,135.377676101,3.40086851,0.0,20.0606438225,48.2474882111,63.6602354638,18.5618270104,15.2861209507,3.27570605963
 11/01  14:00:00,129.45512568,3.37334118974,0.0,17.6977086337,48.2474882111,60.1281475517,15.3965187858,13.2077744625,2.18874432328
 11/01  15:00:00,129.143695021,3.37334118974,0.0,17.3862779742,48.2474882111,60.1281475517,14.9419117653,12.7532206778,2.18869108745
 11/01  16:00:00,133.666638715,3.40364033266,0.0,18.9890324159,48.2474882111,63.0180376616,13.6764760097,11.4866866832,2.18978932655
 11/01  17:00:00,129.426646879,3.48438919789,0.0,25.6132053675,37.5258241642,62.7947880557,11.0162436772,9.91223698518,1.10400669198
 11/01  18:00:00,113.356376129,3.37334118974,0.0,34.815589107,26.8041601173,36.0181789539,18.138147902,15.9504910458,2.18765685613
 11/01  19:00:00,116.800952141,3.37334118974,0.0,38.3616229947,26.8041601173,33.4493877451,20.7946535061,19.6912115021,1.10344200403
 11/01  20:00:00,108.653205375,3.37334118974,0.0,46.2963722996,16.0824960704,28.0885557216,23.5575865892,22.4540567101,1.10352987917
 11/01  21:00:00,112.230267807,3.37334118974,0.0,51.1578303351,16.0824960704,26.8041601173,28.2708063389,28.2508063389,0.02
 11/01  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030061705,0.0,1.1030061705
 11/01  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300425868,0.0,1.10300425868
 11/02  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/02  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300487718,0.0,1.10300487718
 11/02  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/02  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/02  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307345457,0.0,1.10307345457
 11/02  06:00:00,162.162228365,3.37334118974,0.0,117.172286964,5.36083202345,21.4433280938,1.29056412359,0.187458575743,1.10310554784
 11/02  07:00:00,155.449176908,3.37334118974,0.0,88.4991099218,16.0824960704,32.6817896323,42.9586123821,41.8549401067,1.10367227531
 11/02  08:00:00,181.914957887,3.37334118974,0.0,57.4150426723,48.2474882111,70.4033123869,37.745372618,36.6408712315,1.10450138653
 11/02  09:00:00,162.14330435,3.37334118974,0.0,48.459293897,48.2474882111,62.0547409583,35.7812894916,33.5922164865,2.18907300511
 11/02  10:00:00,154.330923392,3.37334118974,0.0,42.5735063456,48.2474882111,60.1281475517,35.481466595,33.2922406077,2.1892259873
 11/02  11:00:00,147.974329584,3.37334118974,0.0,34.2903191304,48.2474882111,62.0547409583,38.5498305784,35.2751090784,3.27472150001
 11/02  12:00:00,146.360660705,3.37334118974,0.0,33.220998759,48.2474882111,61.5103924513,35.8236266079,32.5471721647,3.27645444323
 11/02  13:00:00,139.344667299,3.37488924533,0.0,24.053614285,48.2474882111,63.6602354638,31.2782048939,29.0874426498,2.19076224411
 11/02  14:00:00,134.634966674,3.37334118974,0.0,22.8775496276,48.2474882111,60.1281475517,28.8400410296,26.6506613741,2.18937965552
 11/02  15:00:00,135.852060026,3.37334118974,0.0,24.0946429793,48.2474882111,60.1281475517,27.1755287745,24.9869562142,2.18857256035
 11/02  16:00:00,137.16464173,3.3828227228,0.0,22.5078530403,48.2474882111,63.0180376616,28.0739461562,25.8842170987,2.18972905755
 11/02  17:00:00,129.553202316,3.47167166402,0.0,25.7524783384,37.5258241642,62.7947880557,28.801752096,26.6136035391,2.18814855693
 11/02  18:00:00,119.228524143,3.37334118974,0.0,40.6877371218,26.8041601173,36.0181789539,34.5732379801,33.4695263238,1.10371165628
 11/02  19:00:00,124.06877949,3.37334118974,0.0,45.629450344,26.8041601173,33.4493877451,39.8510351351,38.7475533363,1.10348179884
 11/02  20:00:00,117.68316559,3.37334118974,0.0,55.3263325145,16.0824960704,28.0885557216,45.0919713767,43.9884170872,1.10355428951
 11/02  21:00:00,122.351401773,3.37334118974,0.0,61.2789643013,16.0824960704,26.8041601173,47.1497203012,46.0465713902,1.10314891096
 11/02  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/02  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300369188,0.0,1.10300369188
 11/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300447946,0.0,1.10300447946
 11/03  03:00:00,41.5718047169,0.390042807874,0.0,2.24557770934,2.68041601173,21.4433280938,0.27934733594,0.25934733594,0.02
 11/03  04:00:00,44.4469850716,0.780085615748,0.0,4.73071525623,2.68041601173,21.4433280938,1.32520530148,0.222138873616,1.10306642787
 11/03  05:00:00,47.6182072627,0.780085615748,0.0,5.22152143559,5.36083202345,21.4433280938,0.233602029282,0.213602029282,0.02
 11/03  06:00:00,175.347832914,3.37334118974,0.0,130.357891513,5.36083202345,21.4433280938,1.10315743785,0.0,1.10315743785
 11/03  07:00:00,165.434096425,3.37334118974,0.0,98.4840294386,16.0824960704,32.6817896323,47.4917339541,46.388048066,1.10368588802
 11/03  08:00:00,188.90774626,3.37334118974,0.0,64.4078310447,48.2474882111,70.4033123869,43.2644633904,41.0757820206,2.18868136984
 11/03  09:00:00,168.028493631,3.37334118974,0.0,54.3444831782,48.2474882111,62.0547409583,38.9652410902,36.7759756254,2.18926546479
 11/03  10:00:00,159.066628781,3.37334118974,0.0,47.3092117348,48.2474882111,60.1281475517,32.5320163561,30.3426164563,2.18939989987
 11/03  11:00:00,153.735028362,3.37334118974,0.0,40.051017909,48.2474882111,62.0547409583,22.0452420187,19.8553751451,2.18986687361
 11/03  12:00:00,152.39592685,3.37334118974,0.0,39.2562649038,48.2474882111,61.5103924513,14.5921871129,11.3164709485,3.27571616441
 11/03  13:00:00,142.905185181,3.37334118974,0.0,27.6156802224,48.2474882111,63.6602354638,7.39068766,4.11476426966,3.27592339034
 11/03  14:00:00,135.106800521,3.37334118974,0.0,23.3493834743,48.2474882111,60.1281475517,2.4501034595,0.261266348052,2.18883711145
 11/03  15:00:00,134.090810455,3.37334118974,0.0,22.3333934088,48.2474882111,60.1281475517,1.10423359426,0.0,1.10423359426
 11/03  16:00:00,136.889433151,3.37334118974,0.0,22.2421259944,48.2474882111,63.0180376616,3.2741451186,0.0,3.2741451186
 11/03  17:00:00,130.84560648,3.44233413195,0.0,27.0742200343,37.5258241642,62.7947880557,1.10404988171,0.0,1.10404988171
 11/03  18:00:00,115.422532364,3.37334118974,0.0,36.8817453425,26.8041601173,36.0181789539,1.10380615829,0.0,1.10380615829
 11/03  19:00:00,116.963556488,3.37334118974,0.0,38.5242273416,26.8041601173,33.4493877451,1.1036059029,0.0,1.1036059029
 11/03  20:00:00,109.81174555,3.37334118974,0.0,47.4549124738,16.0824960704,28.0885557216,1.98719944398,0.883711911747,1.10348753224
 11/03  21:00:00,113.167114583,3.37334118974,0.0,52.0946771111,16.0824960704,26.8041601173,3.81148845132,2.70816910199,1.10331934934
 11/03  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10300570765,0.0,1.10300570765
 11/03  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/04  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300625355,0.0,1.10300625355
 11/04  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/04  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300705032,0.0,1.10300705032
 11/04  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/04  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315240754,0.0,1.10315240754
 11/04  06:00:00,167.891733667,3.37334118974,0.0,122.901792266,5.36083202345,21.4433280938,0.0909194995835,0.0709194995835,0.02
 11/04  07:00:00,148.84010619,3.37334118974,0.0,98.712582371,5.36083202345,26.5809105114,39.4377375909,38.3345451829,1.10319240799
 11/04  08:00:00,142.419405766,3.37334118974,0.0,78.4665862993,26.8041601173,31.2995447326,31.7138359856,30.6103518145,1.10348417106
 11/04  09:00:00,132.420363565,3.37334118974,0.0,68.6871851239,26.8041601173,33.5472370403,23.7210090584,22.6172331521,1.10377590632
 11/04  10:00:00,123.051688229,3.37334118974,0.0,60.2818064904,26.8041601173,32.583940337,9.08600459576,7.9823170351,1.10368756066
 11/04  11:00:00,117.437534364,3.37334118974,0.0,52.4199603183,26.8041601173,34.8316326447,2.4386513342,0.251040497754,2.18761083644
 11/04  12:00:00,111.227334318,3.37334118974,0.0,47.4941558763,26.8041601173,33.5472370403,1.10373367971,0.0,1.10373367971
 11/04  13:00:00,107.079277398,3.37334118974,0.0,45.9148901657,26.8041601173,30.9784458315,1.1036493005,0.0,1.1036493005
 11/04  14:00:00,92.3910769757,3.37334118974,0.0,59.6363443658,8.04124803518,21.3317032909,1.10348207882,0.0,1.10348207882
 11/04  15:00:00,92.9993185773,3.37334118974,0.0,61.5289815718,8.04124803518,20.0473076865,1.10340137238,0.0,1.10340137238
 11/04  16:00:00,93.6704490065,3.37334118974,0.0,61.8790130999,8.04124803518,20.3684065876,1.10345690491,0.0,1.10345690491
 11/04  17:00:00,91.5168517914,3.37334118974,0.0,67.4455650189,2.68041601173,18.0090894769,0.02,0.0,0.02
 11/04  18:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308954091,0.0,1.10308954091
 11/04  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/04  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309411207,0.0,1.10309411207
 11/04  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10318407574,0.0,1.10318407574
 11/04  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/04  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/04  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301049643,0.0,1.10301049643
 11/05  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296412272,0.0,1.10296412272
 11/05  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296454402,0.0,1.10296454402
 11/05  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296505176,0.0,1.10296505176
 11/05  07:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  08:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296247112,0.0,1.10296247112
 11/05  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304615423,0.0,1.10304615423
 11/05  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10320122062,0.0,1.10320122062
 11/05  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300423384,0.0,1.10300423384
 11/05  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296399621,0.0,1.10296399621
 11/05  18:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296518366,0.0,1.10296518366
 11/05  20:00:00,37.4286234265,0.585064211811,0.0,3.26820703847,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  21:00:00,37.7619084273,0.585064211811,0.0,3.6014920393,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  22:00:00,41.2323059791,0.975107019685,0.0,6.68184678317,2.68041601173,16.0824960704,1.10312205356,0.0,1.10312205356
 11/05  23:00:00,40.2262780243,0.780085615748,0.0,5.87084023236,2.68041601173,16.0824960704,0.02,0.0,0.02
