Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 11/05  24:00:00,43.0879278987,0.975107019685,0.0,8.53746870284,2.68041601173,16.0824960704,1.10296554531,0.0,1.10296554531
 11/06  01:00:00,46.7018449371,0.780085615748,0.0,6.98557512169,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/06  02:00:00,49.6967308838,0.975107019685,0.0,9.78543966449,2.68041601173,21.4433280938,1.22114040181,0.118067929485,1.10307247233
 11/06  03:00:00,48.0831212582,0.780085615748,0.0,8.36685144283,2.68041601173,21.4433280938,0.180936469249,0.160936469249,0.02
 11/06  04:00:00,51.6624116884,0.975107019685,0.0,11.7511204691,2.68041601173,21.4433280938,1.90905807762,0.805992546048,1.10306553157
 11/06  05:00:00,48.9166101386,0.780085615748,0.0,9.20034032325,2.68041601173,21.4433280938,0.67463759066,0.65463759066,0.02
 11/06  06:00:00,54.6687467452,0.975107019685,0.0,12.0770395141,5.36083202345,21.4433280938,2.23620184934,1.13297828779,1.10322356155
 11/06  07:00:00,228.140824365,3.37334118974,0.0,183.150882964,5.36083202345,21.4433280938,0.0464804571736,0.0264804571736,0.02
 11/06  08:00:00,191.161788927,3.37334118974,0.0,134.081055273,16.0824960704,32.6817896323,37.7377562169,36.6341750879,1.10358112906
 11/06  09:00:00,206.340431914,3.37334118974,0.0,84.3078500326,48.2474882111,70.4033123869,31.047679487,28.8588088138,2.18887067315
 11/06  10:00:00,182.590511183,3.37334118974,0.0,68.9065007299,48.2474882111,62.0547409583,20.3739251789,18.1846895817,2.18923559721
 11/06  11:00:00,166.355287933,3.37334118974,0.0,54.5978708863,48.2474882111,60.1281475517,7.42933631955,5.23993904458,2.18939727497
 11/06  12:00:00,155.285035036,3.37334118974,0.0,41.6010245828,48.2474882111,62.0547409583,3.27451940588,0.0,3.27451940588
 11/06  13:00:00,157.263814741,3.37334118974,0.0,44.1241527945,48.2474882111,61.5103924513,2.19127725484,0.0,2.19127725484
 11/06  14:00:00,143.564683994,3.37334118974,0.0,28.2751790349,48.2474882111,63.6602354638,3.2762747908,0.0,3.2762747908
 11/06  15:00:00,133.648539756,3.37334118974,0.0,21.8911227095,48.2474882111,60.1281475517,2.18897790239,0.0,2.18897790239
 11/06  16:00:00,128.971386246,3.37334118974,0.0,17.2139691991,48.2474882111,60.1281475517,2.18863849347,0.0,2.18863849347
 11/06  17:00:00,136.448793392,3.37334118974,0.0,21.8014862358,48.2474882111,63.0180376616,2.18961933332,0.0,2.18961933332
 11/06  18:00:00,148.762396617,3.37334118974,0.0,32.7233364465,37.5258241642,62.7947880557,2.1881522659,0.0,2.1881522659
 11/06  19:00:00,126.393513143,3.37334118974,0.0,45.385392788,26.8041601173,36.0181789539,1.10368646518,0.0,1.10368646518
 11/06  20:00:00,126.341631769,3.37334118974,0.0,47.9023026227,26.8041601173,33.4493877451,1.18693428735,0.0834674928473,1.1034667945
 11/06  21:00:00,122.692331339,3.37334118974,0.0,60.3354982633,16.0824960704,28.0885557216,3.06482235013,1.96127666575,1.10354568438
 11/06  22:00:00,125.800092455,3.37334118974,0.0,64.7276549836,16.0824960704,26.8041601173,9.23511447902,8.13196620907,1.10314826995
 11/06  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301263201,0.0,1.10301263201
 11/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300687605,0.0,1.10300687605
 11/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/07  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300843679,0.0,1.10300843679
 11/07  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/07  07:00:00,173.811572276,3.37334118974,0.0,128.821630875,5.36083202345,21.4433280938,1.16927160436,0.0660913211654,1.1031802832
 11/07  08:00:00,152.425513241,3.37334118974,0.0,95.3447795883,16.0824960704,32.6817896323,28.5746820753,27.4709662315,1.10371584381
 11/07  09:00:00,179.178775937,3.37334118974,0.0,57.1461940556,48.2474882111,70.4033123869,21.9660663032,19.7772658327,2.18880047055
 11/07  10:00:00,159.555604563,3.37334118974,0.0,45.8715941099,48.2474882111,62.0547409583,16.0237152896,13.8348606901,2.1888545995
 11/07  11:00:00,148.618192973,3.37334118974,0.0,36.8607759259,48.2474882111,60.1281475517,8.41771927612,6.22869346381,2.1890258123
 11/07  12:00:00,145.793763298,3.37334118974,0.0,32.1097528445,48.2474882111,62.0547409583,2.75287997721,0.563078913869,2.18980106334
 11/07  13:00:00,146.531092801,3.37334118974,0.0,33.3914308548,48.2474882111,61.5103924513,3.27622890956,0.0,3.27622890956
 11/07  14:00:00,134.041338028,3.37334118974,0.0,18.7518330697,48.2474882111,63.6602354638,3.27616175448,0.0,3.27616175448
 11/07  15:00:00,123.585611607,3.37334118974,0.274954384991,11.5532401753,48.2474882111,60.1281475517,2.18882786528,0.0,2.18882786528
 11/07  16:00:00,121.444052507,3.37334118974,1.68645587223,8.00017958819,48.2474882111,60.1281475517,2.18859546354,0.0,2.18859546354
 11/07  17:00:00,125.091207539,3.37683470564,0.15466059207,10.2857462749,48.2474882111,63.0180376616,2.18970201512,0.0,2.18970201512
 11/07  18:00:00,135.901383254,3.45131157997,0.0,19.7843526929,37.5258241642,62.7947880557,2.18789722575,0.0,2.18789722575
 11/07  19:00:00,113.044683054,3.37334118974,0.0,32.0365626991,26.8041601173,36.0181789539,1.10371616289,0.0,1.10371616289
 11/07  20:00:00,113.817146697,3.37334118974,0.0,35.3778175504,26.8041601173,33.4493877451,1.10346542251,0.0,1.10346542251
 11/07  21:00:00,106.800068724,3.37334118974,0.0,44.4432356484,16.0824960704,28.0885557216,1.10355706104,0.0,1.10355706104
 11/07  22:00:00,109.742750517,3.37334118974,0.0,48.6703130459,16.0824960704,26.8041601173,0.02,0.0,0.02
 11/07  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030675796,0.0,1.1030675796
 11/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301396132,0.0,1.10301396132
 11/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300822323,0.0,1.10300822323
 11/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/08  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300997106,0.0,1.10300997106
 11/08  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/08  07:00:00,139.496940305,3.37334118974,0.0,94.5069989042,5.36083202345,21.4433280938,1.10310820653,0.0,1.10310820653
 11/08  08:00:00,130.802678225,3.37334118974,0.0,73.7219445714,16.0824960704,32.6817896323,13.7592696778,12.6556547015,1.10361497632
 11/08  09:00:00,165.349487927,3.37334118974,0.0,43.3169060455,48.2474882111,70.4033123869,12.1369102008,9.94792919744,2.18898100333
 11/08  10:00:00,145.789295254,3.37334118974,0.0,32.105284801,48.2474882111,62.0547409583,9.25818956924,7.06896668954,2.18922287969
 11/08  11:00:00,134.119492295,3.37334118974,0.0,22.362075248,48.2474882111,60.1281475517,4.93587823474,2.74642295108,2.18945528366
 11/08  12:00:00,134.169725964,3.39370527585,0.0,20.4653514244,48.2474882111,62.0547409583,2.82385391442,0.633901279063,2.18995263536
 11/08  13:00:00,135.754582534,3.56257083352,0.0,22.4256909443,48.2474882111,61.5103924513,3.27596793759,0.0,3.27596793759
 11/08  14:00:00,131.543681449,3.77031196427,0.0,15.8572057158,48.2474882111,63.6602354638,3.27592265832,0.0,3.27592265832
 11/08  15:00:00,121.944066455,3.64976914011,0.0,9.91022145841,48.2474882111,60.1281475517,2.18868489306,0.0,2.18868489306
 11/08  16:00:00,119.714843459,3.43607299409,0.0,7.89469460768,48.2474882111,60.1281475517,2.18870319597,0.0,2.18870319597
 11/08  17:00:00,123.959319523,3.43377042445,0.0,9.25158313202,48.2474882111,63.0180376616,2.18958139806,0.0,2.18958139806
 11/08  18:00:00,137.422481793,3.49920215285,0.0,18.7902273257,37.5258241642,62.7947880557,2.20693496431,1.10286205188,1.10407291243
 11/08  19:00:00,110.538058509,3.37334118974,0.0,29.5299381536,26.8041601173,36.0181789539,18.4228215348,16.2349849849,2.18783654987
 11/08  20:00:00,112.757706604,3.37334118974,0.0,34.3183774576,26.8041601173,33.4493877451,19.5031237032,18.3998754823,1.10324822088
 11/08  21:00:00,104.251989074,3.37334118974,0.0,41.8951559978,16.0824960704,28.0885557216,16.0308332887,14.9273176258,1.10351566289
 11/08  22:00:00,106.56460977,3.37334118974,0.0,45.4921722987,16.0824960704,26.8041601173,14.8032210172,14.7832210172,0.02
 11/08  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301703842,0.0,1.10301703842
 11/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/09  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301011419,0.0,1.10301011419
 11/09  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/09  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301199887,0.0,1.10301199887
 11/09  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/09  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301348332,0.0,1.10301348332
 11/09  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/09  07:00:00,132.581704162,3.37334118974,0.0,87.5917627609,5.36083202345,21.4433280938,1.10311676506,0.0,1.10311676506
 11/09  08:00:00,123.480394722,3.37334118974,0.0,66.3996610693,16.0824960704,32.6817896323,5.45220669647,4.34849098229,1.10371571418
 11/09  09:00:00,158.053432674,3.37654763945,0.0,36.0176443426,48.2474882111,70.4033123869,3.41039183929,1.22147997188,2.18891186742
 11/09  10:00:00,140.842307096,3.37334118974,0.0,27.1582966427,48.2474882111,62.0547409583,2.18916636437,0.0,2.18916636437
 11/09  11:00:00,134.232306882,3.37334118974,0.0,22.4748898353,48.2474882111,60.1281475517,2.18937188241,0.0,2.18937188241
 11/09  12:00:00,130.653750831,3.37334118974,0.0,16.9697403778,48.2474882111,62.0547409583,2.18992294191,0.0,2.18992294191
 11/09  13:00:00,132.116256421,3.37334118974,0.0,18.9765944747,48.2474882111,61.5103924513,3.27594853047,0.0,3.27594853047
 11/09  14:00:00,129.809303374,3.38953689409,0.0,14.5036027109,48.2474882111,63.6602354638,3.27592788629,0.0,3.27592788629
 11/09  15:00:00,124.918890823,3.37334118974,0.0,13.1614737766,48.2474882111,60.1281475517,2.1886960955,0.0,2.1886960955
 11/09  16:00:00,124.501243467,3.37334118974,0.0,12.7438264208,48.2474882111,60.1281475517,2.18872503386,0.0,2.18872503386
 11/09  17:00:00,131.050914121,3.39945224881,0.0,16.3774959059,48.2474882111,63.0180376616,2.18961758047,0.0,2.18961758047
 11/09  18:00:00,141.541771394,3.47763267464,0.0,22.9310864051,37.5258241642,62.7947880557,1.10408967465,0.0,1.10408967465
 11/09  19:00:00,111.573079851,3.37334118974,0.0,30.5649594964,26.8041601173,36.0181789539,2.18773028657,0.0,2.18773028657
 11/09  20:00:00,111.833612882,3.37334118974,0.0,33.3942837353,26.8041601173,33.4493877451,1.10344418874,0.0,1.10344418874
 11/09  21:00:00,104.022054352,3.37334118974,0.0,41.6652212762,16.0824960704,28.0885557216,1.97120214721,0.867663613688,1.10353853352
 11/09  22:00:00,107.204372217,3.37334118974,0.0,46.1319347456,16.0824960704,26.8041601173,6.02526676154,6.00526676154,0.02
 11/09  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306267403,0.0,1.10306267403
 11/09  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301514848,0.0,1.10301514848
 11/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301587899,0.0,1.10301587899
 11/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/10  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301578071,0.0,1.10301578071
 11/10  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/10  07:00:00,145.834386614,3.37334118974,0.0,100.844445213,5.36083202345,21.4433280938,1.10310635866,0.0,1.10310635866
 11/10  08:00:00,132.482738552,3.37334118974,0.0,75.4020048988,16.0824960704,32.6817896323,25.1988254623,24.0952113506,1.10361411169
 11/10  09:00:00,163.786041078,3.37334118974,0.0,41.7534591961,48.2474882111,70.4033123869,18.1875647983,15.9985585183,2.18900627998
 11/10  10:00:00,143.151433525,3.37334118974,0.0,29.467423072,48.2474882111,62.0547409583,7.2798755612,5.09060266173,2.18927289947
 11/10  11:00:00,132.272754642,3.37334118974,0.0,20.5153375954,48.2474882111,60.1281475517,2.29204654957,0.102535245721,2.18951130385
 11/10  12:00:00,130.139674303,3.38490744449,0.0,16.4440975955,48.2474882111,62.0547409583,2.19005330255,0.0,2.19005330255
 11/10  13:00:00,130.068932005,3.44396288372,0.0,16.8586483643,48.2474882111,61.5103924513,3.27616884994,0.0,3.27616884994
 11/10  14:00:00,127.237217566,3.56358503048,1.77025863798,9.98721012825,48.2474882111,63.6602354638,3.2757793827,0.0,3.2757793827
 11/10  15:00:00,122.814895383,3.47025500148,5.33722154282,5.62334298209,48.2474882111,60.1281475517,2.18886126817,0.0,2.18886126817
 11/10  16:00:00,123.134303386,3.40514571453,7.64935430729,3.69572750684,48.2474882111,60.1281475517,2.18865939341,0.0,2.18865939341
 11/10  17:00:00,127.0086117,3.43728893989,8.0395788536,4.2577779394,48.2474882111,63.0180376616,2.18981180626,0.0,2.18981180626
 11/10  18:00:00,132.564120282,3.50934467599,4.08346759816,9.83825569365,37.5258241642,62.7947880557,2.18801378432,0.0,2.18801378432
 11/10  19:00:00,97.5364541738,3.37334118974,0.116455264821,16.411878554,26.8041601173,36.0181789539,1.10377930111,0.0,1.10377930111
 11/10  20:00:00,97.4176400586,3.37334118974,0.309589525458,18.668721387,26.8041601173,33.4493877451,1.10352205115,0.0,1.10352205115
 11/10  21:00:00,89.2525727834,3.37334118974,1.15904044126,25.7366992663,16.0824960704,28.0885557216,1.10362445646,0.0,1.10362445646
 11/10  22:00:00,91.4454955094,3.37334118974,0.0,30.3730580379,16.0824960704,26.8041601173,0.02,0.0,0.02
 11/10  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10319602587,0.0,1.10319602587
 11/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/11  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298886929,0.0,1.10298886929
 11/11  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296613662,0.0,1.10296613662
 11/11  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296852147,0.0,1.10296852147
 11/11  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  07:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296919403,0.0,1.10296919403
 11/11  08:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296886132,0.0,1.10296886132
 11/11  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306545592,0.0,1.10306545592
 11/11  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10320251565,0.0,1.10320251565
 11/11  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297326838,0.0,1.10297326838
 11/11  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296823793,0.0,1.10296823793
 11/11  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296918576,0.0,1.10296918576
 11/11  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309679515,0.0,1.10309679515
 11/11  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296865956,0.0,1.10296865956
 11/12  02:00:00,39.8447391687,0.975107019685,0.0,5.29427997278,2.68041601173,16.0824960704,0.0805751870264,0.0605751870264,0.02
 11/12  03:00:00,39.1681842896,0.780085615748,0.0,4.8127464977,2.68041601173,16.0824960704,1.10296881688,0.0,1.10296881688
 11/12  04:00:00,41.5901761974,0.975107019685,0.0,7.03971700151,2.68041601173,16.0824960704,0.0434306963369,0.0234306963369,0.02
 11/12  05:00:00,40.462397062,0.780085615748,0.0,6.10695927007,2.68041601173,16.0824960704,0.0771065442798,0.0571065442798,0.02
 11/12  06:00:00,43.2581280305,0.975107019685,0.0,8.70766883463,2.68041601173,16.0824960704,1.28330950194,0.180215040927,1.10309446102
 11/12  07:00:00,41.6337014965,0.780085615748,0.0,7.27826370452,2.68041601173,16.0824960704,0.161858689936,0.141858689936,0.02
 11/12  08:00:00,34.0796680195,0.975107019685,0.0,9.39854215698,2.68041601173,16.0824960704,1.50621524997,0.403189307837,1.10302594213
 11/12  09:00:00,24.0094821508,0.780085615748,0.0,4.45804435889,2.68041601173,16.0824960704,0.223866794038,0.203866794038,0.02
 11/12  10:00:00,23.7362204951,0.975107019685,0.0,3.98976129927,2.68041601173,16.0824960704,1.27686999521,0.173899900764,1.10297009445
 11/12  11:00:00,22.2601956271,0.780085615748,0.0,2.7087578352,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  12:00:00,21.2756609813,0.585064211811,0.0,1.91924459328,2.68041601173,16.0824960704,1.11472996465,0.0116616577988,1.10306830685
 11/12  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10322118766,0.0,1.10322118766
 11/12  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297532499,0.0,1.10297532499
 11/12  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296821579,0.0,1.10296821579
 11/12  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296958696,0.0,1.10296958696
 11/12  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  23:00:00,36.5254927715,0.585064211811,0.0,2.36507638349,2.68041601173,16.0824960704,1.1030346647,0.0,1.1030346647
 11/12  24:00:00,39.5705058554,0.975107019685,0.0,5.02004665956,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/13  01:00:00,44.5062927097,0.780085615748,0.0,4.79002289432,2.68041601173,21.4433280938,1.10306623544,0.0,1.10306623544
 11/13  02:00:00,46.7303559222,0.975107019685,0.0,6.81906470283,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/13  03:00:00,45.6783154399,0.780085615748,0.0,5.96204562454,2.68041601173,21.4433280938,1.10302018556,0.0,1.10302018556
 11/13  04:00:00,48.9286791752,0.975107019685,0.0,9.01738795586,2.68041601173,21.4433280938,0.0861203138108,0.0661203138108,0.02
 11/13  05:00:00,46.8073265544,0.780085615748,0.0,7.09105673898,2.68041601173,21.4433280938,1.18096801379,0.0779486100305,1.10301940376
 11/13  06:00:00,51.1152587619,0.975107019685,0.0,8.52355153082,5.36083202345,21.4433280938,0.0599129819074,0.0399129819074,0.02
 11/13  07:00:00,205.344290861,3.37334118974,0.0,160.35434946,5.36083202345,21.4433280938,1.10316385551,0.0,1.10316385551
 11/13  08:00:00,177.887847666,3.37334118974,0.0,118.33978068,16.0824960704,32.6817896323,25.3453558409,24.2417201931,1.10363564778
 11/13  09:00:00,192.976102933,3.37334118974,0.0,70.9435210509,48.2474882111,70.4033123869,22.593779146,20.4046795715,2.18909957452
 11/13  10:00:00,167.614904819,3.37334118974,0.0,53.9308943659,48.2474882111,62.0547409583,22.5632104731,20.3738071911,2.18940328202
 11/13  11:00:00,154.350326714,3.37334118974,0.0,42.5929096673,48.2474882111,60.1281475517,22.6804749691,20.4910929597,2.18938200936
 11/13  12:00:00,150.569360823,3.41588436601,0.0,36.8428071935,48.2474882111,62.0547409583,15.4565357527,13.266635512,2.18990024075
 11/13  13:00:00,152.324310179,3.52786315305,0.0,39.0301262698,48.2474882111,61.5103924513,7.9104480749,4.63388633916,3.27656173574
 11/13  14:00:00,144.068932109,3.67545873637,0.0,28.4773096036,48.2474882111,63.6602354638,4.11178086377,0.835540327472,3.27624053629
 11/13  15:00:00,132.204663904,3.60772252996,0.0,20.2128655167,48.2474882111,60.1281475517,2.18929114017,0.0,2.18929114017
 11/13  16:00:00,126.784971371,3.45763549359,0.0,14.9432600206,48.2474882111,60.1281475517,2.18875820881,0.0,2.18875820881
 11/13  17:00:00,129.389468235,3.37708864134,0.0,14.7384136273,48.2474882111,63.0180376616,8.42692637161,6.23706168969,2.18986468191
 11/13  18:00:00,147.487851322,3.43599029054,0.0,28.9188087176,37.5258241642,62.7947880557,22.0251394997,19.836832801,2.18830669873
 11/13  19:00:00,125.222440254,3.37334118974,0.0,44.2143198986,26.8041601173,36.0181789539,31.3860561033,30.2822357967,1.1038203066
 11/13  20:00:00,126.798966823,3.37334118974,0.0,48.3596376768,26.8041601173,33.4493877451,29.2923153501,28.1888219648,1.10349338522
 11/13  21:00:00,121.651974229,3.37334118974,0.0,59.2951411534,16.0824960704,28.0885557216,29.9653618378,28.861787676,1.10357416186
 11/13  22:00:00,126.478361607,3.37334118974,0.0,65.4059241352,16.0824960704,26.8041601173,38.088547442,36.9853886504,1.10315879161
 11/13  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030185033,0.0,1.1030185033
 11/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301937413,0.0,1.10301937413
 11/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030158853,0.0,1.1030158853
 11/14  05:00:00,41.40526102,0.390042807874,0.0,2.07903401244,2.68041601173,21.4433280938,0.249454626025,0.229454626025,0.02
 11/14  06:00:00,45.4029856623,0.585064211811,0.0,3.20132123914,5.36083202345,21.4433280938,1.29617622641,0.192948986667,1.10322723974
 11/14  07:00:00,175.159670426,3.37334118974,0.0,130.169729025,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/14  08:00:00,156.804659222,3.37334118974,0.0,97.2565922357,16.0824960704,32.6817896323,40.153693775,39.0500662824,1.10362749259
 11/14  09:00:00,181.698926696,3.37334118974,0.0,59.6663448143,48.2474882111,70.4033123869,35.6599603652,33.4712449839,2.18871538132
 11/14  10:00:00,161.967094903,3.37334118974,0.0,48.2830844495,48.2474882111,62.0547409583,29.6453670196,27.4562715054,2.18909551413
 11/14  11:00:00,152.467014394,3.37334118974,0.0,40.7095973476,48.2474882111,60.1281475517,24.8642634406,22.6750712089,2.18919223169
 11/14  12:00:00,149.751229753,3.37334118974,0.0,36.0672192994,48.2474882111,62.0547409583,22.448476074,19.1734967373,3.27497933675
 11/14  13:00:00,152.708892765,3.37334118974,0.0,39.5692308188,48.2474882111,61.5103924513,20.6298019906,17.3531440915,3.27665789904
 11/14  14:00:00,145.516226693,3.37334118974,0.0,30.2267217347,48.2474882111,63.6602354638,18.1528316491,14.8767731919,3.27605845728
 11/14  15:00:00,141.052729829,3.37334118974,0.0,29.2953127822,48.2474882111,60.1281475517,15.1482809073,12.9595044128,2.18877649452
 11/14  16:00:00,140.157421922,3.37334118974,0.0,28.4000048754,48.2474882111,60.1281475517,13.5601164069,12.4558742408,1.1042421661
 11/14  17:00:00,140.802483448,3.37334118974,0.0,26.1551762918,48.2474882111,63.0180376616,16.9722641198,13.697847265,3.27441685483
 11/14  18:00:00,156.120441297,3.42858679214,0.0,37.5588021908,37.5258241642,62.7947880557,24.4353191329,23.3313352387,1.10398389423
 11/14  19:00:00,130.48139367,3.37334118974,0.0,49.4732733149,26.8041601173,36.0181789539,40.1548472657,37.967144185,2.18770308073
 11/14  20:00:00,132.635634583,3.37334118974,0.0,54.1963054367,26.8041601173,33.4493877451,48.3459255141,47.2424454487,1.10348006531
 11/14  21:00:00,126.689980155,3.37334118974,0.0,64.3331470794,16.0824960704,28.0885557216,46.8113623525,45.7077637224,1.10359863006
 11/14  22:00:00,127.825357175,3.37334118974,0.0,66.7529197039,16.0824960704,26.8041601173,38.7701513879,38.7501513879,0.02
 11/14  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305671903,0.0,1.10305671903
 11/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301881595,0.0,1.10301881595
 11/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302048686,0.0,1.10302048686
 11/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/15  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301423203,0.0,1.10301423203
 11/15  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/15  07:00:00,167.792656544,3.37334118974,0.0,122.802715143,5.36083202345,21.4433280938,1.16994022011,0.0668178213688,1.10312239875
 11/15  08:00:00,152.595944653,3.37334118974,0.0,93.0478776663,16.0824960704,32.6817896323,32.6810478112,31.5773101226,1.10373768855
 11/15  09:00:00,181.056738782,3.37334118974,0.0,59.0241569004,48.2474882111,70.4033123869,32.5190935076,30.3300543697,2.18903913793
 11/15  10:00:00,164.120774467,3.37334118974,0.0,50.4367640137,48.2474882111,62.0547409583,31.9841476812,29.7947792368,2.18936844442
 11/15  11:00:00,156.658923151,3.37334118974,0.0,44.9015061043,48.2474882111,60.1281475517,34.4844012364,32.295059036,2.18934220034
 11/15  12:00:00,156.259478943,3.37334118974,0.0,42.5754684896,48.2474882111,62.0547409583,39.2992478171,37.1093253059,2.18992251117
 11/15  13:00:00,160.932231274,3.37334118974,0.0,47.7925693277,48.2474882111,61.5103924513,43.8594487904,40.5828089524,3.27663983797
 11/15  14:00:00,155.329079271,3.37334118974,0.0,40.0395743125,48.2474882111,63.6602354638,42.93684318,39.6604745936,3.27636858643
 11/15  15:00:00,150.935372408,3.37334118974,0.0,39.1779553613,48.2474882111,60.1281475517,41.9403672437,39.7512378185,2.18912942521
 11/15  16:00:00,152.902960996,3.37334118974,0.0,41.1455439498,48.2474882111,60.1281475517,47.8217778708,45.6329002147,2.18887765612
 11/15  17:00:00,157.550217139,3.37334118974,0.0,42.9029099825,48.2474882111,63.0180376616,51.1054430174,48.9157771295,2.18966588799
 11/15  18:00:00,170.111418423,3.41099411876,0.0,51.56737199,37.5258241642,62.7947880557,55.2767425507,53.0882635235,2.18847902716
 11/15  19:00:00,143.070629711,3.37334118974,0.0,62.0625093559,26.8041601173,36.0181789539,61.8163954909,60.7126499101,1.10374558083
 11/15  20:00:00,144.432938081,3.37334118974,0.0,65.9936089353,26.8041601173,33.4493877451,68.5301485282,67.4266719687,1.10347655953
 11/15  21:00:00,142.021409891,3.37334118974,0.0,79.6645768149,16.0824960704,28.0885557216,74.8675297963,73.7640053384,1.10352445784
 11/15  22:00:00,146.6566834,3.37334118974,0.0,85.5842459284,16.0824960704,26.8041601173,79.9693064723,78.8661391111,1.10316736123
 11/15  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/15  24:00:00,42.1104306874,0.390042807874,0.0,2.78420367989,2.68041601173,21.4433280938,1.41312102063,0.310105161079,1.10301585955
 11/16  01:00:00,46.5581755883,0.780085615748,0.0,6.84190577287,2.68041601173,21.4433280938,0.848246582406,0.828246582406,0.02
 11/16  02:00:00,51.1377512409,0.975107019685,0.0,11.2264600216,2.68041601173,21.4433280938,3.86016420813,2.75714372392,1.10302048421
 11/16  03:00:00,49.8876721959,0.780085615748,0.0,10.1714023805,2.68041601173,21.4433280938,2.79949356017,2.77949356017,0.02
 11/16  04:00:00,64.2221717388,2.24946118892,0.0,23.0365263503,2.68041601173,21.4433280938,6.03665774485,4.93357146328,1.10308628156
 11/16  05:00:00,65.0120421588,2.24889412649,0.0,23.8269638327,2.68041601173,21.4433280938,4.45360603972,4.43360603972,0.02
 11/16  06:00:00,78.2228909231,2.81111765812,0.0,33.7951730536,5.36083202345,21.4433280938,7.762829645,6.65959766334,1.10323198166
 11/16  07:00:00,232.033818062,3.37334118974,0.0,187.043876661,5.36083202345,21.4433280938,0.768845407683,0.748845407683,0.02
 11/16  08:00:00,197.207877128,3.37334118974,0.0,137.659810142,16.0824960704,32.6817896323,113.949203706,112.845634601,1.10356910453
 11/16  09:00:00,202.351389929,3.37334118974,0.0,80.318808047,48.2474882111,70.4033123869,108.046558098,105.858162466,2.1883956329
 11/16  10:00:00,171.360529184,3.37334118974,0.0,57.676518731,48.2474882111,62.0547409583,100.909775491,98.7205973213,2.18917816976
 11/16  11:00:00,163.860811262,3.37334118974,0.0,52.1033942158,48.2474882111,60.1281475517,95.5413307747,92.2672817421,3.27404903256
 11/16  12:00:00,162.573042972,3.37334118974,0.0,48.8890325188,48.2474882111,62.0547409583,87.9997427527,85.809675871,2.19006688169
 11/16  13:00:00,164.166721981,3.37334118974,0.0,51.0270600346,48.2474882111,61.5103924513,84.1482078571,80.8709575804,3.27725027667
 11/16  14:00:00,156.688380854,3.37334118974,0.0,41.3988758956,48.2474882111,63.6602354638,78.7434481486,75.4667663958,3.27668175282
 11/16  15:00:00,146.556122843,3.37334118974,0.0,34.7987057967,48.2474882111,60.1281475517,71.1545612568,68.9658157479,2.1887455089
 11/16  16:00:00,147.953097654,3.37334118974,0.0,36.1956806069,48.2474882111,60.1281475517,68.2509568498,66.0620851191,2.18887173073
 11/16  17:00:00,157.734756508,3.37334118974,0.0,43.0874493517,48.2474882111,63.0180376616,69.2923007722,67.1024575091,2.18984326313
 11/16  18:00:00,170.717480463,3.39593747936,0.0,52.1884906697,37.5258241642,62.7947880557,70.2635919308,68.0755264867,2.18806544405
 11/16  19:00:00,144.560695637,3.37334118974,0.0,63.5525752825,26.8041601173,36.0181789539,73.0909323196,71.9871098514,1.10382246823
 11/16  20:00:00,145.024268915,3.37334118974,0.0,66.5849397685,26.8041601173,33.4493877451,72.1515422112,71.048075625,1.10346658619
 11/16  21:00:00,139.798846066,3.37334118974,0.0,77.4420129901,16.0824960704,28.0885557216,68.1305184099,67.0269523077,1.10356610219
 11/16  22:00:00,142.398485775,3.37334118974,0.0,81.3260483039,16.0824960704,26.8041601173,64.8496885863,63.7465216017,1.10316698461
 11/16  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/16  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301829096,0.0,1.10301829096
 11/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/17  02:00:00,42.9779008573,0.585064211811,0.0,3.4566524458,2.68041601173,21.4433280938,0.366295321657,0.346295321657,0.02
 11/17  03:00:00,42.8294996338,0.585064211811,0.0,3.30825122238,2.68041601173,21.4433280938,1.34403704398,0.241013773878,1.1030232701
 11/17  04:00:00,42.9884035846,0.585064211811,0.0,3.46715517318,2.68041601173,21.4433280938,0.211000044478,0.191000044478,0.02
 11/17  05:00:00,45.2574799407,0.780085615748,0.0,5.54121012528,2.68041601173,21.4433280938,1.30777358749,0.20469653003,1.10307705746
 11/17  06:00:00,50.8767349263,0.975107019685,0.0,8.28502769525,5.36083202345,21.4433280938,1.29067953651,0.187532000196,1.10314753632
 11/17  07:00:00,190.712101593,3.37334118974,0.0,145.722160192,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/17  08:00:00,169.26821071,3.37334118974,0.0,109.720143723,16.0824960704,32.6817896323,57.9870393262,56.883345076,1.10369425022
 11/17  09:00:00,191.496498123,3.37334118974,0.0,69.463916241,48.2474882111,70.4033123869,60.3335437942,58.1445276065,2.18901618769
 11/17  10:00:00,166.045410919,3.37334118974,0.0,52.3614004661,48.2474882111,62.0547409583,63.2271673052,61.0377841794,2.18938312582
 11/17  11:00:00,156.000309609,3.37334118974,0.0,44.2428925623,48.2474882111,60.1281475517,62.4129980455,60.2236274803,2.18937056519
 11/17  12:00:00,154.479291139,3.37334118974,0.0,40.7952806858,48.2474882111,62.0547409583,62.580444524,59.3052475275,3.27519699651
 11/17  13:00:00,156.130278239,3.37334118974,0.0,42.9906162923,48.2474882111,61.5103924513,60.2276825821,56.9510709914,3.27661159067
 11/17  14:00:00,150.729056048,3.37334118974,0.0,35.4395510894,48.2474882111,63.6602354638,58.4049925226,55.1289085286,3.27608399396
 11/17  15:00:00,143.402545452,3.37334118974,0.0,31.6451284055,48.2474882111,60.1281475517,58.1605164892,55.9717028462,2.18881364297
 11/17  16:00:00,143.391858763,3.37334118974,0.0,31.634441716,48.2474882111,60.1281475517,57.8085405033,56.7042693647,1.10427113859
 11/17  17:00:00,154.68781049,3.37334118974,0.0,37.5731700006,48.2474882111,63.0180376616,62.9525263498,59.6779504094,3.27457594039
 11/17  18:00:00,169.046167804,3.43112452448,0.0,50.4819909651,37.5258241642,62.7947880557,68.8138516556,67.7098117571,1.10403989851
 11/17  19:00:00,143.677362998,3.37334118974,0.0,62.6692426435,26.8041601173,36.0181789539,79.3085948863,77.1207851826,2.18780970369
 11/17  20:00:00,145.742399013,3.37334118974,0.0,67.3030698671,26.8041601173,33.4493877451,85.1787997176,84.0752607708,1.10353894676
 11/17  21:00:00,143.162485681,3.37334118974,0.0,80.8056526051,16.0824960704,28.0885557216,93.3168321399,92.2132843485,1.10354779137
 11/17  22:00:00,148.191486857,3.37334118974,0.0,87.1190493856,16.0824960704,26.8041601173,96.7832529176,96.7632529176,0.02
 11/17  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308782076,0.0,1.10308782076
 11/17  24:00:00,43.6800485406,0.585064211811,0.0,4.15880012912,2.68041601173,21.4433280938,1.08027006418,1.06027006418,0.02
 11/18  01:00:00,45.366885448,0.975107019685,0.0,10.8164262522,2.68041601173,16.0824960704,4.57519473899,3.4721706641,1.10302407489
 11/18  02:00:00,44.4772941477,0.780085615748,0.0,10.1218563558,2.68041601173,16.0824960704,3.54920695811,3.52920695811,0.02
 11/18  03:00:00,50.4505051869,1.25646497593,0.0,15.6186880347,2.68041601173,16.0824960704,6.53402960627,5.43101129115,1.10301831512
 11/18  04:00:00,49.013291499,1.30763178371,0.0,14.1303075391,2.68041601173,16.0824960704,4.30254160957,4.28254160957,0.02
 11/18  05:00:00,56.9137930383,2.10085329573,0.0,21.2375875664,2.68041601173,16.0824960704,7.11764668927,6.01456295025,1.10308373903
 11/18  06:00:00,58.359983304,2.5574800133,0.0,22.2271511145,2.68041601173,16.0824960704,4.63358443266,4.61358443266,0.02
 11/18  07:00:00,225.815583875,3.37334118974,0.0,180.825642473,5.36083202345,21.4433280938,2.29050200313,1.18734814259,1.10315386053
 11/18  08:00:00,181.138067213,3.37334118974,0.0,138.412543394,5.36083202345,26.5809105114,77.8023620946,76.6990806082,1.10328148634
 11/18  09:00:00,174.157605676,3.37334118974,0.0,112.672119542,26.8041601173,31.2995447326,70.6359676771,69.5324615647,1.10350611244
 11/18  10:00:00,162.361069494,3.37334118974,0.0,98.6278910521,26.8041601173,33.5472370403,62.5772362713,61.4734404647,1.10379580659
 11/18  11:00:00,152.9820117,3.37334118974,0.0,90.2121299615,26.8041601173,32.583940337,56.8120428511,55.7083409073,1.10370194388
 11/18  12:00:00,145.860618103,3.37334118974,0.0,80.8430440568,26.8041601173,34.8316326447,48.6156742653,47.5117547163,1.10391954894
 11/18  13:00:00,133.784671208,3.37334118974,0.0,70.0514927665,26.8041601173,33.5472370403,39.6223750002,37.4348895838,2.1874854164
 11/18  14:00:00,121.222356397,3.37334118974,0.0,60.0579691645,26.8041601173,30.9784458315,29.4426296872,28.338977798,1.10365188926
 11/18  15:00:00,96.3825273826,3.37334118974,0.0,63.6277947727,8.04124803518,21.3317032909,24.9829822655,23.8794959167,1.10348634889
 11/18  16:00:00,90.3077243163,3.37334118974,0.0,58.8373873108,8.04124803518,20.0473076865,20.4193757241,19.3159568465,1.10341887766
 11/18  17:00:00,98.4247979903,3.37334118974,0.0,64.1660287503,8.04124803518,20.3684065876,23.995599048,22.8921871573,1.10341189073
 11/18  18:00:00,122.300825899,3.37334118974,0.0,83.4255391261,2.68041601173,18.0090894769,30.7938011504,30.7738011504,0.02
 11/18  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1031305207,0.0,1.1031305207
 11/18  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/18  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311794859,0.0,1.10311794859
 11/18  22:00:00,35.9771415412,0.390042807874,0.0,2.0117465571,2.68041601173,16.0824960704,1.1549584055,0.0517681255006,1.10319028
 11/18  23:00:00,38.885053146,0.780085615748,0.0,4.5296153541,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/18  24:00:00,41.4234463439,0.975107019685,0.0,6.87298714801,2.68041601173,16.0824960704,0.102534022155,0.0825340221546,0.02
 11/19  01:00:00,40.5484863923,0.780085615748,0.0,6.19304860033,2.68041601173,16.0824960704,1.20591747543,0.10291929887,1.10299817656
 11/19  02:00:00,43.4540133673,0.975107019685,0.0,8.9035541714,2.68041601173,16.0824960704,0.410819077603,0.390819077603,0.02
 11/19  03:00:00,41.6639445535,0.780085615748,0.0,7.30850676154,2.68041601173,16.0824960704,1.36463015425,0.261602906972,1.10302724728
 11/19  04:00:00,43.9439755426,0.975107019685,0.0,9.39351634673,2.68041601173,16.0824960704,0.512296037441,0.492296037441,0.02
 11/19  05:00:00,41.3184123038,0.780085615748,0.0,6.96297451181,2.68041601173,16.0824960704,1.28734761446,0.184372193239,1.10297542122
 11/19  06:00:00,43.4847192898,0.975107019685,0.0,8.93426009393,2.68041601173,16.0824960704,0.332632966363,0.312632966363,0.02
 11/19  07:00:00,40.9545893691,0.780085615748,0.0,6.59915157714,2.68041601173,16.0824960704,1.20960697567,0.106631592155,1.10297538352
 11/19  08:00:00,35.2078680159,0.975107019685,0.0,8.05940881999,2.68041601173,16.0824960704,0.137537545578,0.117537545578,0.02
 11/19  09:00:00,25.1159536393,0.780085615748,0.0,5.5645158474,2.68041601173,16.0824960704,0.0505811273138,0.0305811273138,0.02
 11/19  10:00:00,21.7858360171,0.585064211811,0.0,2.42941962906,2.68041601173,16.0824960704,1.12973982284,0.0267063013766,1.10303352147
 11/19  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307438396,0.0,1.10307438396
 11/19  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10320920274,0.0,1.10320920274
 11/19  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310752142,0.0,1.10310752142
 11/19  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  17:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301425668,0.0,1.10301425668
 11/19  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297328449,0.0,1.10297328449
 11/19  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312966086,0.0,1.10312966086
 11/19  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297355679,0.0,1.10297355679
 11/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301809342,0.0,1.10301809342
 11/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/20  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030233515,0.0,1.1030233515
 11/20  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10316683327,0.0,1.10316683327
 11/20  07:00:00,180.501587817,3.37334118974,0.0,135.511646416,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/20  08:00:00,160.402937469,3.37334118974,0.0,100.854870482,16.0824960704,32.6817896323,11.6902552231,10.5865146268,1.10374059629
 11/20  09:00:00,172.214063283,3.37334118974,0.0,50.1814814008,48.2474882111,70.4033123869,7.02913005319,4.84009355673,2.18903649646
 11/20  10:00:00,145.454482059,3.37334118974,0.0,31.7704716055,48.2474882111,62.0547409583,2.42925338188,0.239973191136,2.18928019075
 11/20  11:00:00,139.29574496,3.37334118974,0.0,27.5383279138,48.2474882111,60.1281475517,2.18926020586,0.0,2.18926020586
 11/20  12:00:00,138.075178873,3.41614716496,0.0,24.3483624443,48.2474882111,62.0547409583,3.27524036381,0.0,3.27524036381
 11/20  13:00:00,140.464975974,3.4871821385,0.0,27.2114730793,48.2474882111,61.5103924513,3.27711357768,0.0,3.27711357768
 11/20  14:00:00,134.503072487,3.52779997506,0.0,19.0591087431,48.2474882111,63.6602354638,3.27665381378,0.0,3.27665381378
 11/20  15:00:00,126.409299356,3.46408998996,0.0,14.5611335095,48.2474882111,60.1281475517,2.18874990821,0.0,2.18874990821
 11/20  16:00:00,125.63534402,3.37552677264,0.0,13.8757413905,48.2474882111,60.1281475517,2.18889445268,0.0,2.18889445268
 11/20  17:00:00,134.829054749,3.37334118974,0.0,17.7144142588,48.2474882111,63.0180376616,2.27570942757,0.0857601723809,2.18994925519
 11/20  18:00:00,144.780092827,3.4259790197,0.0,26.2210614931,37.5258241642,62.7947880557,4.44315074772,2.25496720539,2.18818354233
 11/20  19:00:00,118.599840884,3.37334118974,0.0,37.5917205291,26.8041601173,36.0181789539,8.68865541553,7.58492325164,1.1037321639
 11/20  20:00:00,121.440049536,3.37334118974,0.0,43.0007203903,26.8041601173,33.4493877451,17.6508825764,16.5473547337,1.10352784269
 11/20  21:00:00,118.821254474,3.37334118974,0.0,56.4644213985,16.0824960704,28.0885557216,32.8479736269,31.7443331934,1.10364043347
 11/20  22:00:00,121.467831904,3.37334118974,0.0,60.3953944322,16.0824960704,26.8041601173,33.1676097192,32.064437849,1.10317187021
 11/20  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302482997,0.0,1.10302482997
 11/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302013069,0.0,1.10302013069
 11/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302508423,0.0,1.10302508423
 11/21  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/21  06:00:00,44.2790978988,0.390042807874,0.0,2.27245487957,5.36083202345,21.4433280938,1.31048199848,0.207241482828,1.10324051566
 11/21  07:00:00,173.436292822,3.37334118974,0.0,128.446351421,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/21  08:00:00,158.937997916,3.37334118974,0.0,96.9225975965,16.0824960704,32.6817896323,43.9178762963,42.8142426199,1.10363367636
 11/21  09:00:00,181.874614466,3.37334118974,0.0,59.8420325843,48.2474882111,70.4033123869,42.4104338129,40.2216198257,2.18881398721
 11/21  10:00:00,158.6441794,3.37334118974,0.0,44.960168947,48.2474882111,62.0547409583,37.626701841,35.437415534,2.189286307
 11/21  11:00:00,152.107265324,3.37334118974,0.0,40.3498482776,48.2474882111,60.1281475517,29.7259741056,27.5365083249,2.18946578073
 11/21  12:00:00,149.162507713,3.37334118974,0.0,35.4784972602,48.2474882111,62.0547409583,23.4483906616,20.1731902035,3.27520045806
 11/21  13:00:00,153.378013899,3.37334118974,0.0,40.2383519524,48.2474882111,61.5103924513,18.8461125282,15.569540785,3.27657174325
 11/21  14:00:00,142.579825853,3.37334118974,0.0,27.290320894,48.2474882111,63.6602354638,15.5266163433,12.2504095323,3.27620681105
 11/21  15:00:00,138.710919794,3.37334118974,0.0,26.9535027471,48.2474882111,60.1281475517,11.0515109006,8.86251159899,2.1889993016
 11/21  16:00:00,140.2907225,3.37334118974,0.0,28.5333054536,48.2474882111,60.1281475517,7.93072812908,5.74208097785,2.18864715123
 11/21  17:00:00,146.503710205,3.37334118974,0.0,29.3890697153,48.2474882111,63.0180376616,6.30132348519,4.11147348311,2.18985000208
 11/21  18:00:00,153.945794889,3.42767558833,0.0,35.3850669865,37.5258241642,62.7947880557,5.39963628784,3.21125667771,2.18837961013
 11/21  19:00:00,125.756042294,3.37334118974,0.0,44.7479219391,26.8041601173,36.0181789539,10.4074939615,9.30362969403,1.10386426745
 11/21  20:00:00,125.468560459,3.37334118974,0.0,47.0292313126,26.8041601173,33.4493877451,13.4079196755,12.3043793471,1.10354032835
 11/21  21:00:00,119.098774566,3.37334118974,0.0,56.7419414897,16.0824960704,28.0885557216,16.0744744859,14.9708334711,1.10364101479
 11/21  22:00:00,121.952539773,3.37334118974,0.0,60.8801023018,16.0824960704,26.8041601173,17.7039981813,16.6008316761,1.10316650517
 11/21  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302609484,0.0,1.10302609484
 11/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302464523,0.0,1.10302464523
 11/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302714242,0.0,1.10302714242
 11/22  05:00:00,44.9657652385,0.780085615748,0.0,5.24949542315,2.68041601173,21.4433280938,0.246952350316,0.226952350316,0.02
 11/22  06:00:00,49.954907426,0.975107019685,0.0,7.3632001949,5.36083202345,21.4433280938,1.20618253754,0.102941792263,1.10324074528
 11/22  07:00:00,183.008127235,3.37334118974,0.0,138.018185834,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/22  08:00:00,165.925201567,3.37334118974,0.0,103.909801247,16.0824960704,32.6817896323,65.3376166598,63.1503460982,2.18727056157
 11/22  09:00:00,184.539898864,3.37334118974,0.0,62.5073169818,48.2474882111,70.4033123869,65.0476729874,63.9430805776,1.1045924098
 11/22  10:00:00,159.385454541,3.37334118974,0.0,45.7014440878,48.2474882111,62.0547409583,70.6053555706,67.3313800634,3.27397550721
 11/22  11:00:00,150.092074815,3.37334118974,0.0,38.3346577679,48.2474882111,60.1281475517,66.7737220326,64.584167481,2.18955455159
 11/22  12:00:00,149.789161462,3.37793044912,0.0,36.1005617496,48.2474882111,62.0547409583,61.6508372766,59.4607195863,2.19011769035
 11/22  13:00:00,151.563562058,3.41648280632,0.0,38.3807584951,48.2474882111,61.5103924513,56.2858971677,53.0093215163,3.27657565131
 11/22  14:00:00,146.138973716,3.48662651527,0.0,30.7361834316,48.2474882111,63.6602354638,49.7851938634,46.5087114571,3.27648240635
 11/22  15:00:00,136.200105943,3.42290367636,0.0,24.3931264096,48.2474882111,60.1281475517,44.9945544021,42.8052972396,2.18925716249
 11/22  16:00:00,132.853238616,3.37335734145,0.0,21.095805418,48.2474882111,60.1281475517,43.2574951839,41.068663378,2.18883180587
 11/22  17:00:00,142.482750446,3.40043393088,0.0,25.3410172155,48.2474882111,63.0180376616,45.6632728657,43.4733097148,2.18996315092
