Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 11/22  18:00:00,156.306971892,3.46612668917,0.0,37.7077928885,37.5258241642,62.7947880557,53.6564834023,51.4676660569,2.18881734538
 11/22  19:00:00,132.982568042,3.37334118974,0.0,51.9744476872,26.8041601173,36.0181789539,62.774011398,61.6701485315,1.10386286651
 11/22  20:00:00,135.146854316,3.37334118974,0.0,56.7075251702,26.8041601173,33.4493877451,66.7209052644,65.6172732804,1.10363198395
 11/22  21:00:00,129.168532857,3.37334118974,0.0,66.8116997811,16.0824960704,28.0885557216,69.6760119176,68.572469434,1.10354248354
 11/22  22:00:00,133.90254786,3.37334118974,0.0,72.8301103885,16.0824960704,26.8041601173,70.6923066516,69.5889139225,1.10339272906
 11/22  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306996392,0.0,1.10306996392
 11/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/23  01:00:00,35.0176468892,0.195021403937,0.0,1.24727330909,2.68041601173,16.0824960704,1.5864005059,0.483370832133,1.10302967377
 11/23  02:00:00,41.2137073173,0.975107019685,0.0,6.6632481214,2.68041601173,16.0824960704,0.831992746872,0.811992746872,0.02
 11/23  03:00:00,41.0744233187,0.780085615748,0.0,6.71898552675,2.68041601173,16.0824960704,1.32992256806,1.30992256806,0.02
 11/23  04:00:00,43.7952716124,0.975107019685,0.0,9.2448124165,2.68041601173,16.0824960704,2.76029026499,1.65731207594,1.10297818906
 11/23  05:00:00,43.1199309924,0.780085615748,0.0,8.76449320042,2.68041601173,16.0824960704,2.04668540115,2.02668540115,0.02
 11/23  06:00:00,46.1639588923,0.975107019685,0.0,11.6134996964,2.68041601173,16.0824960704,3.76309468466,2.65991015871,1.10318452595
 11/23  07:00:00,46.9022501717,0.920764593871,0.0,12.4061334016,2.68041601173,16.0824960704,3.41816895441,3.39816895441,0.02
 11/23  08:00:00,53.5860644248,2.42841084805,0.0,22.5169680672,2.68041601173,16.0824960704,5.87743487465,4.77440389808,1.10303097657
 11/23  09:00:00,32.806877868,1.80515063679,0.0,12.230375055,2.68041601173,16.0824960704,4.28419579573,4.26419579573,0.02
 11/23  10:00:00,27.2341847215,0.975107019685,0.0,7.48772552557,2.68041601173,16.0824960704,5.53750644688,4.43449316018,1.10301328671
 11/23  11:00:00,25.8986302438,0.780085615748,0.0,6.34719245184,2.68041601173,16.0824960704,3.22050526295,3.20050526295,0.02
 11/23  12:00:00,27.2530948642,0.975107019685,0.0,7.50663566835,2.68041601173,16.0824960704,2.67598725437,2.65598725437,0.02
 11/23  13:00:00,25.52346602,0.780085615748,0.0,5.97202822809,2.68041601173,16.0824960704,2.5635365857,1.46039529003,1.10314129567
 11/23  14:00:00,26.2419353442,0.975107019685,0.0,6.49547614835,2.68041601173,16.0824960704,1.4153095741,0.312076772746,1.10323280136
 11/23  15:00:00,23.486195666,0.780085615748,0.0,3.93475787409,2.68041601173,16.0824960704,0.13573489819,0.11573489819,0.02
 11/23  16:00:00,23.8783195117,0.975107019685,0.0,4.13186031583,2.68041601173,16.0824960704,1.10303312447,0.0,1.10303312447
 11/23  17:00:00,26.2798125399,0.780085615748,0.0,4.26104141466,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  18:00:00,42.2063556099,0.975107019685,0.0,7.65589641404,2.68041601173,16.0824960704,1.12733277846,0.0243545432843,1.10297823518
 11/23  19:00:00,42.4942452928,0.780085615748,0.0,8.13880750085,2.68041601173,16.0824960704,0.261527254572,0.241527254572,0.02
 11/23  20:00:00,48.7784346383,1.51089655378,0.0,13.6921859083,2.68041601173,16.0824960704,0.794765403882,0.774765403882,0.02
 11/23  21:00:00,50.3245000325,1.54549923588,0.0,15.2036486204,2.68041601173,16.0824960704,3.03293837484,1.92990184769,1.10303652715
 11/23  22:00:00,54.611802216,1.93187404485,0.0,19.1045759949,2.68041601173,16.0824960704,2.54431352856,2.52431352856,0.02
 11/23  23:00:00,56.63756605,2.21372438196,0.0,20.8484894918,2.68041601173,16.0824960704,4.10768274052,3.00463450522,1.1030482353
 11/23  24:00:00,63.8756432,2.81111765812,0.0,27.4891733656,2.68041601173,16.0824960704,3.76219157605,3.74219157605,0.02
 11/24  01:00:00,64.8078473098,2.24889412649,0.0,23.6227689837,2.68041601173,21.4433280938,4.71677450016,3.6137709688,1.10300353137
 11/24  02:00:00,70.9207483924,2.81111765812,0.0,29.1734465346,2.68041601173,21.4433280938,4.17786499762,4.15786499762,0.02
 11/24  03:00:00,66.7502589606,2.24889412649,0.0,25.5651806345,2.68041601173,21.4433280938,4.80813933981,3.70511149959,1.10302784022
 11/24  04:00:00,73.1042790028,2.81111765812,0.0,31.356977145,2.68041601173,21.4433280938,4.1926332019,4.1726332019,0.02
 11/24  05:00:00,68.8237117804,2.24889412649,0.0,27.6386334542,2.68041601173,21.4433280938,4.85470727768,3.75168587767,1.10302140001
 11/24  06:00:00,77.8301359816,2.81111765812,0.0,33.4024181121,5.36083202345,21.4433280938,4.24560371973,4.22560371973,0.02
 11/24  07:00:00,259.492061973,3.37334118974,0.0,214.502120572,5.36083202345,21.4433280938,1.40850329784,0.305332742692,1.10317055515
 11/24  08:00:00,219.988123804,3.37334118974,0.0,157.972723484,16.0824960704,32.6817896323,61.8163741041,60.7126600146,1.10371408954
 11/24  09:00:00,223.264348237,3.37334118974,0.0,101.231766355,48.2474882111,70.4033123869,55.8387733104,53.6497752859,2.18899802455
 11/24  10:00:00,194.810746923,3.37334118974,0.0,81.1267364701,48.2474882111,62.0547409583,46.9100783305,44.7208220181,2.18925631244
 11/24  11:00:00,181.032966899,3.37334118974,0.0,69.2755498524,48.2474882111,60.1281475517,39.1809086788,36.9912683778,2.189640301
 11/24  12:00:00,176.279103633,3.37334118974,0.0,62.5950931796,48.2474882111,62.0547409583,35.5090052964,32.2336993951,3.2753059013
 11/24  13:00:00,176.006115778,3.37334118974,0.0,62.8664538319,48.2474882111,61.5103924513,29.9854476723,26.7085057442,3.27694192816
 11/24  14:00:00,164.673790739,3.37334118974,0.0,49.3842857801,48.2474882111,63.6602354638,23.3605685561,20.0839881581,3.27658039799
 11/24  15:00:00,157.131566819,3.37334118974,0.0,45.3741497724,48.2474882111,60.1281475517,17.6900407628,15.5008513449,2.18918941789
 11/24  16:00:00,154.526675618,3.37334118974,0.0,42.7692585712,48.2474882111,60.1281475517,15.9281391634,13.7392267863,2.18891237702
 11/24  17:00:00,159.83580078,3.37334118974,0.0,42.7211602901,48.2474882111,63.0180376616,18.4372875556,16.2472615378,2.19002601782
 11/24  18:00:00,169.486116671,3.37334118974,0.0,50.9797231675,37.5258241642,62.7947880557,25.7655680997,23.5772937957,2.18827430406
 11/24  19:00:00,144.125461453,3.37334118974,0.0,63.1173410979,26.8041601173,36.0181789539,32.4243432008,31.3205593505,1.10378385027
 11/24  20:00:00,143.648194894,3.37334118974,0.0,65.2088657474,26.8041601173,33.4493877451,32.12691989,31.0234444787,1.10347541123
 11/24  21:00:00,138.386736047,3.37334118974,0.0,76.0299029707,16.0824960704,28.0885557216,30.8541370346,29.7505593022,1.10357773235
 11/24  22:00:00,139.591642455,3.37334118974,0.0,78.5192049832,16.0824960704,26.8041601173,31.3135406292,30.210370568,1.10317006118
 11/24  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302897128,0.0,1.10302897128
 11/25  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/25  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302653933,0.0,1.10302653933
 11/25  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/25  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302997501,0.0,1.10302997501
 11/25  05:00:00,35.1360561464,0.195021403937,0.0,1.36568256626,2.68041601173,16.0824960704,0.127651324424,0.107651324424,0.02
 11/25  06:00:00,42.0265792486,0.975107019685,0.0,7.47612005274,2.68041601173,16.0824960704,1.16612331158,0.0628784785956,1.10324483299
 11/25  07:00:00,194.129789041,3.37334118974,0.0,149.13984764,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/25  08:00:00,163.638074671,3.37334118974,0.0,118.445217519,5.36083202345,26.5809105114,54.4741922603,53.3708743026,1.10331795773
 11/25  09:00:00,148.647419171,3.37334118974,0.0,87.1619330374,26.8041601173,31.2995447326,50.7709476502,49.6674294218,1.10351822843
 11/25  10:00:00,130.436735579,3.37334118974,0.0,66.7035571371,26.8041601173,33.5472370403,40.0162866937,38.9124101323,1.10387656138
 11/25  11:00:00,118.750304657,3.37334118974,0.0,55.9804229185,26.8041601173,32.583940337,29.4449313586,27.2573633811,2.18756797757
 11/25  12:00:00,115.178321783,3.39531776432,0.0,50.138771163,26.8041601173,34.8316326447,12.6998996048,11.5959405522,1.10395905262
 11/25  13:00:00,108.743011455,3.54022617428,0.0,44.8429480294,26.8041601173,33.5472370403,1.87055826174,0.766840041185,1.10371822055
 11/25  14:00:00,102.508255514,3.52833217037,0.0,41.1888773005,26.8041601173,30.9784458315,1.10368849413,0.0,1.10368849413
 11/25  15:00:00,80.6708542736,3.37754423123,0.0,47.9119186222,8.04124803518,21.3317032909,1.10361959959,0.0,1.10361959959
 11/25  16:00:00,80.4905762167,3.37334118974,0.0,49.0202392112,8.04124803518,20.0473076865,1.10342377686,0.0,1.10342377686
 11/25  17:00:00,89.7623507733,3.37334118974,0.0,55.5035815333,8.04124803518,20.3684065876,2.00492987,0.901478401045,1.10345146895
 11/25  18:00:00,109.435841631,3.37334118974,0.0,70.5605548583,2.68041601173,18.0090894769,15.6787103601,14.5755972305,1.10311312961
 11/25  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/25  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313167512,0.0,1.10313167512
 11/25  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312326878,0.0,1.10312326878
 11/25  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/25  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302919306,0.0,1.10302919306
 11/25  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297829511,0.0,1.10297829511
 11/26  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297725867,0.0,1.10297725867
 11/26  05:00:00,40.4925817711,0.975107019685,0.0,5.94212257522,2.68041601173,16.0824960704,0.0482770107628,0.0282770107628,0.02
 11/26  06:00:00,40.1559301863,0.780085615748,0.0,5.80049239435,2.68041601173,16.0824960704,1.10317631856,0.0,1.10317631856
 11/26  07:00:00,43.2318566549,0.975107019685,0.0,8.68139745905,2.68041601173,16.0824960704,0.150067256988,0.130067256988,0.02
 11/26  08:00:00,36.7625517642,0.780085615748,0.0,7.3417806389,2.68041601173,16.0824960704,1.21671857195,0.113683947028,1.10303462493
 11/26  09:00:00,28.1530847584,0.975107019685,0.0,8.40662556249,2.68041601173,16.0824960704,0.415905355832,0.395905355832,0.02
 11/26  10:00:00,23.6951972141,0.780085615748,0.0,4.14375942213,2.68041601173,16.0824960704,1.30095235875,0.197971501097,1.10298085765
 11/26  11:00:00,24.5551009397,0.975107019685,0.0,4.8086417438,2.68041601173,16.0824960704,0.264962471686,0.244962471686,0.02
 11/26  12:00:00,23.0568001457,0.780085615748,0.0,3.50536235373,2.68041601173,16.0824960704,1.12772263776,0.0246457064979,1.10307693127
 11/26  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10324352535,0.0,1.10324352535
 11/26  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298676301,0.0,1.10298676301
 11/26  17:00:00,24.6874785075,0.585064211811,0.0,2.86372878614,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  18:00:00,37.3188891668,0.585064211811,0.0,3.15847277875,2.68041601173,16.0824960704,1.10298014281,0.0,1.10298014281
 11/26  19:00:00,39.01928822,0.780085615748,0.0,4.66385042808,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  20:00:00,40.5267929034,0.975107019685,0.0,5.97633370757,2.68041601173,16.0824960704,1.10298013727,0.0,1.10298013727
 11/26  21:00:00,39.5101666014,0.780085615748,0.0,5.15472880946,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  22:00:00,40.828790574,0.975107019685,0.0,6.27833137809,2.68041601173,16.0824960704,1.10312745539,0.0,1.10312745539
 11/26  23:00:00,39.6627563916,0.780085615748,0.0,5.30731859964,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  24:00:00,41.0513780671,0.975107019685,0.0,6.50091887123,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/27  01:00:00,45.0427790584,0.780085615748,0.0,5.32650924296,2.68041601173,21.4433280938,1.10306249244,0.0,1.10306249244
 11/27  02:00:00,46.7373593851,0.975107019685,0.0,6.82606816581,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/27  03:00:00,45.8801566714,0.780085615748,0.0,6.16388685598,2.68041601173,21.4433280938,1.10308532193,0.0,1.10308532193
 11/27  04:00:00,47.8135264987,0.975107019685,0.0,7.90223527933,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/27  05:00:00,46.810304961,0.780085615748,0.0,7.09403514565,2.68041601173,21.4433280938,1.10308231874,0.0,1.10308231874
 11/27  06:00:00,52.6099613833,0.975107019685,0.0,10.0182541522,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/27  07:00:00,229.505071395,3.37334118974,0.0,184.515129994,5.36083202345,21.4433280938,1.10321713858,0.0,1.10321713858
 11/27  08:00:00,204.172340461,3.37334118974,0.0,142.156940141,16.0824960704,32.6817896323,59.5665142239,58.4628032316,1.1037109923
 11/27  09:00:00,218.701777544,3.37334118974,0.0,96.6691956625,48.2474882111,70.4033123869,62.7230117801,60.5338278294,2.18918395071
 11/27  10:00:00,199.317535158,3.37334118974,0.0,85.633524705,48.2474882111,62.0547409583,65.0244789631,62.8351090911,2.18936987206
 11/27  11:00:00,190.915959904,3.37334118974,0.0,79.1585428578,48.2474882111,60.1281475517,70.2873925545,68.097954389,2.18943816551
 11/27  12:00:00,188.677717738,3.37334118974,0.0,74.9937072847,48.2474882111,62.0547409583,77.4384253683,74.1631133157,3.27531205257
 11/27  13:00:00,192.607990032,3.37334118974,0.0,79.4683280859,48.2474882111,61.5103924513,79.2101120656,75.9338604446,3.27625162099
 11/27  14:00:00,182.549395726,3.37334118974,0.0,67.2598907677,48.2474882111,63.6602354638,81.9221785424,78.6458975426,3.27628099981
 11/27  15:00:00,178.582097846,3.37334118974,0.0,66.8246807991,48.2474882111,60.1281475517,84.464494105,82.2751594345,2.18933467051
 11/27  16:00:00,178.826594861,3.37334118974,0.0,67.0691778142,48.2474882111,60.1281475517,86.8913664441,84.7023330927,2.1890333514
 11/27  17:00:00,185.318084303,3.37334118974,0.0,68.2034438134,48.2474882111,63.0180376616,87.6897472436,85.499757261,2.18998998256
 11/27  18:00:00,195.780823675,3.37334118974,0.0,77.2744301713,37.5258241642,62.7947880557,89.9110035449,87.7223345191,2.18866902581
 11/27  19:00:00,170.609180378,3.37334118974,0.0,89.6010600233,26.8041601173,36.0181789539,92.7941936238,91.6902917543,1.1039018695
 11/27  20:00:00,170.612028115,3.37334118974,0.0,92.1726989683,26.8041601173,33.4493877451,94.4956702061,93.3919957017,1.10367450443
 11/27  21:00:00,165.708553351,3.37334118974,0.0,103.351720275,16.0824960704,28.0885557216,96.567787975,94.3806236283,2.1871643467
 11/27  22:00:00,167.189685944,3.37334118974,0.0,106.117248473,16.0824960704,26.8041601173,96.5712665329,96.5512665329,0.02
 11/27  23:00:00,43.3240232802,0.195021403937,0.0,1.51240166491,5.36083202345,21.4433280938,1.49469258833,0.391618756479,1.10307383185
 11/27  24:00:00,49.9855971376,0.975107019685,0.0,10.0743059183,2.68041601173,21.4433280938,2.10598275459,2.08598275459,0.02
 11/28  01:00:00,56.4303793866,1.49482480897,0.0,15.9993703779,2.68041601173,21.4433280938,5.00020771527,3.89733575043,1.10287196484
 11/28  02:00:00,68.8855044843,2.61976425308,0.0,27.3295560316,2.68041601173,21.4433280938,5.74477644193,5.72477644193,0.02
 11/28  03:00:00,70.0177210721,2.44024753153,0.0,28.6412893409,2.68041601173,21.4433280938,6.89156225201,5.78847516362,1.10308708839
 11/28  04:00:00,73.646672726,2.61976425308,0.0,32.0907242733,2.68041601173,21.4433280938,7.15982088483,7.13982088483,0.02
 11/28  05:00:00,72.4802669757,2.44024753153,0.0,31.1038352445,2.68041601173,21.4433280938,7.57080300923,6.4677152822,1.10308772704
 11/28  06:00:00,78.6893653102,2.61976425308,0.0,34.4530008458,5.36083202345,21.4433280938,7.73208506019,7.71208506019,0.02
 11/28  07:00:00,248.216253488,3.37334118974,0.0,203.226312087,5.36083202345,21.4433280938,2.1857754577,1.08260406885,1.10317138886
 11/28  08:00:00,214.05469562,3.37334118974,0.0,152.0392953,16.0824960704,32.6817896323,102.191765589,101.088072798,1.10369279175
 11/28  09:00:00,226.48514543,3.37334118974,0.0,104.452563548,48.2474882111,70.4033123869,99.3038237871,97.1148280353,2.18899575182
 11/28  10:00:00,202.667343383,3.37334118974,0.0,88.9833329299,48.2474882111,62.0547409583,96.1359003646,93.9465965846,2.18930377997
 11/28  11:00:00,188.019286437,3.37334118974,0.0,76.2618693899,48.2474882111,60.1281475517,94.1847959999,91.9953723905,2.18942360939
 11/28  12:00:00,172.019777246,3.37334118974,0.0,58.3357667927,48.2474882111,62.0547409583,92.4308300003,89.155380597,3.27544940329
 11/28  13:00:00,172.430586915,3.38321450021,0.0,59.2810516579,48.2474882111,61.5103924513,89.5666810694,86.2893719392,3.27730913027
 11/28  14:00:00,163.008045131,3.43579009265,0.0,47.656091269,48.2474882111,63.6602354638,83.7180503714,80.4410065739,3.27704379756
 11/28  15:00:00,150.812056176,3.41583596982,0.0,39.0121443494,48.2474882111,60.1281475517,79.5789122742,77.3898720316,2.18904024264
 11/28  16:00:00,144.461773768,3.37498394384,0.0,32.7027139677,48.2474882111,60.1281475517,81.3279843979,79.1392357658,2.1887486321
 11/28  17:00:00,152.861582156,3.37334118974,0.0,35.7469416659,48.2474882111,63.0180376616,86.5912434559,84.4009469922,2.19029646368
 11/28  18:00:00,174.66650728,3.37655990043,0.0,56.1568950654,37.5258241642,62.7947880557,95.2884136472,93.0997953606,2.18861828666
 11/28  19:00:00,154.460705163,3.37334118974,0.0,73.4525848081,26.8041601173,36.0181789539,101.121683407,100.01784927,1.1038341371
 11/28  20:00:00,157.122764812,3.37334118974,0.0,78.6834356662,26.8041601173,33.4493877451,103.472185885,102.3686141,1.10357178523
 11/28  21:00:00,154.846599307,3.37334118974,0.0,92.4897662315,16.0824960704,28.0885557216,103.325837404,102.222186933,1.10365047156
 11/28  22:00:00,158.65624198,3.37334118974,0.0,97.5838045083,16.0824960704,26.8041601173,102.991167729,101.887811191,1.1033565384
 11/28  23:00:00,42.3160705794,0.0975107019685,0.0,0.601959666036,5.36083202345,21.4433280938,1.67665737636,0.573592903666,1.10306447269
 11/28  24:00:00,48.5434256319,0.975107019685,0.0,8.63213441259,2.68041601173,21.4433280938,2.05714840652,2.03714840652,0.02
 11/29  01:00:00,49.5042630036,0.780085615748,0.0,9.78799318821,2.68041601173,21.4433280938,4.33003577685,3.22693881789,1.10309695896
 11/29  02:00:00,57.201973991,1.68674527643,0.0,16.5790445149,2.68041601173,21.4433280938,4.36805687842,4.34805687842,0.02
 11/29  03:00:00,63.8377490958,2.61609625418,0.0,22.285468642,2.68041601173,21.4433280938,4.53905405479,4.51905405479,0.02
 11/29  04:00:00,65.9200039614,2.44391553043,0.0,24.5399042313,2.68041601173,21.4433280938,6.67320688452,5.57012396519,1.10308291933
 11/29  05:00:00,67.6409082453,2.61609625418,0.0,26.0886277915,2.68041601173,21.4433280938,5.06881379364,5.04881379364,0.02
 11/29  06:00:00,69.7496669485,2.44391553043,0.0,25.6891512067,5.36083202345,21.4433280938,6.79977055232,5.69659714488,1.10317340744
 11/29  07:00:00,232.193116838,3.37334118974,0.0,187.203175437,5.36083202345,21.4433280938,1.69491510964,0.591775738435,1.1031393712
 11/29  08:00:00,202.528125426,3.37334118974,0.0,138.045391773,16.0824960704,32.6817896323,82.4212652278,81.3175246303,1.10374059741
 11/29  09:00:00,206.676997522,3.37334118974,0.0,84.6444156406,48.2474882111,70.4033123869,72.4148946422,70.2256698113,2.18922483084
 11/29  10:00:00,170.229368555,3.37334118974,0.0,56.5453581013,48.2474882111,62.0547409583,49.5844358217,47.3950165201,2.18941930166
 11/29  11:00:00,155.112882795,3.37334118974,0.0,43.3554657481,48.2474882111,60.1281475517,28.3030373308,26.1133041666,2.18973316416
 11/29  12:00:00,151.722811262,3.4327409348,0.0,37.9794010633,48.2474882111,62.0547409583,17.9564086757,14.6811331334,3.27527554238
 11/29  13:00:00,152.363042905,3.54556557044,0.0,39.0511565778,48.2474882111,61.5103924513,10.9230104592,7.64594484421,3.27706561495
 11/29  14:00:00,144.699078401,3.65076643761,0.0,29.1321481947,48.2474882111,63.6602354638,6.63489724033,3.35807317715,3.27682406319
 11/29  15:00:00,133.954632942,3.56140303071,0.0,22.009154054,48.2474882111,60.1281475517,4.5716824631,2.38277444291,2.18890802019
 11/29  16:00:00,128.851324856,3.42045068403,0.0,17.0467983151,48.2474882111,60.1281475517,6.46018228234,4.2712921441,2.18889013824
 11/29  17:00:00,136.389019729,3.37334118974,0.0,19.2743792391,48.2474882111,63.0180376616,12.9869817995,10.7970206932,2.18996110632
 11/29  18:00:00,150.379467475,3.43025326746,0.0,31.8161618933,37.5258241642,62.7947880557,18.9269397824,16.7384495109,2.18849027147
 11/29  19:00:00,126.432520271,3.37334118974,0.0,45.4243999159,26.8041601173,36.0181789539,26.4208143752,25.3170261531,1.10378822205
 11/29  20:00:00,128.920837117,3.37334118974,0.0,50.4815079708,26.8041601173,33.4493877451,32.8064980679,31.7029647561,1.10353331177
 11/29  21:00:00,125.210695394,3.37334118974,0.0,62.8538623186,16.0824960704,28.0885557216,39.6527321937,38.5491200848,1.10361210891
 11/29  22:00:00,129.638961966,3.37334118974,0.0,68.5665244942,16.0824960704,26.8041601173,44.4412336708,43.3380155847,1.10321808615
 11/29  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/29  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030344,0.0,1.1030344
 11/30  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/30  02:00:00,40.2677613929,0.195021403937,0.0,1.13655578934,2.68041601173,21.4433280938,1.40917776412,0.306145516592,1.10303224753
 11/30  03:00:00,46.5300323658,0.975107019685,0.0,6.6187411465,2.68041601173,21.4433280938,0.381152603446,0.361152603446,0.02
 11/30  04:00:00,46.5986240076,0.780085615748,0.0,6.8823541922,2.68041601173,21.4433280938,2.44890832671,1.3458114086,1.10309691811
 11/30  05:00:00,49.7805975428,0.975107019685,0.0,9.86930632351,2.68041601173,21.4433280938,2.05107794595,2.03107794595,0.02
 11/30  06:00:00,52.0591892969,0.780085615748,0.0,9.66250346977,5.36083202345,21.4433280938,3.7921321458,2.68889550028,1.10323664552
 11/30  07:00:00,202.805643019,3.37334118974,0.0,157.815701618,5.36083202345,21.4433280938,1.32723307233,0.224107983985,1.10312508835
 11/30  08:00:00,184.233613867,3.37334118974,0.0,119.750880213,16.0824960704,32.6817896323,86.9345497281,85.830838871,1.10371085712
 11/30  09:00:00,186.250172207,3.37334118974,0.0,64.2175903253,48.2474882111,70.4033123869,77.3623921707,75.1732245788,2.18916759195
 11/30  10:00:00,155.2548875,3.37334118974,0.0,41.5708770471,48.2474882111,62.0547409583,60.4179060502,58.2283463782,2.18955967199
 11/30  11:00:00,149.063256369,3.38369499567,0.0,37.295485516,48.2474882111,60.1281475517,40.9784474915,38.7887633477,2.18968414383
 11/30  12:00:00,146.910180897,3.56361808233,0.0,33.0358935512,48.2474882111,62.0547409583,20.2035430001,16.9282901468,3.27525285326
 11/30  13:00:00,146.750100249,3.75305005765,0.0,33.2307294348,48.2474882111,61.5103924513,8.14930629001,4.87223660057,3.27706968944
 11/30  14:00:00,140.903835534,3.89080190485,0.0,25.0968698599,48.2474882111,63.6602354638,5.40419154267,2.12733931321,3.27685222946
 11/30  15:00:00,130.208051116,3.74413508269,0.0,18.0798401765,48.2474882111,60.1281475517,3.91220809338,1.72327658574,2.18893150764
 11/30  16:00:00,125.666706914,3.51243057242,0.0,13.7702004843,48.2474882111,60.1281475517,5.7704828081,3.58155832961,2.1889244785
 11/30  17:00:00,133.083795949,3.43107152706,0.0,15.9114251216,48.2474882111,63.0180376616,15.5494229724,13.3594143468,2.19000862556
 11/30  18:00:00,145.871524531,3.4790211367,0.0,27.25945108,37.5258241642,62.7947880557,27.3883712345,25.1998281741,2.18854306039
 11/30  19:00:00,122.592320909,3.37334118974,0.0,41.5842005545,26.8041601173,36.0181789539,38.7327140639,37.6288997421,1.1038143218
 11/30  20:00:00,124.985511828,3.37334118974,0.0,46.5461826816,26.8041601173,33.4493877451,42.2043256664,41.1007681349,1.10355753153
 11/30  21:00:00,119.504179637,3.37334118974,0.0,57.147346561,16.0824960704,28.0885557216,48.7981391186,47.6944996297,1.1036394889
 11/30  22:00:00,125.843998258,3.37334118974,0.0,64.7715607864,16.0824960704,26.8041601173,57.9105248903,56.8072905762,1.10323431415
 11/30  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307516036,0.0,1.10307516036
 11/30  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/01  01:00:00,41.5509589325,0.390042807874,0.0,2.22473192498,2.68041601173,21.4433280938,1.47794770214,0.374920404678,1.10302729746
 12/01  02:00:00,45.7673371353,0.780085615748,0.0,6.05106731988,2.68041601173,21.4433280938,1.03897073394,1.01897073394,0.02
 12/01  03:00:00,51.0921298389,0.975107019685,0.0,11.1808386196,2.68041601173,21.4433280938,3.42913613811,3.40913613811,0.02
 12/01  04:00:00,56.316760079,1.60139348586,0.0,15.7791823935,2.68041601173,21.4433280938,4.88453016707,3.78149455145,1.10303561562
 12/01  05:00:00,71.4298262717,2.81111765812,0.0,29.682524414,2.68041601173,21.4433280938,6.61385343303,6.59385343303,0.02
 12/01  06:00:00,70.8869870807,2.24889412649,0.0,27.0214927428,5.36083202345,21.4433280938,6.68674208158,5.58354162733,1.10320045424
 12/01  07:00:00,226.884003083,3.37334118974,0.0,181.894061682,5.36083202345,21.4433280938,2.59976999133,1.49662799488,1.10314199645
 12/01  08:00:00,197.980202,3.37334118974,0.0,133.497468347,16.0824960704,32.6817896323,104.68407533,103.580324014,1.10375131578
 12/01  09:00:00,207.802060453,3.37334118974,0.0,85.7694785709,48.2474882111,70.4033123869,90.9396884415,88.7504127233,2.18927571822
 12/01  10:00:00,186.182131402,3.37334118974,0.0,72.4981209487,48.2474882111,62.0547409583,79.6769511207,77.4874607572,2.18949036346
 12/01  11:00:00,175.523580458,3.37334118974,0.0,63.7661634115,48.2474882111,60.1281475517,69.759649462,67.5700182576,2.1896312044
 12/01  12:00:00,173.415947214,3.37334118974,0.0,59.7319367613,48.2474882111,62.0547409583,61.0149085578,57.7394424576,3.27546610028
 12/01  13:00:00,174.970042049,3.37334118974,0.0,61.8303801027,48.2474882111,61.5103924513,52.8656730883,49.588354636,3.27731845227
 12/01  14:00:00,165.721346053,3.37334118974,0.0,50.4318410947,48.2474882111,63.6602354638,45.741441579,42.4643177725,3.27712380646
 12/01  15:00:00,157.730545589,3.37334118974,0.0,45.9731285426,48.2474882111,60.1281475517,37.5695650469,35.3804571434,2.18910790348
 12/01  16:00:00,156.659602512,3.37334118974,0.0,44.9021854654,48.2474882111,60.1281475517,34.8819492584,32.6931054839,2.18884377446
 12/01  17:00:00,164.303640293,3.37334118974,0.0,44.7216664697,48.2474882111,63.0180376616,35.0158908917,32.8260377288,2.18985316297
 12/01  18:00:00,168.156060537,3.37372217728,0.0,49.6492860457,37.5258241642,62.7947880557,36.0461832765,33.8574145033,2.18876877314
 12/01  19:00:00,139.690823921,3.37334118974,0.0,58.682703566,26.8041601173,36.0181789539,37.730833364,36.6269222063,1.10391115765
 12/01  20:00:00,139.060375087,3.37334118974,0.0,60.6210459408,26.8041601173,33.4493877451,39.9929272962,38.8892854507,1.10364184551
 12/01  21:00:00,134.113972725,3.37334118974,0.0,71.7571396495,16.0824960704,28.0885557216,42.7646257429,41.6610590149,1.10356672805
 12/01  22:00:00,137.726078174,3.37334118974,0.0,76.6536407026,16.0824960704,26.8041601173,49.6949120186,48.5914853099,1.10342670868
 12/01  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306568605,0.0,1.10306568605
 12/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/02  01:00:00,38.3454409867,0.585064211811,0.0,4.18502459866,2.68041601173,16.0824960704,1.31786113875,0.214824976836,1.10303616191
 12/02  02:00:00,44.3636880219,0.975107019685,0.0,9.81322882603,2.68041601173,16.0824960704,1.36360806429,1.34360806429,0.02
 12/02  03:00:00,44.0417971426,0.780085615748,0.0,9.68635935064,2.68041601173,16.0824960704,3.10747254289,2.00443929165,1.10303325124
 12/02  04:00:00,60.6162256082,2.39324110352,0.0,24.6476323285,2.68041601173,16.0824960704,4.47152745075,4.45152745075,0.02
 12/02  05:00:00,61.7862125371,2.24889412649,0.0,25.9619662344,2.68041601173,16.0824960704,5.3874289966,4.28433933942,1.10308965718
 12/02  06:00:00,75.3024109113,2.81111765812,0.0,38.915941077,2.68041601173,16.0824960704,7.11122593661,7.09122593661,0.02
 12/02  07:00:00,238.184300333,3.37334118974,0.0,193.194358931,5.36083202345,21.4433280938,1.91828692127,0.815112160713,1.10317476055
 12/02  08:00:00,200.60925685,3.37334118974,0.0,152.949066364,5.36083202345,26.5809105114,124.38779282,123.284443981,1.10334883944
 12/02  09:00:00,186.778438101,3.37334118974,0.0,125.292951967,26.8041601173,31.2995447326,122.80108749,121.697554394,1.10353309584
 12/02  10:00:00,173.65989301,3.37334118974,0.0,109.926714569,26.8041601173,33.5472370403,118.629089203,117.525221746,1.10386745648
 12/02  11:00:00,164.901233352,3.37334118974,0.0,102.131351614,26.8041601173,32.583940337,111.771651693,110.667853601,1.1037980925
 12/02  12:00:00,163.44314966,3.37334118974,0.0,98.4255756146,26.8041601173,34.8316326447,104.936233937,103.832370496,1.10386344077
 12/02  13:00:00,161.248968755,3.37334118974,0.0,97.5157903134,26.8041601173,33.5472370403,99.7647158707,97.5770321906,2.18768368008
 12/02  14:00:00,157.512200602,3.37334118974,0.0,96.347813369,26.8041601173,30.9784458315,92.8679761428,91.7642581707,1.10371797209
 12/02  15:00:00,142.452666707,3.37334118974,0.0,109.697934097,8.04124803518,21.3317032909,88.4935771358,87.3899872175,1.10358991835
 12/02  16:00:00,143.643970078,3.37334118974,0.0,112.173633072,8.04124803518,20.0473076865,85.8319022237,84.7284456318,1.10345659197
 12/02  17:00:00,151.304222221,3.37334118974,0.0,114.578119647,8.04124803518,20.3684065876,85.0507878225,83.9473260968,1.10346172567
 12/02  18:00:00,159.047008692,3.37334118974,0.0,120.171721919,2.68041601173,18.0090894769,83.5451142203,83.5251142203,0.02
 12/02  19:00:00,34.3287989511,0.0975107019685,0.0,0.655936072909,2.68041601173,16.0824960704,1.51102675331,0.407833800883,1.10319295243
 12/02  20:00:00,42.9570588564,0.975107019685,0.0,8.40659966048,2.68041601173,16.0824960704,1.85616136968,0.753020102126,1.10314126755
 12/02  21:00:00,43.3953949504,0.780085615748,0.0,9.03995715842,2.68041601173,16.0824960704,1.84772129365,1.82772129365,0.02
 12/02  22:00:00,46.4989481639,0.975107019685,0.0,11.948488968,2.68041601173,16.0824960704,3.64093530464,2.5376403181,1.10329498654
 12/02  23:00:00,50.4217781108,1.50722855487,0.0,15.3391973798,2.68041601173,16.0824960704,2.97571446826,2.95571446826,0.02
 12/02  24:00:00,58.5402463198,2.45942021281,0.0,22.5054739308,2.68041601173,16.0824960704,4.62548944963,3.52245584104,1.10303360859
 12/03  01:00:00,59.0692376964,2.42474284915,0.0,23.0691426711,2.68041601173,16.0824960704,3.44752541743,3.42752541743,0.02
 12/03  02:00:00,62.6289528218,2.63526893546,0.0,26.4183317101,2.68041601173,16.0824960704,5.15216380255,4.04912617119,1.10303763137
 12/03  03:00:00,61.6978274925,2.42474284915,0.0,25.6977324671,2.68041601173,16.0824960704,3.8557761295,3.8357761295,0.02
 12/03  04:00:00,65.8569504601,2.63526893546,0.0,29.6463293485,2.68041601173,16.0824960704,5.70819416934,4.60514848765,1.10304568169
 12/03  05:00:00,66.6257310239,2.42474284915,0.0,30.6256359986,2.68041601173,16.0824960704,4.55801101777,4.53801101777,0.02
 12/03  06:00:00,72.3214297817,2.63526893546,0.0,36.11080867,2.68041601173,16.0824960704,6.79904041204,5.69584166644,1.1031987456
 12/03  07:00:00,70.4723323347,2.42474284915,0.0,34.4722373094,2.68041601173,16.0824960704,5.0240725486,5.0040725486,0.02
 12/03  08:00:00,68.1628973874,2.63526893546,0.0,34.419609609,2.68041601173,16.0824960704,6.1061646393,5.00317972908,1.10298491022
 12/03  09:00:00,43.5468088848,2.07304540384,0.0,22.7024113047,2.68041601173,16.0824960704,3.5818269491,3.5618269491,0.02
 12/03  10:00:00,36.6616398291,1.93187404485,0.0,15.9584136081,2.68041601173,16.0824960704,3.16834086939,3.14834086939,0.02
 12/03  11:00:00,29.558875026,1.35414583085,0.0,9.43337701897,2.68041601173,16.0824960704,3.11327345232,2.01023153375,1.10304191857
 12/03  12:00:00,28.2359404017,0.975107019685,0.0,8.48948120586,2.68041601173,16.0824960704,0.807527171213,0.787527171213,0.02
 12/03  13:00:00,25.9410744188,0.780085615748,0.0,6.38963662682,2.68041601173,16.0824960704,1.41613786145,0.312994362575,1.10314349887
 12/03  14:00:00,27.1487305245,0.975107019685,0.0,7.40227132862,2.68041601173,16.0824960704,1.17478649734,0.0714974164148,1.10328908093
 12/03  15:00:00,26.1429347791,0.780085615748,0.0,6.59149698718,2.68041601173,16.0824960704,0.107460473785,0.0874604737854,0.02
 12/03  16:00:00,29.6227959021,0.975107019685,0.0,9.87633670626,2.68041601173,16.0824960704,1.15121109794,0.0481718846502,1.10303921329
 12/03  17:00:00,38.7273338117,1.6603112789,0.0,13.3610036899,2.68041601173,16.0824960704,0.173640543184,0.153640543184,0.02
 12/03  18:00:00,51.8036747483,1.74052063982,0.0,16.4878019323,2.68041601173,16.0824960704,1.22560332408,0.122573962145,1.10302936194
 12/03  19:00:00,52.4925304299,1.73685264091,0.0,17.1803256128,2.68041601173,16.0824960704,0.41737018545,0.39737018545,0.02
 12/03  20:00:00,54.5979977709,1.74052063982,0.0,19.2821249549,2.68041601173,16.0824960704,0.341257045462,0.321257045462,0.02
 12/03  21:00:00,54.8785033597,1.73685264091,0.0,19.5662985426,2.68041601173,16.0824960704,1.85210506108,0.749065057773,1.10304000331
 12/03  22:00:00,56.6903225793,1.74052063982,0.0,21.3744497633,2.68041601173,16.0824960704,0.880239041295,0.860239041295,0.02
 12/03  23:00:00,56.9827398618,1.73685264091,0.0,21.6705350446,2.68041601173,16.0824960704,2.33417864351,1.23110681691,1.1030718266
 12/03  24:00:00,58.6916491818,1.74052063982,0.0,23.3757763658,2.68041601173,16.0824960704,1.38418181213,1.36418181213,0.02
 12/04  01:00:00,62.979605268,1.73685264091,0.0,22.3065684275,2.68041601173,21.4433280938,2.73402381628,1.63098654227,1.10303727401
 12/04  02:00:00,64.6490195041,1.74052063982,0.0,23.9723146647,2.68041601173,21.4433280938,1.92302467187,1.90302467187,0.02
 12/04  03:00:00,67.466123958,2.15888957528,0.0,26.3710501831,2.68041601173,21.4433280938,3.28162292405,2.17852946235,1.1030934617
 12/04  04:00:00,70.7437799968,2.39995334977,0.0,29.4076424474,2.68041601173,21.4433280938,2.52529336283,2.50529336283,0.02
 12/04  05:00:00,72.2192374577,2.61609625418,0.0,30.6669570039,2.68041601173,21.4433280938,3.61138086797,2.50829838521,1.10308248277
 12/04  06:00:00,75.1339638805,2.44391553043,0.0,31.0734481387,5.36083202345,21.4433280938,2.77271650364,2.75271650364,0.02
 12/04  07:00:00,273.984771804,3.37334118974,0.0,228.994830403,5.36083202345,21.4433280938,1.24304911363,0.13984833466,1.10320077897
 12/04  08:00:00,237.833193001,3.37334118974,0.0,173.350459348,16.0824960704,32.6817896323,63.4033716027,62.299685257,1.10368634569
 12/04  09:00:00,241.225813782,3.37334118974,0.0,119.1932319,48.2474882111,70.4033123869,66.2137298973,64.0244992329,2.18923066439
 12/04  10:00:00,215.481533972,3.37334118974,0.0,101.797523518,48.2474882111,62.0547409583,61.9315843808,59.7421019972,2.18948238361
 12/04  11:00:00,199.17284886,3.37334118974,0.0,87.4154318138,48.2474882111,60.1281475517,54.0305470364,50.7562463393,3.27430069712
 12/04  12:00:00,188.135886247,3.37334118974,0.0,74.4518757939,48.2474882111,62.0547409583,43.8718592156,41.6813229886,2.19053622701
 12/04  13:00:00,183.537655938,3.37334118974,0.0,70.3979939915,48.2474882111,61.5103924513,37.8750086985,34.5981071824,3.27690151606
 12/04  14:00:00,167.601427459,3.37334118974,0.0,52.3119225006,48.2474882111,63.6602354638,32.0668052856,28.7896967812,3.27710850445
 12/04  15:00:00,156.113711139,3.37334118974,0.0,44.356294092,48.2474882111,60.1281475517,25.24928428,23.0595272632,2.1897570168
 12/04  16:00:00,148.510695713,3.37334118974,0.0,36.7532786663,48.2474882111,60.1281475517,27.5163389785,25.3271750415,2.18916393702
 12/04  17:00:00,159.718013812,3.37334118974,0.0,40.1360399893,48.2474882111,63.0180376616,36.8660914224,33.5910760436,3.27501537881
 12/04  18:00:00,176.428094301,3.37334118974,0.0,57.9217007977,37.5258241642,62.7947880557,45.0390196045,42.8507666883,2.18825291625
 12/04  19:00:00,153.99235495,3.37334118974,0.0,72.9842345952,26.8041601173,36.0181789539,53.7110187425,52.6071245912,1.10389415132
 12/04  20:00:00,157.923853346,3.37334118974,0.0,79.4845241994,26.8041601173,33.4493877451,62.4676520536,61.364104764,1.10354728965
 12/04  21:00:00,156.089603328,3.37334118974,0.0,93.732770252,16.0824960704,28.0885557216,71.7090828066,70.6053913386,1.10369146799
 12/04  22:00:00,158.613236673,3.37334118974,0.0,97.5407992017,16.0824960704,26.8041601173,73.2748257848,72.1716580722,1.10316771263
 12/04  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/04  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303665215,0.0,1.10303665215
 12/05  01:00:00,45.1339280453,0.780085615748,0.0,5.41765822994,2.68041601173,21.4433280938,0.549123712598,0.529123712598,0.02
 12/05  02:00:00,48.015927015,0.975107019685,0.0,8.1046357957,2.68041601173,21.4433280938,1.68379861731,0.580703867156,1.10309475016
 12/05  03:00:00,47.5845959056,0.780085615748,0.0,7.86832609017,2.68041601173,21.4433280938,1.39575170771,1.37575170771,0.02
 12/05  04:00:00,50.3576038156,0.975107019685,0.0,10.4463125962,2.68041601173,21.4433280938,2.86761746724,1.76452179656,1.10309567068
 12/05  05:00:00,49.4181149309,0.780085615748,0.0,9.70184511548,2.68041601173,21.4433280938,2.18698934337,2.16698934337,0.02
 12/05  06:00:00,54.7705863871,0.975107019685,0.0,12.178879156,5.36083202345,21.4433280938,3.62675826933,2.52349359697,1.10326467237
 12/05  07:00:00,220.306186141,3.37334118974,0.0,175.316244739,5.36083202345,21.4433280938,0.148737463422,0.128737463422,0.02
 12/05  08:00:00,195.64836608,3.37334118974,0.0,131.165632427,16.0824960704,32.6817896323,71.169653759,68.9822929288,2.18736083015
 12/05  09:00:00,210.034305169,3.37334118974,0.0,88.0017232877,48.2474882111,70.4033123869,67.4071932518,65.218293341,2.1888999108
 12/05  10:00:00,188.28246369,3.37334118974,0.0,74.5984532366,48.2474882111,62.0547409583,62.7139689946,60.524495466,2.1894735286
 12/05  11:00:00,177.038272976,3.37334118974,0.0,65.2808559295,48.2474882111,60.1281475517,56.5743403773,54.384666807,2.18967357031
 12/05  12:00:00,172.163807299,3.37334118974,0.0,58.4797968454,48.2474882111,62.0547409583,51.5203198219,48.2446496142,3.2756702077
 12/05  13:00:00,173.675693492,3.37334118974,0.0,60.5360315456,48.2474882111,61.5103924513,46.7645414158,43.4874418985,3.27709951728
 12/05  14:00:00,162.615467177,3.37334118974,0.0,47.325962218,48.2474882111,63.6602354638,43.3304076399,40.0534057113,3.27700192867
 12/05  15:00:00,156.202364892,3.37334118974,0.0,44.4449478454,48.2474882111,60.1281475517,38.8146282876,36.6255736145,2.18905467305
 12/05  16:00:00,155.468479616,3.37334118974,0.0,43.7110625696,48.2474882111,60.1281475517,38.9725995464,36.7837762274,2.18882331901
 12/05  17:00:00,165.027518871,3.37334118974,0.0,45.4455450477,48.2474882111,63.0180376616,42.1371387868,39.9472517345,2.18988705239
 12/05  18:00:00,171.855456027,3.37334118974,0.0,53.3490625231,37.5258241642,62.7947880557,46.1083109681,43.9196937329,2.18861723526
 12/05  19:00:00,146.982731375,3.37334118974,0.0,65.9746110202,26.8041601173,36.0181789539,49.4148390529,48.3109483078,1.10389074513
 12/05  20:00:00,147.180787701,3.37334118974,0.0,68.7414585545,26.8041601173,33.4493877451,52.7445907073,51.6409099457,1.10368076164
 12/05  21:00:00,143.722770671,3.37334118974,0.0,81.3659375954,16.0824960704,28.0885557216,57.6356060403,55.4483882886,2.18721775171
 12/05  22:00:00,147.509088965,3.37334118974,0.0,86.4366514933,16.0824960704,26.8041601173,61.4734915116,61.4534915116,0.02
 12/05  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307913638,0.0,1.10307913638
 12/05  24:00:00,40.488253113,0.195021403937,0.0,1.35704750944,2.68041601173,21.4433280938,0.186815427628,0.166815427628,0.02
 12/06  01:00:00,48.4209810563,0.975107019685,0.0,8.50968983696,2.68041601173,21.4433280938,1.63076665228,0.52784912131,1.10291753097
 12/06  02:00:00,49.6772892231,0.780085615748,0.0,9.96101940766,2.68041601173,21.4433280938,2.17142869386,2.15142869386,0.02
 12/06  03:00:00,66.0190647171,2.44391553043,0.0,24.6389649871,2.68041601173,21.4433280938,5.09523354397,3.99212891546,1.1031046285
 12/06  04:00:00,72.6354624559,2.61609625418,0.0,31.0831820021,2.68041601173,21.4433280938,5.07109991944,5.05109991944,0.02
 12/06  05:00:00,77.6675522776,2.44391553043,0.0,36.2874525475,2.68041601173,21.4433280938,8.25657449408,7.15347057207,1.10310392202
 12/06  06:00:00,85.7157945681,2.61609625418,0.0,41.4830981026,5.36083202345,21.4433280938,7.29317174001,7.27317174001,0.02
 12/06  07:00:00,251.667409313,3.37334118974,0.0,206.677467912,5.36083202345,21.4433280938,2.49126536132,1.38808416157,1.10318119975
 12/06  08:00:00,222.981119486,3.37334118974,0.0,158.498385833,16.0824960704,32.6817896323,146.933251817,145.829448056,1.10380376101
 12/06  09:00:00,227.620854975,3.37334118974,0.0,105.588273093,48.2474882111,70.4033123869,150.555088808,148.36594783,2.18914097769
 12/06  10:00:00,193.891487915,3.37334118974,0.0,80.2074774616,48.2474882111,62.0547409583,148.038988216,145.849545937,2.18944227921
 12/06  11:00:00,180.23860949,3.37334118974,0.0,68.4811924438,48.2474882111,60.1281475517,142.259695533,138.985420103,3.2742754307
 12/06  12:00:00,176.65117887,3.37334118974,0.0,62.9671684166,48.2474882111,62.0547409583,134.075028846,131.884477506,2.19055133959
 12/06  13:00:00,179.624486409,3.37334118974,0.0,66.4848244626,48.2474882111,61.5103924513,128.970235798,125.693263477,3.27697232141
 12/06  14:00:00,170.675932052,3.37334118974,0.0,55.3864270933,48.2474882111,63.6602354638,123.360346932,120.083117989,3.27722894273
 12/06  15:00:00,166.466802612,3.37334118974,0.0,54.7093855655,48.2474882111,60.1281475517,118.007893414,114.73353076,3.2743626543
 12/06  16:00:00,169.698317826,3.37334118974,0.0,57.9409007795,48.2474882111,60.1281475517,116.034082754,114.929466649,1.10461610497
 12/06  17:00:00,183.590887596,3.37334118974,0.0,64.0089137733,48.2474882111,63.0180376616,122.471137154,119.196269588,3.27486756551
 12/06  18:00:00,193.419799499,3.37334118974,0.0,74.9134059955,37.5258241642,62.7947880557,126.577038298,124.388786547,2.18825175047
 12/06  19:00:00,171.051341907,3.37334118974,0.0,90.0432215523,26.8041601173,36.0181789539,130.304832333,129.201030701,1.1038016313
 12/06  20:00:00,173.783980656,3.37334118974,0.0,95.3446515101,26.8041601173,33.4493877451,134.007318004,132.903812827,1.10350517631
 12/06  21:00:00,172.768224238,3.37334118974,0.0,110.411391162,16.0824960704,28.0885557216,138.008328282,136.904693152,1.10363513065
 12/06  22:00:00,176.372308404,3.37334118974,0.0,115.299870932,16.0824960704,26.8041601173,137.800019876,136.696847569,1.10317230767
 12/06  23:00:00,46.3348490747,0.45504994252,0.0,4.26319892076,5.36083202345,21.4433280938,1.51523613313,1.49523613313,0.02
 12/06  24:00:00,63.2573103344,2.07671340274,0.0,22.244412732,2.68041601173,21.4433280938,6.91247552145,5.80937503627,1.10310048518
 12/07  01:00:00,71.8463541539,2.61609625418,0.0,30.2940737001,2.68041601173,21.4433280938,5.85894582127,5.83894582127,0.02
 12/07  02:00:00,76.1144755908,2.44391553043,0.0,34.7343758607,2.68041601173,21.4433280938,9.85489040987,8.75178746912,1.10310294075
 12/07  03:00:00,78.0105614515,2.61609625418,0.0,36.4582809977,2.68041601173,21.4433280938,7.14771276899,7.12771276899,0.02
 12/07  04:00:00,79.7835299027,2.44391553043,0.0,38.4034301726,2.68041601173,21.4433280938,10.8191465981,9.71605373414,1.10309286399
 12/07  05:00:00,81.8785897527,2.61609625418,0.0,40.3263092989,2.68041601173,21.4433280938,7.70047133388,7.68047133388,0.02
 12/07  06:00:00,85.4462492532,2.44391553043,0.0,41.3857335114,5.36083202345,21.4433280938,11.2131511194,10.1098950021,1.10325611725
 12/07  07:00:00,258.781577727,3.37334118974,0.0,213.791636325,5.36083202345,21.4433280938,2.97396030215,1.87082851598,1.10313178618
 12/07  08:00:00,224.886777045,3.37334118974,0.0,160.404043392,16.0824960704,32.6817896323,114.996211705,113.892391738,1.10381996752
 12/07  09:00:00,236.177872419,3.37334118974,0.0,114.145290537,48.2474882111,70.4033123869,111.318936971,109.12978212,2.18915485063
 12/07  10:00:00,214.163288604,3.37334118974,0.0,100.47927815,48.2474882111,62.0547409583,106.951930225,104.762484377,2.18944584791
 12/07  11:00:00,201.952043015,3.37334118974,0.0,90.1946259682,48.2474882111,60.1281475517,102.506329506,100.316686006,2.18964349998
 12/07  12:00:00,196.149788595,3.37334118974,0.0,82.4657781419,48.2474882111,62.0547409583,99.1190674547,95.8434376025,3.27562985225
 12/07  13:00:00,198.786888877,3.37334118974,0.0,85.6472269303,48.2474882111,61.5103924513,98.9835578429,95.7058918117,3.27766603117
 12/07  14:00:00,190.161902223,3.37334118974,0.0,74.8723972648,48.2474882111,63.6602354638,101.890033331,98.6133054166,3.27672791421
 12/07  15:00:00,184.833954947,3.37334118974,0.0,73.0765379001,48.2474882111,60.1281475517,103.925115401,101.735659724,2.18945567768
 12/07  16:00:00,180.840971217,3.37334118974,0.0,69.08355417,48.2474882111,60.1281475517,109.939704331,107.75071483,2.18898950122
 12/07  17:00:00,191.086735196,3.37334118974,0.0,71.504761373,48.2474882111,63.0180376616,118.653986842,115.379222021,3.2747648219
 12/07  18:00:00,203.898946938,3.37334118974,0.0,85.3925534341,37.5258241642,62.7947880557,125.086011231,123.981975045,1.10403618525
 12/07  19:00:00,181.358374446,3.37334118974,0.0,100.350254091,26.8041601173,36.0181789539,135.887814611,133.699890468,2.18792414258
 12/07  20:00:00,184.222702049,3.37334118974,0.0,105.783372903,26.8041601173,33.4493877451,143.685833312,142.582313565,1.10351974656
 12/07  21:00:00,182.609129911,3.37334118974,0.0,120.252296836,16.0824960704,28.0885557216,153.025265823,151.921584177,1.10368164537
 12/07  22:00:00,186.744218272,3.37334118974,0.0,125.6717808,16.0824960704,26.8041601173,159.798950247,158.695775009,1.10317523795
 12/07  23:00:00,58.755501734,1.45414945049,0.0,15.6847520721,5.36083202345,21.4433280938,3.49048512886,3.47048512886,0.02
 12/07  24:00:00,79.6257674417,2.44391553043,0.0,38.2456677116,2.68041601173,21.4433280938,10.0058866516,8.90278240131,1.10310425028
 12/08  01:00:00,91.3269700301,2.61609625418,0.0,49.7746895762,2.68041601173,21.4433280938,10.1652236872,10.1452236872,0.02
 12/08  02:00:00,94.5475572675,2.44391553043,0.0,53.1674575374,2.68041601173,21.4433280938,13.7089962368,13.6889962368,0.02
 12/08  03:00:00,102.083999768,2.61609625418,0.0,60.5317193142,2.68041601173,21.4433280938,13.8614570583,12.7583503278,1.10310673044
 12/08  04:00:00,103.081095044,2.44391553043,0.0,61.7009953139,2.68041601173,21.4433280938,16.1784700475,16.1584700475,0.02
 12/08  05:00:00,108.6133612,2.61609625418,0.0,67.0610807465,2.68041601173,21.4433280938,15.1181273184,14.0150307434,1.10309657505
 12/08  06:00:00,111.629417252,2.44391553043,0.0,67.5689015101,5.36083202345,21.4433280938,18.0103330616,16.907072038,1.10326102361
 12/08  07:00:00,290.774091669,3.37334118974,0.0,245.784150268,5.36083202345,21.4433280938,7.74337114764,7.72337114764,0.02
 12/08  08:00:00,255.677278737,3.37334118974,0.0,188.727211751,16.0824960704,32.6817896323,159.897475895,158.793783548,1.1036923469
