Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 12/08  09:00:00,254.593317739,3.37334118974,0.0,132.560735857,48.2474882111,70.4033123869,149.477020561,147.288161218,2.18885934363
 12/08  10:00:00,228.549908908,3.37334118974,0.0,114.865898454,48.2474882111,62.0547409583,139.310342303,136.036028538,3.27431376452
 12/08  11:00:00,212.884477831,3.37334118974,0.0,101.127060784,48.2474882111,60.1281475517,126.34757632,124.157742892,2.18983342794
 12/08  12:00:00,208.108458019,3.37334118974,0.0,94.4244475658,48.2474882111,62.0547409583,115.593781997,112.318297314,3.27548468377
 12/08  13:00:00,204.770673393,3.37334118974,0.0,91.6310114466,48.2474882111,61.5103924513,104.615822227,101.338825792,3.27699643547
 12/08  14:00:00,189.622954229,3.37334118974,0.0,74.3334492705,48.2474882111,63.6602354638,94.5796448678,91.302674096,3.27697077175
 12/08  15:00:00,178.427996849,3.37334118974,0.0,66.6705798028,48.2474882111,60.1281475517,83.4595012001,81.2704486723,2.18905252784
 12/08  16:00:00,176.801184804,3.37334118974,0.0,65.0437677569,48.2474882111,60.1281475517,79.2991541469,77.1103074651,2.18884668179
 12/08  17:00:00,186.11143615,3.37334118974,0.0,66.5294623263,48.2474882111,63.0180376616,79.5435934127,77.3536422829,2.18995112972
 12/08  18:00:00,193.267150303,3.37334118974,0.0,74.7607567988,37.5258241642,62.7947880557,80.6571885529,78.468491642,2.18869691081
 12/08  19:00:00,167.072731839,3.37334118974,0.0,86.0646114839,26.8041601173,36.0181789539,82.1419301305,81.0379925802,1.10393755023
 12/08  20:00:00,167.278024958,3.37334118974,0.0,88.8386958114,26.8041601173,33.4493877451,84.2888344797,83.1851084444,1.10372603529
 12/08  21:00:00,162.787253704,3.37334118974,0.0,100.430420628,16.0824960704,28.0885557216,87.9727310931,85.7854109064,2.18732018674
 12/08  22:00:00,164.400334554,3.37334118974,0.0,103.327897082,16.0824960704,26.8041601173,86.9871834056,86.9671834056,0.02
 12/08  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308046992,0.0,1.10308046992
 12/08  24:00:00,47.0115358661,0.877596317716,0.0,7.19775534872,2.68041601173,21.4433280938,1.65422953921,1.63422953921,0.02
 12/09  01:00:00,43.3299602847,0.780085615748,0.0,8.97452249272,2.68041601173,16.0824960704,3.10550389742,2.00240003821,1.10310385921
 12/09  02:00:00,51.7915956721,1.47262587277,0.0,16.7436176232,2.68041601173,16.0824960704,4.10454479551,4.08454479551,0.02
 12/09  03:00:00,58.2108651611,2.36612660826,0.0,22.2693863766,2.68041601173,16.0824960704,4.87235125393,3.7692439045,1.10310734943
 12/09  04:00:00,65.2065271272,2.63526893546,0.0,28.9959060155,2.68041601173,16.0824960704,5.79498743356,5.77498743356,0.02
 12/09  05:00:00,62.9916295096,2.42474284915,0.0,26.9915344843,2.68041601173,16.0824960704,5.75213959729,4.64904107472,1.10309852257
 12/09  06:00:00,68.4759726008,2.63526893546,0.0,32.2653514891,2.68041601173,16.0824960704,6.50183635735,6.48183635735,0.02
 12/09  07:00:00,242.854226508,3.37334118974,0.0,197.864285107,5.36083202345,21.4433280938,1.78756754643,0.684345926413,1.10322162001
 12/09  08:00:00,203.331499269,3.37334118974,0.0,153.20397545,5.36083202345,26.5809105114,84.7043963419,83.6010680216,1.10332832033
 12/09  09:00:00,176.47257847,3.37334118974,0.0,114.987092336,26.8041601173,31.2995447326,79.2693534453,78.1657661722,1.10358727308
 12/09  10:00:00,149.620408754,3.37334118974,0.0,85.8872303129,26.8041601173,33.5472370403,73.0188250728,71.9149158352,1.10390923754
 12/09  11:00:00,137.407386378,3.37334118974,0.0,74.63750464,26.8041601173,32.583940337,65.6278207753,64.5241005095,1.10372026579
 12/09  12:00:00,132.932609595,3.37334118974,0.0,67.9150355491,26.8041601173,34.8316326447,59.1914577861,57.0037009346,2.18775685152
 12/09  13:00:00,128.358122264,3.37334118974,0.0,64.6249438225,26.8041601173,33.5472370403,57.34303828,56.2391861993,1.10385208067
 12/09  14:00:00,124.521965856,3.37334118974,0.0,63.3575786238,26.8041601173,30.9784458315,61.6066904234,60.50299931,1.10369111334
 12/09  15:00:00,107.557847042,3.37334118974,0.0,74.8031144322,8.04124803518,21.3317032909,67.613340231,66.5096948878,1.1036453432
 12/09  16:00:00,116.088353614,3.37334118974,0.0,84.6180166088,8.04124803518,20.0473076865,71.7412248274,70.6376959105,1.10352891698
 12/09  17:00:00,131.725430335,3.37334118974,0.0,94.9993277617,8.04124803518,20.3684065876,74.4521443759,73.348624941,1.10351943492
 12/09  18:00:00,144.42015627,3.37334118974,0.0,105.544869497,2.68041601173,18.0090894769,77.846286368,76.7431281138,1.10315825414
 12/09  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/09  20:00:00,38.1525713094,0.585064211811,0.0,3.99215492135,2.68041601173,16.0824960704,1.21722441299,0.114067750236,1.10315666275
 12/09  21:00:00,41.6728332047,0.780085615748,0.0,7.3173954128,2.68041601173,16.0824960704,1.72847408406,0.625264140141,1.10320994392
 12/09  22:00:00,46.957935072,1.16646042472,0.0,12.2161224711,2.68041601173,16.0824960704,1.71390815976,1.69390815976,0.02
 12/09  23:00:00,58.6335991965,2.51058702059,0.0,22.5476599998,2.68041601173,16.0824960704,4.14132518889,3.03819542142,1.10312976747
 12/09  24:00:00,64.4872317263,2.44391553043,0.0,28.4679640197,2.68041601173,16.0824960704,4.51550487052,4.49550487052,0.02
 12/10  01:00:00,71.1423477225,2.61609625418,0.0,34.9508992921,2.68041601173,16.0824960704,6.15738157802,5.05433146513,1.1030501129
 12/10  02:00:00,74.6929170582,2.44391553043,0.0,38.6736493516,2.68041601173,16.0824960704,6.97690648935,6.95690648935,0.02
 12/10  03:00:00,81.2812331867,2.61609625418,0.0,45.0897847563,2.68041601173,16.0824960704,8.20233660796,7.09929102637,1.10304558159
 12/10  04:00:00,84.0951304947,2.44391553043,0.0,48.0758627881,2.68041601173,16.0824960704,9.39784418313,9.37784418313,0.02
 12/10  05:00:00,90.9367632949,2.61609625418,0.0,54.7453148646,2.68041601173,16.0824960704,9.93143815966,8.82839199756,1.1030461621
 12/10  06:00:00,93.9998823856,2.44391553043,0.0,57.980614679,2.68041601173,16.0824960704,11.219055954,11.199055954,0.02
 12/10  07:00:00,99.6639740951,2.61609625418,0.0,63.4725256648,2.68041601173,16.0824960704,11.2561074669,10.1530625639,1.10304490294
 12/10  08:00:00,101.229887144,2.44391553043,0.0,65.2106194377,2.68041601173,16.0824960704,12.6085821847,12.5885821847,0.02
 12/10  09:00:00,80.2113974886,2.61609625418,0.0,58.8239490582,2.68041601173,16.0824960704,12.1407945538,11.037749127,1.10304542685
 12/10  10:00:00,66.4960470019,2.44391553043,0.0,45.2807792952,2.68041601173,16.0824960704,13.1394300548,13.1194300548,0.02
 12/10  11:00:00,63.0472275841,2.61609625418,0.0,41.6597791537,2.68041601173,16.0824960704,10.7415130355,10.7215130355,0.02
 12/10  12:00:00,63.5047135404,2.44391553043,0.0,42.2894458338,2.68041601173,16.0824960704,13.1543348295,12.0511874425,1.10314738706
 12/10  13:00:00,61.9671062504,2.61609625418,0.0,40.57965782,2.68041601173,16.0824960704,10.5325741862,9.42942252319,1.10315166298
 12/10  14:00:00,61.2574557343,2.44391553043,0.0,40.0421880277,2.68041601173,16.0824960704,10.2034807803,10.1834807803,0.02
 12/10  15:00:00,56.5348013825,2.61609625418,0.0,35.1473529521,2.68041601173,16.0824960704,9.00580482753,7.90263989294,1.10316493459
 12/10  16:00:00,53.893850369,2.44391553043,0.0,32.6785826623,2.68041601173,16.0824960704,8.80923827094,8.78923827094,0.02
 12/10  17:00:00,66.3403425178,2.61609625418,0.0,40.0182274208,2.68041601173,16.0824960704,8.76101392948,7.65797001817,1.10304391131
 12/10  18:00:00,88.5656396247,2.44391553043,0.0,52.5463719181,2.68041601173,16.0824960704,9.50002922858,9.48002922858,0.02
 12/10  19:00:00,95.2805719276,2.61609625418,0.0,59.0891234972,2.68041601173,16.0824960704,9.74264738021,8.63960288514,1.10304449507
 12/10  20:00:00,98.7986184485,2.44391553043,0.0,62.7793507418,2.68041601173,16.0824960704,10.66829062,10.64829062,0.02
 12/10  21:00:00,102.385406055,2.61609625418,0.0,66.193957625,2.68041601173,16.0824960704,9.53407138087,9.51407138087,0.02
 12/10  22:00:00,104.072774356,2.44391553043,0.0,68.0535066494,2.68041601173,16.0824960704,12.6920088614,11.5888366143,1.10317224716
 12/10  23:00:00,105.761567545,2.61609625418,0.0,69.5701191144,2.68041601173,16.0824960704,10.0651658898,10.0451658898,0.02
 12/10  24:00:00,106.485130409,2.44391553043,0.0,70.4658627027,2.68041601173,16.0824960704,13.1038959015,12.0008427201,1.10305318144
 12/11  01:00:00,110.001475812,2.61609625418,0.0,68.4491953579,2.68041601173,21.4433280938,10.0507637811,10.0307637811,0.02
 12/11  02:00:00,108.211443584,2.44391553043,0.0,66.8313438542,2.68041601173,21.4433280938,12.532200288,11.4290996556,1.10310063238
 12/11  03:00:00,106.247974694,2.61609625418,0.0,64.6956942397,2.68041601173,21.4433280938,9.23765944412,9.21765944412,0.02
 12/11  04:00:00,103.863772353,2.44391553043,0.0,62.4836726225,2.68041601173,21.4433280938,11.3366169022,10.2335108812,1.103106021
 12/11  05:00:00,100.658571391,2.61609625418,0.0,59.1062909368,2.68041601173,21.4433280938,8.08389055221,8.06389055221,0.02
 12/11  06:00:00,100.269102609,2.44391553043,0.0,56.2085868674,5.36083202345,21.4433280938,9.69490822161,8.59165753303,1.10325068858
 12/11  07:00:00,309.579954829,3.37334118974,0.0,264.590013428,5.36083202345,21.4433280938,2.69749418487,1.59430937675,1.10318480812
 12/11  08:00:00,269.884562938,3.37334118974,0.0,202.934495952,16.0824960704,32.6817896323,73.2743384171,72.1705792305,1.10375918663
 12/11  09:00:00,259.305930726,3.37334118974,0.0,137.273348845,48.2474882111,70.4033123869,67.3799568988,65.1905396197,2.18941727905
 12/11  10:00:00,223.859086931,3.37334118974,0.0,110.175076478,48.2474882111,62.0547409583,57.9412383788,55.7518297153,2.18940866345
 12/11  11:00:00,205.802261223,3.37334118974,0.0,94.0448441764,48.2474882111,60.1281475517,45.4667781556,43.2771117848,2.18966637078
 12/11  12:00:00,195.873161463,3.37334118974,0.0,82.1891510094,48.2474882111,62.0547409583,34.2082761367,30.9328218228,3.27545431395
 12/11  13:00:00,191.909200463,3.37334118974,0.0,78.7695385164,48.2474882111,61.5103924513,26.6266365582,23.3498589053,3.27677765291
 12/11  14:00:00,174.58529231,3.37334118974,0.0,59.2957873516,48.2474882111,63.6602354638,22.6315096348,19.3543546287,3.27715500605
 12/11  15:00:00,166.663017143,3.37334118974,0.0,54.9056000962,48.2474882111,60.1281475517,17.5943361796,15.404493374,2.18984280559
 12/11  16:00:00,166.071385428,3.37334118974,0.0,54.3139683812,48.2474882111,60.1281475517,19.6463507801,17.4570464744,2.18930430572
 12/11  17:00:00,175.472789138,3.37334118974,0.0,55.8908153145,48.2474882111,63.0180376616,27.2982050437,24.0231857373,3.27501930634
 12/11  18:00:00,182.946084532,3.37334118974,0.0,64.4396910278,37.5258241642,62.7947880557,33.6948947861,31.5065115293,2.18838325679
 12/11  19:00:00,157.404410909,3.37334118974,0.0,76.3962905539,26.8041601173,36.0181789539,37.2775705971,36.1736958429,1.10387475421
 12/11  20:00:00,158.684898204,3.37334118974,0.0,80.2455690573,26.8041601173,33.4493877451,38.4018402543,37.2982656355,1.10357461882
 12/11  21:00:00,153.380412302,3.37334118974,0.0,91.0235792264,16.0824960704,28.0885557216,40.0107346976,38.9070155223,1.10371917525
 12/11  22:00:00,154.568834773,3.37334118974,0.0,93.4963973019,16.0824960704,26.8041601173,41.9284921031,40.8252846507,1.10320745239
 12/11  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304008399,0.0,1.10304008399
 12/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/12  02:00:00,47.1385466306,0.975107019685,0.0,7.22725541132,2.68041601173,21.4433280938,1.36371763211,0.260614798423,1.10310283368
 12/12  03:00:00,47.0160839346,0.780085615748,0.0,7.29981411919,2.68041601173,21.4433280938,0.318302252107,0.298302252107,0.02
 12/12  04:00:00,51.4820667343,0.975107019685,0.0,11.5707755149,2.68041601173,21.4433280938,2.89331077535,1.79021203183,1.10309874352
 12/12  05:00:00,55.9633577697,1.54549923588,0.0,15.4816743342,2.68041601173,21.4433280938,2.02200783184,2.00200783184,0.02
 12/12  06:00:00,70.1537470439,2.45942021281,0.0,26.0777266197,5.36083202345,21.4433280938,4.98911381041,3.88589887454,1.10321493587
 12/12  07:00:00,235.136178814,3.37334118974,0.0,190.146237413,5.36083202345,21.4433280938,1.34529541835,0.242140696007,1.10315472235
 12/12  08:00:00,208.402593836,3.37334118974,0.0,141.45252685,16.0824960704,32.6817896323,89.7845971776,88.6807884219,1.10380875577
 12/12  09:00:00,218.601384531,3.37334118974,0.0,96.5688026491,48.2474882111,70.4033123869,85.4998442896,83.3105956793,2.18924861034
 12/12  10:00:00,194.672113473,3.37334118974,0.0,80.9881030201,48.2474882111,62.0547409583,80.6484625197,78.4589192198,2.18954329986
 12/12  11:00:00,179.525081045,3.37334118974,0.0,67.7676639981,48.2474882111,60.1281475517,75.2226910078,73.0328823327,2.18980867504
 12/12  12:00:00,167.1849764,3.37334118974,0.0,53.500965947,48.2474882111,62.0547409583,70.8286719314,67.5529771974,3.27569473397
 12/12  13:00:00,173.527669528,3.37334118974,0.0,60.3880075821,48.2474882111,61.5103924513,68.0741219999,64.7967464623,3.27737553758
 12/12  14:00:00,163.847441617,3.37334118974,0.0,48.5579366586,48.2474882111,63.6602354638,67.248974837,63.9715261258,3.27744871122
 12/12  15:00:00,160.479064508,3.37334118974,0.0,48.7216474618,48.2474882111,60.1281475517,66.5385901226,63.2643197438,3.27427037876
 12/12  16:00:00,162.154534551,3.37334118974,0.0,50.3971175048,48.2474882111,60.1281475517,64.9382015944,62.7492893402,2.18891225423
 12/12  17:00:00,171.178958489,3.37334118974,0.0,51.5969846662,48.2474882111,63.0180376616,64.5185492772,62.3282642313,2.19028504583
 12/12  18:00:00,177.494511412,3.37334118974,0.0,58.9881179085,37.5258241642,62.7947880557,64.9414994395,62.753117756,2.18838168342
 12/12  19:00:00,152.463925802,3.37334118974,0.0,71.4558054473,26.8041601173,36.0181789539,66.5889742737,65.485162932,1.10381134178
 12/12  20:00:00,153.261072057,3.37334118974,0.0,74.8217429113,26.8041601173,33.4493877451,70.0438655585,68.9402936086,1.10357194997
 12/12  21:00:00,150.27670857,3.37334118974,0.0,87.9198754937,16.0824960704,28.0885557216,73.7837982341,72.6801196736,1.1036785605
 12/12  22:00:00,153.346069622,3.37334118974,0.0,92.2736321506,16.0824960704,26.8041601173,75.9099983226,74.8066043513,1.1033939713
 12/12  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307801606,0.0,1.10307801606
 12/12  24:00:00,40.6466984241,0.195021403937,0.0,1.51549282052,2.68041601173,21.4433280938,0.411016798616,0.391016798616,0.02
 12/13  01:00:00,48.2842532472,0.975107019685,0.0,8.37296202789,2.68041601173,21.4433280938,1.97815446481,0.875117621924,1.10303684289
 12/13  02:00:00,48.3281965363,0.780085615748,0.0,8.61192672089,2.68041601173,21.4433280938,1.84060256908,1.82060256908,0.02
 12/13  03:00:00,51.5195270455,0.975107019685,0.0,11.6082358262,2.68041601173,21.4433280938,3.57422207456,2.47117461782,1.10304745674
 12/13  04:00:00,50.5259481493,0.780085615748,0.0,10.8096783339,2.68041601173,21.4433280938,2.86498900289,2.84498900289,0.02
 12/13  05:00:00,57.0612295318,1.54916723478,0.0,16.5758780974,2.68041601173,21.4433280938,4.61020396927,3.50710636418,1.10309760509
 12/13  06:00:00,64.5439354465,2.26439880887,0.0,20.6629364262,5.36083202345,21.4433280938,3.47050089762,3.45050089762,0.02
 12/13  07:00:00,226.617249321,3.37334118974,0.0,181.62730792,5.36083202345,21.4433280938,1.42913140392,0.325940244485,1.10319115944
 12/13  08:00:00,201.178117635,3.37334118974,0.0,134.228050649,16.0824960704,32.6817896323,78.5471591878,77.4433898119,1.10376937593
 12/13  09:00:00,210.002098265,3.37334118974,0.0,87.969516383,48.2474882111,70.4033123869,75.815347325,73.6259895028,2.18935782219
 12/13  10:00:00,187.700243586,3.37334118974,0.0,74.0162331325,48.2474882111,62.0547409583,68.5372508289,66.3477321623,2.18951866658
 12/13  11:00:00,169.214745255,3.37334118974,0.0,57.4573282088,48.2474882111,60.1281475517,58.7271746562,55.4526552558,3.2745194004
 12/13  12:00:00,162.4936525,3.37334118974,0.0,48.8096420464,48.2474882111,62.0547409583,46.7580670978,44.5672362907,2.19083080716
 12/13  13:00:00,162.018369314,3.37334118974,0.0,48.8787073679,48.2474882111,61.5103924513,41.3059211048,36.9427461426,4.36317496225
 12/13  14:00:00,152.423519239,3.37334118974,0.0,37.1340142798,48.2474882111,63.6602354638,34.5382088911,31.2615563525,3.27665253864
 12/13  15:00:00,143.923173972,3.37334118974,0.0,32.1657569255,48.2474882111,60.1281475517,27.8935777597,25.7042064395,2.1893713202
 12/13  16:00:00,140.417733337,3.37334118974,0.0,28.6603162904,48.2474882111,60.1281475517,25.7802579403,23.5909843754,2.18927356492
 12/13  17:00:00,152.007912657,3.37334118974,0.0,32.4259388342,48.2474882111,63.0180376616,26.0898963122,23.8996476522,2.19024866004
 12/13  18:00:00,161.925526764,3.37429479127,0.0,43.4181796583,37.5258241642,62.7947880557,27.397192685,25.2083164461,2.18887623889
 12/13  19:00:00,136.186459152,3.37334118974,0.0,55.1783387965,26.8041601173,36.0181789539,29.5055212092,28.4015953865,1.10392582269
 12/13  20:00:00,136.659227796,3.37334118974,0.0,58.2198986501,26.8041601173,33.4493877451,32.9537573487,31.8500318073,1.10372554137
 12/13  21:00:00,132.666187327,3.37334118974,0.0,70.309354251,16.0824960704,28.0885557216,37.8298069714,35.6424623515,2.18734461991
 12/13  22:00:00,135.858853938,3.37334118974,0.0,74.7864164668,16.0824960704,26.8041601173,40.3600616518,40.3400616518,0.02
 12/13  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308972015,0.0,1.10308972015
 12/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304668272,0.0,1.10304668272
 12/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304633821,0.0,1.10304633821
 12/14  04:00:00,41.6129493844,0.390042807874,0.0,2.28672237693,2.68041601173,21.4433280938,0.18116144049,0.16116144049,0.02
 12/14  05:00:00,44.3159043763,0.780085615748,0.0,4.59963456094,2.68041601173,21.4433280938,1.22292819781,0.119880962637,1.10304723517
 12/14  06:00:00,47.2354774306,0.780085615748,0.0,4.83879160349,5.36083202345,21.4433280938,0.0661552336703,0.0461552336703,0.02
 12/14  07:00:00,182.376572315,3.37334118974,0.0,137.386630914,5.36083202345,21.4433280938,1.10324541267,0.0,1.10324541267
 12/14  08:00:00,170.839171553,3.37334118974,0.0,103.889104566,16.0824960704,32.6817896323,33.5085305649,32.4047401915,1.10379037341
 12/14  09:00:00,179.571907721,3.37334118974,0.0,57.5393258388,48.2474882111,70.4033123869,33.4964085269,31.3072706303,2.18913789654
 12/14  10:00:00,149.817085023,3.37334118974,0.0,36.1330745696,48.2474882111,62.0547409583,29.7239840513,26.4495310479,3.27445300333
 12/14  11:00:00,142.902313579,3.37604929597,0.0,31.1421884266,48.2474882111,60.1281475517,20.2749737607,18.0849441201,2.1900296406
 12/14  12:00:00,142.556315035,3.48383844581,0.0,28.761807326,48.2474882111,62.0547409583,10.6100089092,7.33438153337,3.27562737588
 12/14  13:00:00,143.423658135,3.63314478198,0.0,30.0241925965,48.2474882111,61.5103924513,5.1017896067,1.82448567688,3.27730392982
 12/14  14:00:00,138.004651765,3.79064667401,0.0,22.297841322,48.2474882111,63.6602354638,3.27741658319,0.0,3.27741658319
 12/14  15:00:00,128.516891467,3.69931692471,0.0,16.4334986855,48.2474882111,60.1281475517,2.18936757994,0.0,2.18936757994
 12/14  16:00:00,124.628165527,3.49140919615,0.0,12.752680474,48.2474882111,60.1281475517,2.18921964633,0.0,2.18921964633
 12/14  17:00:00,135.930069119,3.41077265205,0.0,16.3106638332,48.2474882111,63.0180376616,7.58211307796,4.30644029512,3.27567278284
 12/14  18:00:00,144.732177887,3.46430463276,0.0,26.1348209399,37.5258241642,62.7947880557,16.0008877841,14.8968049463,1.10408283777
 12/14  19:00:00,120.515287081,3.37334118974,0.0,39.507166726,26.8041601173,36.0181789539,28.5226291281,26.3345656576,2.18806347045
 12/14  20:00:00,123.113792292,3.37334118974,0.0,44.6744631454,26.8041601173,33.4493877451,32.9965752848,31.8929877227,1.10358756206
 12/14  21:00:00,118.040239525,3.37334118974,0.0,55.6834064494,16.0824960704,28.0885557216,39.0954785578,37.9918453395,1.1036332183
 12/14  22:00:00,122.789404763,3.37334118974,0.0,61.7169672917,16.0824960704,26.8041601173,41.3715042065,40.2683203162,1.10318389035
 12/14  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304523793,0.0,1.10304523793
 12/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304568363,0.0,1.10304568363
 12/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304533943,0.0,1.10304533943
 12/15  05:00:00,42.5611772661,0.585064211811,0.0,3.03992885466,2.68041601173,21.4433280938,0.293085684737,0.273085684737,0.02
 12/15  06:00:00,45.3266403795,0.585064211811,0.0,3.1249759563,5.36083202345,21.4433280938,1.32783567491,0.224633249483,1.10320242543
 12/15  07:00:00,171.597830952,3.37334118974,0.0,126.607889551,5.36083202345,21.4433280938,0.14576458511,0.12576458511,0.02
 12/15  08:00:00,162.787333296,3.37334118974,0.0,95.8372663091,16.0824960704,32.6817896323,36.9107397722,34.7233156987,2.18742407347
 12/15  09:00:00,177.232475698,3.37334118974,0.0,55.1998938162,48.2474882111,70.4033123869,33.6881602184,31.4990488763,2.18911134204
 12/15  10:00:00,151.541690023,3.37334118974,0.0,37.8576795696,48.2474882111,62.0547409583,28.5573900188,26.3675653308,2.18982468805
 12/15  11:00:00,142.323267582,3.37334118974,0.0,30.5658505354,48.2474882111,60.1281475517,21.0093350663,18.8193747601,2.18996030616
 12/15  12:00:00,141.810192395,3.44282955912,0.0,28.0566935725,48.2474882111,62.0547409583,12.6142284759,9.33863143433,3.2755970416
 12/15  13:00:00,143.606509611,3.55093439941,0.0,30.2892544554,48.2474882111,61.5103924513,7.37690308653,4.09945848474,3.27744460178
 12/15  14:00:00,139.261290631,3.71645615124,0.0,23.6286707108,48.2474882111,63.6602354638,6.46181784728,3.18472770314,3.27709014414
 12/15  15:00:00,131.05665531,3.65017792003,0.0,19.0224015333,48.2474882111,60.1281475517,5.21267891434,3.02284685893,2.18983205541
 12/15  16:00:00,126.839717896,3.4753803094,0.0,14.9802617298,48.2474882111,60.1281475517,9.38367445733,7.1943500943,2.18932436303
 12/15  17:00:00,137.403553659,3.42962010637,0.0,17.7653009188,48.2474882111,63.0180376616,15.9601087442,12.6847781337,3.27533061046
 12/15  18:00:00,146.363387742,3.47699822627,0.0,27.7533372014,37.5258241642,62.7947880557,19.4693427921,17.280855482,2.18848731012
 12/15  19:00:00,122.160405289,3.37334118974,0.0,41.1522849339,26.8041601173,36.0181789539,30.6640324458,29.5601021363,1.1039303095
 12/15  20:00:00,125.476825167,3.37334118974,0.0,47.037496021,26.8041601173,33.4493877451,41.8918156868,40.7881885865,1.10362710034
 12/15  21:00:00,120.161207351,3.37334118974,0.0,57.8043742756,16.0824960704,28.0885557216,53.551521632,52.447880825,1.10364080696
 12/15  22:00:00,124.993510477,3.37334118974,0.0,63.9210730058,16.0824960704,26.8041601173,59.2569547898,58.1537049014,1.10324988834
 12/15  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304590726,0.0,1.10304590726
 12/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/16  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304481384,0.0,1.10304481384
 12/16  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/16  03:00:00,34.8372721786,0.195021403937,0.0,1.06689859847,2.68041601173,16.0824960704,1.45538696062,0.352283422292,1.10310353833
 12/16  04:00:00,40.0882327982,0.975107019685,0.0,5.53777360235,2.68041601173,16.0824960704,0.222754649317,0.202754649317,0.02
 12/16  05:00:00,39.8347533868,0.780085615748,0.0,5.47931559485,2.68041601173,16.0824960704,1.55719818098,0.454093857849,1.10310432313
 12/16  06:00:00,42.1412290234,0.975107019685,0.0,7.5907698275,2.68041601173,16.0824960704,0.301413032563,0.281413032563,0.02
 12/16  07:00:00,181.927019653,3.37334118974,0.0,136.937078252,5.36083202345,21.4433280938,1.1031654958,0.0,1.1031654958
 12/16  08:00:00,159.489853169,3.37334118974,0.0,109.362329351,5.36083202345,26.5809105114,54.2915814053,53.1882031398,1.10337826551
 12/16  09:00:00,145.601315918,3.37334118974,0.0,84.1158297844,26.8041601173,31.2995447326,51.8175317141,50.713937005,1.10359470913
 12/16  10:00:00,128.01509489,3.37334118974,0.0,64.2819164482,26.8041601173,33.5472370403,39.6776053161,38.5739367566,1.10366855944
 12/16  11:00:00,116.419899277,3.37334118974,0.0,53.6500175387,26.8041601173,32.583940337,20.1740233165,19.0702476918,1.10377562466
 12/16  12:00:00,109.557803389,3.37334118974,0.0,44.5402293433,26.8041601173,34.8316326447,4.78645368214,2.59836767977,2.18808600237
 12/16  13:00:00,103.031957695,3.37334118974,0.0,39.2987792532,26.8041601173,33.5472370403,1.10380023095,0.0,1.10380023095
 12/16  14:00:00,96.9111789691,3.37334118974,0.0,35.7467917365,26.8041601173,30.9784458315,1.10380322712,0.0,1.10380322712
 12/16  15:00:00,78.3578677064,3.37334118974,0.0,45.6031350965,8.04124803518,21.3317032909,1.10361523886,0.0,1.10361523886
 12/16  16:00:00,79.3520090823,3.37334118974,0.0,47.8816720768,8.04124803518,20.0473076865,1.10351128657,0.0,1.10351128657
 12/16  17:00:00,94.3893007479,3.37334118974,0.0,57.6631981746,8.04124803518,20.3684065876,2.81100229324,1.70748631283,1.10351598041
 12/16  18:00:00,109.128476833,3.37334118974,0.0,70.2531900606,2.68041601173,18.0090894769,13.5035744142,12.4004117241,1.10316269005
 12/16  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/16  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10316290252,0.0,1.10316290252
 12/16  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313337437,0.0,1.10313337437
 12/16  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/16  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313221775,0.0,1.10313221775
 12/16  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301399829,0.0,1.10301399829
 12/17  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  03:00:00,37.655311958,0.585064211811,0.0,3.49489557002,2.68041601173,16.0824960704,1.19155681622,0.088563222887,1.10299359333
 12/17  04:00:00,39.8669582044,0.780085615748,0.0,5.51152041249,2.68041601173,16.0824960704,0.0662712332734,0.0462712332734,0.02
 12/17  05:00:00,42.5013582786,0.975107019685,0.0,7.95089908268,2.68041601173,16.0824960704,1.20192655113,0.0988777042029,1.10304884693
 12/17  06:00:00,42.1704015112,0.780085615748,0.0,7.81496371927,2.68041601173,16.0824960704,0.5089838477,0.4889838477,0.02
 12/17  07:00:00,44.5651050948,0.975107019685,0.0,10.0146458989,2.68041601173,16.0824960704,1.6876307411,0.584576606283,1.10305413481
 12/17  08:00:00,43.1797190096,0.780085615748,0.0,8.82428121763,2.68041601173,16.0824960704,1.04368086924,1.02368086924,0.02
 12/17  09:00:00,29.5993136841,0.975107019685,0.0,9.85285448823,2.68041601173,16.0824960704,2.05657955008,0.953584368955,1.10299518112
 12/17  10:00:00,26.4771394144,0.780085615748,0.0,6.92570162249,2.68041601173,16.0824960704,0.922269903931,0.902269903931,0.02
 12/17  11:00:00,25.3610620736,0.975107019685,0.0,5.61460287775,2.68041601173,16.0824960704,1.28268646379,0.179695022986,1.10299144081
 12/17  12:00:00,22.1191979655,0.585064211811,0.0,2.76278157751,2.68041601173,16.0824960704,0.110036932079,0.0900369320787,0.02
 12/17  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309014877,0.0,1.10309014877
 12/17  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309870178,0.0,1.10309870178
 12/17  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  17:00:00,25.1617168961,0.292532105905,0.0,1.16316594736,2.68041601173,16.0824960704,1.10299344629,0.0,1.10299344629
 12/17  18:00:00,38.2475912594,0.780085615748,0.0,3.89215346749,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  19:00:00,41.1751749522,0.975107019685,0.0,6.62471575631,2.68041601173,16.0824960704,1.10304560043,0.0,1.10304560043
 12/17  20:00:00,40.4721419245,0.780085615748,0.0,6.11670413253,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/17  21:00:00,43.7329080792,0.975107019685,0.0,9.18244888327,2.68041601173,16.0824960704,1.10299477081,0.0,1.10299477081
 12/17  22:00:00,42.1781966471,0.780085615748,0.0,7.82275885515,2.68041601173,16.0824960704,0.078691707613,0.058691707613,0.02
 12/17  23:00:00,45.4302969697,0.975107019685,0.0,10.8798377738,2.68041601173,16.0824960704,1.34166831551,0.238620357132,1.10304795837
 12/17  24:00:00,43.2768154626,0.780085615748,0.0,8.92137767066,2.68041601173,16.0824960704,0.218574577221,0.198574577221,0.02
 12/18  01:00:00,52.0120526735,0.975107019685,0.0,12.1007614542,2.68041601173,21.4433280938,1.88595626942,0.78290495319,1.10305131623
 12/18  02:00:00,50.9749140524,0.97143902078,0.0,11.067290832,2.68041601173,21.4433280938,1.07925859948,1.05925859948,0.02
 12/18  03:00:00,60.6640924099,1.93187404485,0.0,19.7960341654,2.68041601173,21.4433280938,3.50117057663,2.3981188517,1.10305172493
 12/18  04:00:00,58.1503788222,1.54549923588,0.0,17.6686953866,2.68041601173,21.4433280938,2.27267128196,2.25267128196,0.02
 12/18  05:00:00,67.605968711,2.28357149016,0.0,26.3862130212,2.68041601173,21.4433280938,4.91159121537,3.80850236606,1.10308884931
 12/18  06:00:00,68.5145810588,2.21372438196,0.0,24.6842564655,5.36083202345,21.4433280938,3.14436654418,3.12436654418,0.02
 12/18  07:00:00,255.491803297,3.37334118974,0.0,210.501861896,5.36083202345,21.4433280938,1.8804250465,0.777227546179,1.10319750032
 12/18  08:00:00,224.398355647,3.37334118974,0.0,157.448288661,16.0824960704,32.6817896323,68.7225540306,67.6187606967,1.10379333386
 12/18  09:00:00,222.888066552,3.37334118974,0.0,100.85548467,48.2474882111,70.4033123869,65.092016397,62.9025451067,2.18947129024
 12/18  10:00:00,185.519801941,3.37334118974,0.0,71.8357914873,48.2474882111,62.0547409583,54.1354256799,51.9457492638,2.18967641617
 12/18  11:00:00,168.473017774,3.37334118974,0.0,56.7156007269,48.2474882111,60.1281475517,38.6265252783,35.3520085165,3.27451676184
 12/18  12:00:00,161.377775361,3.37334118974,0.0,47.6937649078,48.2474882111,62.0547409583,20.6791678318,18.4886430278,2.19052480407
 12/18  13:00:00,161.896516273,3.37334118974,0.0,48.7568543264,48.2474882111,61.5103924513,11.3499497347,6.98660414109,4.36334559362
 12/18  14:00:00,151.727124168,3.37334118974,0.0,36.4376192092,48.2474882111,63.6602354638,4.02359824263,0.746248392661,3.27734984997
 12/18  15:00:00,139.939980031,3.37947785155,0.0,28.1764263221,48.2474882111,60.1281475517,2.18934834871,0.0,2.18934834871
 12/18  16:00:00,134.519294887,3.37334118974,0.0,22.76187784,48.2474882111,60.1281475517,2.30564881172,0.11641630609,2.18923250563
 12/18  17:00:00,145.005379764,3.37334118974,0.0,25.4234059412,48.2474882111,63.0180376616,11.3909147171,8.11534341469,3.27557130244
 12/18  18:00:00,158.719952338,3.37334118974,0.0,40.2135588347,37.5258241642,62.7947880557,23.1951353165,22.0910118352,1.10412348127
 12/18  19:00:00,136.486671207,3.37334118974,0.0,55.4785508517,26.8041601173,36.0181789539,33.8872943013,31.6993149928,2.18797930848
 12/18  20:00:00,138.458872822,3.37334118974,0.0,60.0195436755,26.8041601173,33.4493877451,38.3478267852,37.2443069257,1.10351985955
 12/18  21:00:00,136.535389039,3.37334118974,0.0,74.1785559633,16.0824960704,28.0885557216,44.2829039617,43.1792113123,1.10369264942
 12/18  22:00:00,140.120342553,3.37334118974,0.0,79.0479050816,16.0824960704,26.8041601173,47.4578991958,46.3546795614,1.10321963434
 12/18  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304848432,0.0,1.10304848432
 12/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304968708,0.0,1.10304968708
 12/19  03:00:00,44.5173864837,0.780085615748,0.0,4.80111666832,2.68041601173,21.4433280938,0.331191600521,0.311191600521,0.02
 12/19  04:00:00,46.5922773065,0.975107019685,0.0,6.68098608722,2.68041601173,21.4433280938,1.21760298809,0.114490980942,1.10311200714
 12/19  05:00:00,46.1003389722,0.780085615748,0.0,6.38406915676,2.68041601173,21.4433280938,0.345612694649,0.325612694649,0.02
 12/19  06:00:00,50.9603495932,0.975107019685,0.0,8.36864236214,5.36083202345,21.4433280938,1.29377996335,0.190510559015,1.10326940434
 12/19  07:00:00,195.632718363,3.37334118974,0.0,150.642776961,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/19  08:00:00,179.893557667,3.37334118974,0.0,112.94349068,16.0824960704,32.6817896323,47.3265179857,45.1392203693,2.18729761638
 12/19  09:00:00,195.567251071,3.37334118974,0.0,73.5346691892,48.2474882111,70.4033123869,41.8071766592,39.6177890842,2.18938757506
 12/19  10:00:00,176.655238461,3.37334118974,0.0,62.9712280074,48.2474882111,62.0547409583,40.5631502497,38.3736922039,2.1894580458
 12/19  11:00:00,167.931496042,3.37334118974,0.0,56.1740789954,48.2474882111,60.1281475517,41.522738198,39.3329448266,2.18979337143
 12/19  12:00:00,165.213064016,3.37334118974,0.0,51.5290535632,48.2474882111,62.0547409583,43.7005565578,40.4247459268,3.27581063105
 12/19  13:00:00,169.87971149,3.37334118974,0.0,56.7400495441,48.2474882111,61.5103924513,42.7844161057,39.5070702904,3.27734581532
 12/19  14:00:00,161.308793302,3.37334118974,0.0,46.0192883429,48.2474882111,63.6602354638,41.6555655711,37.292533716,4.36303185506
 12/19  15:00:00,155.595852781,3.37334118974,0.0,43.8384357341,48.2474882111,60.1281475517,37.2626919333,35.0733137855,2.18937814782
 12/19  16:00:00,152.002502087,3.37334118974,0.0,40.2450850406,48.2474882111,60.1281475517,40.3369899417,38.1476546471,2.18933529453
 12/19  17:00:00,159.600307063,3.37334118974,0.0,40.0183332399,48.2474882111,63.0180376616,47.258162035,45.0677770003,2.1903850347
 12/19  18:00:00,171.3710844,3.37372064304,0.0,52.864311443,37.5258241642,62.7947880557,55.0734498107,52.8846373414,2.18881246932
 12/19  19:00:00,147.213233968,3.37334118974,0.0,66.2051136129,26.8041601173,36.0181789539,62.7576941733,60.5698566102,2.18783756306
 12/19  20:00:00,149.592543394,3.37334118974,0.0,71.1532142482,26.8041601173,33.4493877451,67.9034104958,66.7998303141,1.1035801817
 12/19  21:00:00,147.849010521,3.37334118974,0.0,85.4921774451,16.0824960704,28.0885557216,74.5587048752,73.4550581788,1.10364669642
 12/19  22:00:00,152.064591793,3.37334118974,0.0,90.9921543217,16.0824960704,26.8041601173,78.4033077023,78.3833077023,0.02
 12/19  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10317675864,0.0,1.10317675864
 12/19  24:00:00,43.9141503348,0.585064211811,0.0,4.39290192338,2.68041601173,21.4433280938,0.320766654151,0.300766654151,0.02
 12/20  01:00:00,47.8718793219,0.780085615748,0.0,8.15560950654,2.68041601173,21.4433280938,2.74022482129,1.63711077109,1.1031140502
 12/20  02:00:00,51.949660104,0.975107019685,0.0,12.0383688847,2.68041601173,21.4433280938,2.92959902197,2.90959902197,0.02
 12/20  03:00:00,60.2889431806,1.9872012324,0.0,19.3655577485,2.68041601173,21.4433280938,4.86684642339,3.76374043954,1.10310598385
 12/20  04:00:00,69.3336443356,2.61976425308,0.0,27.7776958829,2.68041601173,21.4433280938,5.16939294894,5.14939294894,0.02
 12/20  05:00:00,70.5548336152,2.44024753153,0.0,29.178401884,2.68041601173,21.4433280938,6.35482898827,5.25171709783,1.10311189044
 12/20  06:00:00,78.4768210795,2.61976425308,0.0,34.2404566151,5.36083202345,21.4433280938,7.75857430013,6.6552932927,1.10328100743
 12/20  07:00:00,239.20122809,3.37334118974,0.0,194.211286689,5.36083202345,21.4433280938,0.841438585976,0.821438585976,0.02
 12/20  08:00:00,213.483772275,3.37334118974,0.0,146.533705288,16.0824960704,32.6817896323,110.630029261,109.526276253,1.10375300821
 12/20  09:00:00,219.007462727,3.37334118974,0.0,94.5075475117,48.2474882111,70.4033123869,110.006381208,106.733063621,3.27331758704
 12/20  10:00:00,178.478149232,3.37334118974,0.0,64.7941387792,48.2474882111,62.0547409583,103.390666405,101.200936893,2.18972951217
 12/20  11:00:00,166.490716951,3.37334118974,0.0,54.733299904,48.2474882111,60.1281475517,94.9887674927,92.7988414651,2.18992602766
 12/20  12:00:00,165.454101717,3.38673317069,0.0,51.7566992829,48.2474882111,62.0547409583,87.1533154758,83.8776605111,3.2756549647
 12/20  13:00:00,166.023089994,3.44136869769,0.0,52.8154005402,48.2474882111,61.5103924513,79.7113064848,76.433818065,3.27748841983
 12/20  14:00:00,159.963403768,3.53437179236,0.0,44.5128682069,48.2474882111,63.6602354638,73.5855665925,70.3081828359,3.2773837566
 12/20  15:00:00,149.760601289,3.48291598442,0.0,37.8936094477,48.2474882111,60.1281475517,70.9258931463,67.6515813189,3.27431182739
 12/20  16:00:00,143.664018791,3.3885016706,0.0,31.8914412632,48.2474882111,60.1281475517,75.5658813458,73.3768700482,2.18901129761
 12/20  17:00:00,155.392174344,3.37334118974,0.0,35.8102005207,48.2474882111,63.0180376616,84.6112076888,82.4205547319,2.19065295682
 12/20  18:00:00,173.410067514,3.40550640107,0.0,54.871508799,37.5258241642,62.7947880557,93.7242290882,91.5354861136,2.18874297466
 12/20  19:00:00,150.785015022,3.37334118974,0.0,69.7768946673,26.8041601173,36.0181789539,101.14620484,100.042270141,1.10393469983
 12/20  20:00:00,153.867918701,3.37334118974,0.0,75.428589555,26.8041601173,33.4493877451,106.012259691,104.908572508,1.10368718283
 12/20  21:00:00,151.94309919,3.37334118974,0.0,89.5862661138,16.0824960704,28.0885557216,112.295010305,110.107707008,2.18730329684
 12/20  22:00:00,156.633494221,3.37334118974,0.0,95.5610567491,16.0824960704,26.8041601173,111.916860229,111.896860229,0.02
 12/20  23:00:00,42.3388248968,0.0975107019685,0.0,0.624713983485,5.36083202345,21.4433280938,1.78957575452,0.68647333613,1.10310241839
 12/20  24:00:00,49.2145757558,0.975107019685,0.0,9.30328453651,2.68041601173,21.4433280938,3.09302369424,3.07302369424,0.02
 12/21  01:00:00,53.0856041009,1.17005374206,0.0,12.9793661592,2.68041601173,21.4433280938,5.50491401317,4.40186253716,1.10305147601
 12/21  02:00:00,66.3315483771,2.63526893546,0.0,24.7600952419,2.68041601173,21.4433280938,6.14168180651,6.12168180651,0.02
 12/21  03:00:00,68.6951510606,2.42474284915,0.0,27.3342240118,2.68041601173,21.4433280938,7.18504180177,6.08198910723,1.10305269454
 12/21  04:00:00,74.236294457,2.63526893546,0.0,32.6648413219,2.68041601173,21.4433280938,7.66375381251,7.64375381251,0.02
 12/21  05:00:00,75.2177806007,2.42474284915,0.0,33.856853552,2.68041601173,21.4433280938,8.20218497757,7.09913135511,1.10305362246
 12/21  06:00:00,82.6024557948,2.63526893546,0.0,38.3505866479,5.36083202345,21.4433280938,8.62597814765,8.60597814765,0.02
 12/21  07:00:00,246.817618732,3.37334118974,0.0,201.827677331,5.36083202345,21.4433280938,2.59393772734,1.49068160492,1.10325612242
 12/21  08:00:00,218.735750129,3.37334118974,0.0,151.785683142,16.0824960704,32.6817896323,109.637723577,108.533891903,1.10383167365
 12/21  09:00:00,227.115125953,3.37334118974,0.0,102.615210738,48.2474882111,70.4033123869,103.145984072,100.956823121,2.18916095178
 12/21  10:00:00,189.113321375,3.37334118974,0.0,75.4293109215,48.2474882111,62.0547409583,93.6301813051,90.3555938152,3.2745874899
 12/21  11:00:00,170.13635072,3.37334118974,0.0,58.3789336735,48.2474882111,60.1281475517,78.7458742792,76.5560191815,2.18985509774
 12/21  12:00:00,164.8584966,3.37334118974,0.0,51.174486147,48.2474882111,62.0547409583,65.8988281563,62.6225504363,3.27627772
 12/21  13:00:00,163.958427279,3.37334118974,0.0,50.8187653331,48.2474882111,61.5103924513,53.0452619312,49.7675693564,3.27769257481
 12/21  14:00:00,154.724574792,3.37334118974,0.0,39.4350698329,48.2474882111,63.6602354638,40.9201566735,37.6430812362,3.27707543729
 12/21  15:00:00,148.879235894,3.37334118974,0.0,37.1218188472,48.2474882111,60.1281475517,28.059139518,25.8692737946,2.18986572343
 12/21  16:00:00,147.533937351,3.37334118974,0.0,35.7765203044,48.2474882111,60.1281475517,27.0439132027,23.8168591213,3.22705408147
 12/21  17:00:00,158.538696775,3.37334118974,0.0,38.9567229523,48.2474882111,63.0180376616,31.0760696908,28.8389887231,2.23708096774
 12/21  18:00:00,166.468877069,3.37334118974,0.0,47.9624835652,37.5258241642,62.7947880557,36.9068139286,34.7183655291,2.18844839948
 12/21  19:00:00,140.20435049,3.37334118974,0.0,59.1962301348,26.8041601173,36.0181789539,38.2121268996,37.108266503,1.10386039658
 12/21  20:00:00,139.401005119,3.37334118974,0.0,60.9616759724,26.8041601173,33.4493877451,37.2210531536,36.1174259694,1.10362718426
 12/21  21:00:00,134.179630022,3.37334118974,0.0,71.8227969464,16.0824960704,28.0885557216,36.5668285602,35.4632523742,1.103576186
 12/21  22:00:00,135.325361431,3.37334118974,0.0,74.2529239596,16.0824960704,26.8041601173,33.0991462919,31.9956810746,1.10346521732
 12/21  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304941747,0.0,1.10304941747
 12/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304960951,0.0,1.10304960951
 12/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305094551,0.0,1.10305094551
 12/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/22  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305209166,0.0,1.10305209166
 12/22  06:00:00,45.7460657259,0.585064211811,0.0,3.54440130276,5.36083202345,21.4433280938,0.122944545705,0.102944545705,0.02
 12/22  07:00:00,179.179446713,3.37334118974,0.0,134.189505311,5.36083202345,21.4433280938,1.10321478703,0.0,1.10321478703
 12/22  08:00:00,168.336887341,3.37334118974,0.0,101.386820354,16.0824960704,32.6817896323,42.3835459924,41.2797738578,1.10377213457
 12/22  09:00:00,189.360401744,3.37334118974,0.0,64.8604865294,48.2474882111,70.4033123869,38.044318374,35.8551457942,2.18917257984
 12/22  10:00:00,169.541355165,3.37334118974,0.0,55.8573447115,48.2474882111,62.0547409583,35.1569332648,31.8822796168,3.27465364796
 12/22  11:00:00,161.422220354,3.37334118974,0.0,49.6648033071,48.2474882111,60.1281475517,30.8020730147,28.6123284897,2.18974452501
 12/22  12:00:00,158.315618379,3.37334118974,0.0,44.6316079255,48.2474882111,62.0547409583,28.5502956153,25.2741514042,3.27614421104
 12/22  13:00:00,160.854285744,3.37334118974,0.0,47.7146237975,48.2474882111,61.5103924513,28.7611769769,25.483133543,3.27804343394
 12/22  14:00:00,155.661829021,3.37334118974,0.0,40.3723240618,48.2474882111,63.6602354638,31.9455102049,28.6685213804,3.27698882442
 12/22  15:00:00,151.150756233,3.37334118974,0.0,39.393339186,48.2474882111,60.1281475517,34.0241111254,31.8342980074,2.18981311806
 12/22  16:00:00,151.933312254,3.37334118974,0.0,40.1758952079,48.2474882111,60.1281475517,37.1217715348,34.9324139232,2.18935761159
 12/22  17:00:00,159.341611772,3.37334118974,0.0,42.2269712824,48.2474882111,63.0180376616,41.6287516866,38.3534286225,3.27532306418
 12/22  18:00:00,168.086510296,3.38094494449,0.0,49.5725130377,37.5258241642,62.7947880557,44.5265424227,42.3381193554,2.18842306726
 12/22  19:00:00,141.591352517,3.37334118974,0.0,60.5832321621,26.8041601173,36.0181789539,50.8558324491,49.7519825181,1.10384993099
 12/22  20:00:00,143.556686554,3.37334118974,0.0,65.1173574083,26.8041601173,33.4493877451,59.030015529,57.9263961588,1.10361937017
 12/22  21:00:00,141.029528662,3.37334118974,0.0,78.6726955864,16.0824960704,28.0885557216,67.6296154273,66.5258684554,1.10374697184
 12/22  22:00:00,145.437745745,3.37334118974,0.0,84.3653082733,16.0824960704,26.8041601173,73.9405614098,72.8371005267,1.10346088307
 12/22  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309195896,0.0,1.10309195896
 12/22  24:00:00,40.4904343796,0.195021403937,0.0,1.359228776,2.68041601173,21.4433280938,0.305737633111,0.285737633111,0.02
 12/23  01:00:00,43.2983081494,0.975107019685,0.0,8.74784895352,2.68041601173,16.0824960704,2.04299541493,0.94009737556,1.10289803937
 12/23  02:00:00,44.1722479766,0.780085615748,0.0,9.81681018465,2.68041601173,16.0824960704,2.49608734034,2.47608734034,0.02
 12/23  03:00:00,55.3437612831,1.92363067872,0.0,19.8447784282,2.68041601173,16.0824960704,5.18692440636,4.08381011083,1.10311429553
 12/23  04:00:00,62.845118184,2.42474284915,0.0,26.8450231586,2.68041601173,16.0824960704,4.80937028033,4.78937028033,0.02
 12/23  05:00:00,68.9910809434,2.63526893546,0.0,32.7804598317,2.68041601173,16.0824960704,7.51436584777,6.4112560436,1.10310980417
 12/23  06:00:00,70.9595016518,2.42474284915,0.0,34.9594066264,2.68041601173,16.0824960704,6.49483399277,6.47483399277,0.02
 12/23  07:00:00,240.010768523,3.37334118974,0.0,195.020827121,5.36083202345,21.4433280938,2.29475591232,1.19154095651,1.10321495581
 12/23  08:00:00,203.417379588,3.37334118974,0.0,153.289855769,5.36083202345,26.5809105114,116.66113679,115.557783838,1.10335295214
 12/23  09:00:00,185.561371865,3.37334118974,0.0,121.608552398,26.8041601173,31.2995447326,111.526761919,110.423116335,1.10364558389
 12/23  10:00:00,158.690341738,3.37334118974,0.0,94.9571632966,26.8041601173,33.5472370403,102.043385503,100.939558708,1.10382679518
 12/23  11:00:00,144.69502537,3.37334118974,0.0,81.9251436314,26.8041601173,32.583940337,88.5630597792,87.4592213007,1.1038384785
 12/23  12:00:00,136.000693329,3.37334118974,0.0,70.9831192831,26.8041601173,34.8316326447,75.9888382051,73.8007368687,2.18810133639
 12/23  13:00:00,129.254395135,3.37334118974,0.0,65.521216694,26.8041601173,33.5472370403,63.082615427,61.9787255188,1.10388990818
 12/23  14:00:00,123.461285804,3.37334118974,0.0,62.2968985717,26.8041601173,30.9784458315,54.1432379462,51.9556692317,2.18756871447
 12/23  15:00:00,103.783814102,3.37334118974,0.0,71.0290814916,8.04124803518,21.3317032909,44.5077394666,43.404094102,1.10364536461
 12/23  16:00:00,105.330091971,3.37334118974,0.0,73.8597549656,8.04124803518,20.0473076865,41.6470645548,40.5435531747,1.10351138006
 12/23  17:00:00,118.065458859,3.37334118974,0.0,83.8066896187,8.04124803518,20.3684065876,43.0672973284,41.963736168,1.10356116039
 12/23  18:00:00,132.888574969,3.37334118974,0.0,94.0132881963,2.68041601173,18.0090894769,44.0786547114,44.0586547114,0.02
 12/23  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10320619864,0.0,1.10320619864
 12/23  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1031411974,0.0,1.1031411974
 12/23  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/23  22:00:00,40.2685283524,0.975107019685,0.0,5.7180691565,2.68041601173,16.0824960704,1.21732836953,0.113980956105,1.10334741343
 12/23  23:00:00,39.7773118459,0.780085615748,0.0,5.42187405397,2.68041601173,16.0824960704,0.0900953972517,0.0700953972517,0.02
 12/23  24:00:00,42.5142187266,0.975107019685,0.0,7.96375953075,2.68041601173,16.0824960704,1.36219658203,0.259146438256,1.10305014377
 12/24  01:00:00,41.1665918168,0.780085615748,0.0,6.81115402483,2.68041601173,16.0824960704,0.213955642864,0.193955642864,0.02
 12/24  02:00:00,43.9956731722,0.975107019685,0.0,9.44521397627,2.68041601173,16.0824960704,1.63051677259,0.527518074734,1.10299869785
