Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 12/24  03:00:00,42.0619970275,0.780085615748,0.0,7.7065592356,2.68041601173,16.0824960704,0.401580083851,0.381580083851,0.02
 12/24  04:00:00,45.3615731391,0.975107019685,0.0,10.8111139432,2.68041601173,16.0824960704,2.23076087802,1.12770426527,1.10305661276
 12/24  05:00:00,43.6009150986,0.780085615748,0.0,9.24547730668,2.68041601173,16.0824960704,1.12749755818,1.10749755818,0.02
 12/24  06:00:00,51.5780421041,1.54916723478,0.0,16.4535226931,2.68041601173,16.0824960704,3.38797038679,2.28473559653,1.10323479026
 12/24  07:00:00,50.5259240382,1.54549923588,0.0,15.4050726262,2.68041601173,16.0824960704,1.93328831192,1.91328831192,0.02
 12/24  08:00:00,55.4800040898,1.93187404485,0.0,19.9727778687,2.68041601173,16.0824960704,3.77675307854,2.67369685057,1.10305622797
 12/24  09:00:00,36.1163466795,1.43068719286,0.0,13.4469739771,2.68041601173,16.0824960704,1.87612388961,1.85612388961,0.02
 12/24  10:00:00,31.7362618978,1.35781382975,0.0,11.6070958919,2.68041601173,16.0824960704,3.35449403046,2.2514943991,1.10299963136
 12/24  11:00:00,26.4228306977,0.780085615748,0.0,6.87139290575,2.68041601173,16.0824960704,1.36215720237,1.34215720237,0.02
 12/24  12:00:00,28.42419572,0.975107019685,0.0,8.67773652416,2.68041601173,16.0824960704,2.41595577975,1.31284971838,1.10310606137
 12/24  13:00:00,26.8412847447,0.780085615748,0.0,7.28984695273,2.68041601173,16.0824960704,0.432721469221,0.412721469221,0.02
 12/24  14:00:00,28.4469550042,0.975107019685,0.0,8.70049580829,2.68041601173,16.0824960704,1.5297120391,0.42637768929,1.10333434981
 12/24  15:00:00,26.1957599849,0.780085615748,0.0,6.64432219295,2.68041601173,16.0824960704,0.137116954581,0.117116954581,0.02
 12/24  16:00:00,28.7625666856,0.975107019685,0.0,9.01610748975,2.68041601173,16.0824960704,1.2723724135,0.16936380809,1.10300860541
 12/24  17:00:00,29.9345455919,0.780085615748,0.0,7.91577446663,2.68041601173,16.0824960704,0.110015391269,0.0900153912694,0.02
 12/24  18:00:00,46.2686707805,0.975107019685,0.0,11.7182115846,2.68041601173,16.0824960704,1.35455560112,0.251557830585,1.10299777053
 12/24  19:00:00,46.6824001334,1.16279242581,0.0,11.9442555314,2.68041601173,16.0824960704,0.196853509986,0.176853509986,0.02
 12/24  20:00:00,53.2492834191,1.74052063982,0.0,17.9334106031,2.68041601173,16.0824960704,1.59362155167,0.490566808057,1.10305474361
 12/24  21:00:00,51.1688971702,1.54549923588,0.0,16.0480457582,2.68041601173,16.0824960704,0.352773533867,0.332773533867,0.02
 12/24  22:00:00,57.5350349668,1.93187404485,0.0,22.0278087457,2.68041601173,16.0824960704,2.1226822078,1.0194612633,1.1032209445
 12/24  23:00:00,54.6864279578,1.54549923588,0.0,19.5655765457,2.68041601173,16.0824960704,1.07368750482,1.05368750482,0.02
 12/24  24:00:00,65.508456354,2.42425046828,0.0,29.5088537095,2.68041601173,16.0824960704,3.34308487948,2.24003094136,1.10305393811
 12/25  01:00:00,63.8626885732,2.24889412649,0.0,28.0384422706,2.68041601173,16.0824960704,2.06125712096,2.04125712096,0.02
 12/25  02:00:00,74.0628719754,2.81111765812,0.0,37.676402141,2.68041601173,16.0824960704,4.60818784328,3.50518886641,1.10299897687
 12/25  03:00:00,69.1327983016,2.24889412649,0.0,33.3085519989,2.68041601173,16.0824960704,3.0685033626,3.0485033626,0.02
 12/25  04:00:00,79.7505057516,2.81111765812,0.0,43.3640359173,2.68041601173,16.0824960704,4.77169657602,4.75169657602,0.02
 12/25  05:00:00,72.832018098,2.24889412649,0.0,37.0077717953,2.68041601173,16.0824960704,4.98688887352,3.88383551503,1.10305335849
 12/25  06:00:00,83.3983716644,2.81111765812,0.0,47.0119018301,2.68041601173,16.0824960704,5.65200195513,5.63200195513,0.02
 12/25  07:00:00,74.9863429171,2.24889412649,0.0,39.1620966144,2.68041601173,16.0824960704,5.52025004349,4.41717438981,1.10307565368
 12/25  08:00:00,83.9042591907,2.81111765812,0.0,47.5177893564,2.68041601173,16.0824960704,5.8330195947,5.8130195947,0.02
 12/25  09:00:00,59.8249387564,2.24889412649,0.0,36.3373591204,2.68041601173,16.0824960704,5.38354761352,4.28049311553,1.10305449799
 12/25  10:00:00,55.4173198119,2.81111765812,0.0,33.8348499776,2.68041601173,16.0824960704,5.19645182969,5.17645182969,0.02
 12/25  11:00:00,38.4710271305,1.54549923588,0.0,18.1541757185,2.68041601173,16.0824960704,4.4604596455,3.35739969173,1.10305995377
 12/25  12:00:00,41.3065394716,1.93187404485,0.0,20.6033132506,2.68041601173,16.0824960704,3.05338967649,3.03338967649,0.02
 12/25  13:00:00,34.5227207464,1.54549923588,0.0,14.2058693344,2.68041601173,16.0824960704,2.05683772069,0.953665801464,1.10317191923
 12/25  14:00:00,36.4857024267,1.93187404485,0.0,15.7824762057,2.68041601173,16.0824960704,1.47316994892,0.369891485545,1.10327846338
 12/25  15:00:00,30.2617964302,1.49766088462,0.0,9.99278336941,2.68041601173,16.0824960704,0.0393486136618,0.0193486136618,0.02
 12/25  16:00:00,31.5287796153,1.93187404485,0.0,10.8255533942,2.68041601173,16.0824960704,1.103051175,0.0,1.103051175
 12/25  17:00:00,33.030138842,1.54549923588,0.0,10.2459540966,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/25  18:00:00,54.255007737,1.93187404485,0.0,18.747781516,2.68041601173,16.0824960704,1.19872866929,0.0957303922974,1.102998277
 12/25  19:00:00,53.0514931151,1.54549923588,0.0,17.9306417031,2.68041601173,16.0824960704,0.185965550268,0.165965550268,0.02
 12/25  20:00:00,60.4338561907,1.93187404485,0.0,24.9266299697,2.68041601173,16.0824960704,0.748643614892,0.728643614892,0.02
 12/25  21:00:00,58.7252301198,1.89719668119,0.0,23.2526812625,2.68041601173,16.0824960704,1.93566930645,0.832609978687,1.10305932776
 12/25  22:00:00,67.7565198607,2.60009919093,0.0,31.5810684936,2.68041601173,16.0824960704,1.9965717782,1.9765717782,0.02
 12/25  23:00:00,64.2546104161,2.42474284915,0.0,28.2545153907,2.68041601173,16.0824960704,2.76319526402,1.6600320831,1.10316318093
 12/25  24:00:00,70.5427977175,2.63526893546,0.0,34.3321766058,2.68041601173,16.0824960704,2.75201865453,2.73201865453,0.02
 12/26  01:00:00,69.4512260035,2.38957310462,0.0,28.1254686993,2.68041601173,21.4433280938,3.17978938308,2.07668175119,1.10310763189
 12/26  02:00:00,75.0077218044,2.60009919093,0.0,33.4714384138,2.68041601173,21.4433280938,2.98599273729,2.96599273729,0.02
 12/26  03:00:00,69.9218680322,2.35440336009,0.0,28.6312804724,2.68041601173,21.4433280938,3.21242090869,2.10930962716,1.10311128152
 12/26  04:00:00,76.9620878724,2.63526893546,0.0,35.3906347373,2.68041601173,21.4433280938,3.10337973838,3.08337973838,0.02
 12/26  05:00:00,74.0891899597,2.42474284915,0.0,32.7282629109,2.68041601173,21.4433280938,3.64332775818,2.54020594512,1.10312181306
 12/26  06:00:00,84.3363483563,2.63526893546,0.0,40.0844792095,5.36083202345,21.4433280938,5.02519579999,3.92190310407,1.10329269592
 12/26  07:00:00,288.803107425,3.37334118974,0.0,243.813166024,5.36083202345,21.4433280938,0.280647916078,0.260647916078,0.02
 12/26  08:00:00,252.945429378,3.37334118974,0.0,185.995362392,16.0824960704,32.6817896323,73.7855448224,72.6818056351,1.10373918728
 12/26  09:00:00,252.974655501,3.37334118974,0.0,128.474740286,48.2474882111,70.4033123869,74.9231020336,71.6495767936,3.27352524001
 12/26  10:00:00,218.267482322,3.37334118974,0.0,104.583471869,48.2474882111,62.0547409583,67.0680526934,64.8782089923,2.1898437011
 12/26  11:00:00,194.092606815,3.37334118974,0.0,82.3351897679,48.2474882111,60.1281475517,54.937239311,52.747333129,2.18990618207
 12/26  12:00:00,180.287572361,3.37334118974,0.0,66.6035619079,48.2474882111,62.0547409583,43.770151535,40.4943285261,3.27582300893
 12/26  13:00:00,179.233484153,3.37334118974,0.0,66.0938222064,48.2474882111,61.5103924513,36.7474796322,33.4701794311,3.27730020105
 12/26  14:00:00,171.102446654,3.37334118974,0.0,55.8129416951,48.2474882111,63.6602354638,34.9051321864,30.5419384376,4.36319374877
 12/26  15:00:00,167.651420558,3.37334118974,0.0,55.894003511,48.2474882111,60.1281475517,29.9718657999,27.7823577683,2.18950803161
 12/26  16:00:00,166.320461018,3.37334118974,0.0,54.5630439713,48.2474882111,60.1281475517,28.3912423929,26.2023035451,2.1889388478
 12/26  17:00:00,171.467206463,3.37334118974,0.0,54.3525659734,48.2474882111,63.0180376616,27.8082320598,25.6179647836,2.19026727614
 12/26  18:00:00,179.615521798,3.37334118974,0.0,61.1091282944,37.5258241642,62.7947880557,28.0506846893,25.8615803329,2.18910435639
 12/26  19:00:00,153.177163633,3.37334118974,0.0,72.1690432778,26.8041601173,36.0181789539,29.1022742752,26.9142046521,2.18806962307
 12/26  20:00:00,154.176613272,3.37334118974,0.0,75.7372841256,26.8041601173,33.4493877451,28.4283281015,27.3247226718,1.10360542967
 12/26  21:00:00,148.725396349,3.37334118974,0.0,86.3685632729,16.0824960704,28.0885557216,29.1932199727,28.0895488401,1.10367113258
 12/26  22:00:00,148.71657992,3.37334118974,0.0,87.6441424483,16.0824960704,26.8041601173,26.3403926007,25.2371792726,1.10321332809
 12/26  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304947543,0.0,1.10304947543
 12/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305313362,0.0,1.10305313362
 12/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305560294,0.0,1.10305560294
 12/27  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/27  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10321453098,0.0,1.10321453098
 12/27  07:00:00,177.940259779,3.37334118974,0.0,132.950318378,5.36083202345,21.4433280938,1.10314966941,0.0,1.10314966941
 12/27  08:00:00,167.875832534,3.37334118974,0.0,100.925765548,16.0824960704,32.6817896323,13.1259200092,12.0221651387,1.10375487055
 12/27  09:00:00,183.749021138,3.37334118974,0.0,59.2491059229,48.2474882111,70.4033123869,14.1683355728,11.9787409248,2.18959464805
 12/27  10:00:00,160.280525449,3.37334118974,0.0,46.5965149953,48.2474882111,62.0547409583,13.4828030908,11.2930741967,2.18972889407
 12/27  11:00:00,151.483536203,3.37334118974,0.0,39.7261191564,48.2474882111,60.1281475517,13.1343985203,9.8598031969,3.27459532335
 12/27  12:00:00,150.17601495,3.37334118974,0.0,36.4920044964,48.2474882111,62.0547409583,10.5869786127,8.39589710506,2.19108150767
 12/27  13:00:00,157.479451399,3.37334118974,0.0,44.3397894528,48.2474882111,61.5103924513,18.5404467256,14.1768215642,4.36362516142
 12/27  14:00:00,152.458264576,3.37334118974,0.0,37.1687596174,48.2474882111,63.6602354638,28.6445060891,25.3668236944,3.27768239473
 12/27  15:00:00,149.560196112,3.37334118974,0.0,37.8027790657,48.2474882111,60.1281475517,38.8598024659,36.6701957765,2.1896066894
 12/27  16:00:00,153.118177046,3.37334118974,0.0,41.3607599994,48.2474882111,60.1281475517,47.786906455,45.5979106811,2.18899577396
 12/27  17:00:00,162.208725398,3.37334118974,0.0,45.0940849086,48.2474882111,63.0180376616,55.7781932229,52.5029363421,3.27525688088
 12/27  18:00:00,172.651615035,3.37334118974,0.0,54.145221531,37.5258241642,62.7947880557,62.5464331352,60.358035952,2.18839718322
 12/27  19:00:00,148.880337986,3.37334118974,0.0,67.8722176309,26.8041601173,36.0181789539,68.4252273506,67.3213141007,1.10391324996
 12/27  20:00:00,150.402377116,3.37334118974,0.0,71.9630479697,26.8041601173,33.4493877451,72.9786786842,71.8750522013,1.10362648288
 12/27  21:00:00,148.006924452,3.37334118974,0.0,85.6500913764,16.0824960704,28.0885557216,77.9870793668,76.8834225551,1.10365681166
 12/27  22:00:00,151.619493523,3.37334118974,0.0,90.5470560516,16.0824960704,26.8041601173,82.3112018433,81.207931963,1.10326988028
 12/27  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030968872,0.0,1.1030968872
 12/27  24:00:00,42.212040333,0.390042807874,0.0,2.88581332549,2.68041601173,21.4433280938,0.463146323468,0.443146323468,0.02
 12/28  01:00:00,46.5990478061,0.780085615748,0.0,6.88277799073,2.68041601173,21.4433280938,2.15555288439,1.05250664628,1.10304623811
 12/28  02:00:00,50.8051952237,0.975107019685,0.0,10.8939040043,2.68041601173,21.4433280938,2.91947566677,2.89947566677,0.02
 12/28  03:00:00,49.284934217,0.780085615748,0.0,9.56866440164,2.68041601173,21.4433280938,3.85317146322,2.75012109472,1.1030503685
 12/28  04:00:00,53.5714218455,0.975107019685,0.0,13.6601306261,2.68041601173,21.4433280938,4.53309222513,4.51309222513,0.02
 12/28  05:00:00,61.8981756415,2.40879673206,0.0,20.5531947098,2.68041601173,21.4433280938,4.92882270165,3.82571749066,1.103105211
 12/28  06:00:00,68.5321644981,2.44391553043,0.0,24.4716487563,5.36083202345,21.4433280938,5.5747001707,5.5547001707,0.02
 12/28  07:00:00,225.436411038,3.37334118974,0.0,180.446469637,5.36083202345,21.4433280938,1.59196243933,0.488742921661,1.10321951766
 12/28  08:00:00,200.033671668,3.37334118974,0.0,133.083604682,16.0824960704,32.6817896323,86.5252287032,85.4213361102,1.10389259298
 12/28  09:00:00,214.517275617,3.37334118974,0.0,90.0173604023,48.2474882111,70.4033123869,80.0663987288,77.877130218,2.18926851083
 12/28  10:00:00,191.795569145,3.37334118974,0.0,78.1115586916,48.2474882111,62.0547409583,77.3490471441,74.0743690241,3.27467811999
 12/28  11:00:00,182.024996627,3.37334118974,0.0,70.2675795805,48.2474882111,60.1281475517,74.7857060517,72.5958821169,2.18982393482
 12/28  12:00:00,176.360391074,3.37334118974,0.0,62.6763806208,48.2474882111,62.0547409583,74.3261354926,71.0497515165,3.27638397612
 12/28  13:00:00,173.545628756,3.37334118974,0.0,60.4059668093,48.2474882111,61.5103924513,75.0818931314,71.8039591627,3.27793396868
 12/28  14:00:00,162.761233572,3.37334118974,0.0,47.4717286128,48.2474882111,63.6602354638,77.9480013747,74.670529197,3.27747217771
 12/28  15:00:00,153.624684722,3.37334118974,0.0,41.8672676755,48.2474882111,60.1281475517,80.7210979148,77.4466101725,3.27448774227
 12/28  16:00:00,150.317009565,3.37334118974,0.0,38.5595925189,48.2474882111,60.1281475517,84.6139966116,82.4247977384,2.18919887325
 12/28  17:00:00,162.200095844,3.37334118974,0.0,45.0854553544,48.2474882111,63.0180376616,91.4868630622,89.2965086065,2.19035445568
 12/28  18:00:00,181.349077663,3.37334118974,0.0,62.842684159,37.5258241642,62.7947880557,99.4177119314,97.2288893171,2.18882261431
 12/28  19:00:00,159.249172463,3.37334118974,0.0,78.2410521082,26.8041601173,36.0181789539,107.247604789,105.059719362,2.18788542755
 12/28  20:00:00,162.674546519,3.37334118974,0.0,84.2352173729,26.8041601173,33.4493877451,112.553366129,111.449748857,1.10361727156
 12/28  21:00:00,161.974389477,3.37334118974,0.0,99.6175564015,16.0824960704,28.0885557216,119.345799644,118.242099041,1.10370060305
 12/28  22:00:00,166.31692258,3.37334118974,0.0,105.244485109,16.0824960704,26.8041601173,120.70640506,119.603209563,1.10319549723
 12/28  23:00:00,45.275432416,0.390042807874,0.0,3.2687893968,5.36083202345,21.4433280938,0.798998563005,0.778998563005,0.02
 12/28  24:00:00,49.0076129136,0.815255360278,0.0,9.25617335366,2.68041601173,21.4433280938,3.52997267626,2.42685890086,1.1031137754
 12/29  01:00:00,67.7610501777,2.7345762961,0.0,26.0902896819,2.68041601173,21.4433280938,5.4948604901,5.4748604901,0.02
 12/29  02:00:00,65.8310670693,2.24889412649,0.0,24.6459887431,2.68041601173,21.4433280938,6.00512669135,4.90200995654,1.10311673481
 12/29  03:00:00,76.3824918545,2.81111765812,0.0,34.6351899967,2.68041601173,21.4433280938,7.25940134448,7.23940134448,0.02
 12/29  04:00:00,70.7830527233,2.24889412649,0.0,29.5979743971,2.68041601173,21.4433280938,7.08641186959,5.98329399132,1.10311787826
 12/29  05:00:00,82.8786971464,2.81111765812,0.0,41.1313952887,2.68041601173,21.4433280938,8.48732840629,8.46732840629,0.02
 12/29  06:00:00,78.5514072985,2.24889412649,0.0,34.6859129607,5.36083202345,21.4433280938,7.91740234626,6.8141964845,1.10320586176
 12/29  07:00:00,253.715269296,3.37334118974,0.0,208.725327894,5.36083202345,21.4433280938,2.09846412886,2.07846412886,0.02
 12/29  08:00:00,224.271982905,3.37334118974,0.0,157.321915919,16.0824960704,32.6817896323,120.80481149,118.61730376,2.1875077301
 12/29  09:00:00,227.845081817,3.37334118974,0.0,103.345166602,48.2474882111,70.4033123869,117.640996461,115.451612861,2.18938359991
 12/29  10:00:00,191.590780409,3.37334118974,0.0,77.9067699554,48.2474882111,62.0547409583,111.190148382,109.000258412,2.18988996911
 12/29  11:00:00,185.805994135,3.37334118974,0.0,74.0485770885,48.2474882111,60.1281475517,101.202121419,99.0121549839,2.18996643545
 12/29  12:00:00,186.597366349,3.37334118974,0.0,72.9133558954,48.2474882111,62.0547409583,92.5110635904,89.2348009364,3.27626265399
 12/29  13:00:00,189.299770558,3.37334118974,0.0,76.1601086113,48.2474882111,61.5103924513,86.6475321049,82.2836450075,4.36388709742
 12/29  14:00:00,179.844936471,3.37334118974,0.0,64.5554315124,48.2474882111,63.6602354638,80.2381917364,76.9606513366,3.27754039977
 12/29  15:00:00,173.360736928,3.37334118974,0.0,61.6033198818,48.2474882111,60.1281475517,73.9921357731,71.802608676,2.18952709714
 12/29  16:00:00,171.365447089,3.37334118974,0.0,59.6080300424,48.2474882111,60.1281475517,76.7355698544,74.5463653504,2.18920450402
 12/29  17:00:00,177.586581658,3.37334118974,0.0,60.4719411677,48.2474882111,63.0180376616,86.3641268596,83.0885471415,3.27557971808
 12/29  18:00:00,191.295316575,3.37334118974,0.0,72.7889230711,37.5258241642,62.7947880557,94.6345271615,92.4460064192,2.18852074238
 12/29  19:00:00,168.962177516,3.37334118974,0.0,87.9540571611,26.8041601173,36.0181789539,102.785599898,101.681698615,1.10390128293
 12/29  20:00:00,171.729585123,3.37334118974,0.0,93.2902559763,26.8041601173,33.4493877451,110.847743404,109.744125108,1.10361829602
 12/29  21:00:00,170.719376895,3.37334118974,0.0,108.362543819,16.0824960704,28.0885557216,119.322766463,118.219115741,1.10365072215
 12/29  22:00:00,175.129636375,3.37334118974,0.0,114.057198903,16.0824960704,26.8041601173,125.609217189,124.505949249,1.10326794004
 12/29  23:00:00,46.2409245242,0.45504994252,0.0,4.16927437026,5.36083202345,21.4433280938,1.92512344676,0.822003267877,1.10312017889
 12/29  24:00:00,68.431917454,2.43822403077,0.0,27.0575092236,2.68041601173,21.4433280938,5.05067294898,5.03067294898,0.02
 12/30  01:00:00,70.1038601898,2.42474284915,0.0,34.1037651644,2.68041601173,16.0824960704,6.95103438044,5.84791175743,1.10312262301
 12/30  02:00:00,83.8934083844,2.63526893546,0.0,47.6827872727,2.68041601173,16.0824960704,9.93455571875,9.91455571875,0.02
 12/30  03:00:00,81.2356797277,2.42474284915,0.0,45.2355847024,2.68041601173,16.0824960704,9.91618499565,8.8131326637,1.10305233194
 12/30  04:00:00,94.7746538267,2.63526893546,0.0,58.564032715,2.68041601173,16.0824960704,12.9296343538,12.9096343538,0.02
 12/30  05:00:00,88.8417293758,2.42474284915,0.0,52.8416343504,2.68041601173,16.0824960704,11.8904586908,10.7874021119,1.10305657895
 12/30  06:00:00,104.239667808,2.63526893546,0.0,68.0290466968,2.68041601173,16.0824960704,14.9252522047,14.9052522047,0.02
 12/30  07:00:00,283.040793397,3.37334118974,0.0,238.050851996,5.36083202345,21.4433280938,6.41331144393,5.31008755609,1.10322388784
 12/30  08:00:00,242.829198067,3.37334118974,0.0,192.701674248,5.36083202345,26.5809105114,168.282102983,167.178703893,1.10339909001
 12/30  09:00:00,222.701626206,3.37334118974,0.0,158.748806739,26.8041601173,31.2995447326,167.328240181,166.22462214,1.10361804051
 12/30  10:00:00,191.896604264,3.37334118974,0.0,128.163425822,26.8041601173,33.5472370403,164.364943923,163.260947904,1.10399601884
 12/30  11:00:00,174.233842673,3.37334118974,0.0,111.463960935,26.8041601173,32.583940337,158.808450324,157.704618343,1.10383198126
 12/30  12:00:00,165.935612848,3.37334118974,0.0,100.918038803,26.8041601173,34.8316326447,154.406589601,152.218461835,2.18812776652
 12/30  13:00:00,158.679055762,3.37334118974,0.0,94.945877321,26.8041601173,33.5472370403,147.915129034,146.811210091,1.10391894293
 12/30  14:00:00,153.722338712,3.37334118974,0.0,92.5579514789,26.8041601173,30.9784458315,143.346230916,141.158574469,2.1876564476
 12/30  15:00:00,135.437295028,3.37334118974,0.0,102.682562419,8.04124803518,21.3317032909,138.208623152,137.105045745,1.10357740624
 12/30  16:00:00,139.076667506,3.37334118974,0.0,107.606330501,8.04124803518,20.0473076865,138.828052924,137.724585237,1.10346768703
 12/30  17:00:00,153.280588372,3.37334118974,0.0,119.021819133,8.04124803518,20.3684065876,143.296284493,142.192765826,1.10351866657
 12/30  18:00:00,173.645904443,3.37334118974,0.0,134.770617671,2.68041601173,18.0090894769,147.258713835,147.238713835,0.02
 12/30  19:00:00,48.081895561,1.45414945049,0.0,13.0523939343,2.68041601173,16.0824960704,3.48488523645,2.38164890854,1.10323632791
 12/30  20:00:00,68.1335106653,2.44391553043,0.0,32.1142429587,2.68041601173,16.0824960704,7.72811322041,6.62487919588,1.10323402453
 12/30  21:00:00,77.3103850085,2.61609625418,0.0,41.1189365781,2.68041601173,16.0824960704,7.7388008423,7.7188008423,0.02
 12/30  22:00:00,79.9656697182,2.44391553043,0.0,43.9464020115,2.68041601173,16.0824960704,11.4166139097,10.3132591729,1.10335473673
 12/30  23:00:00,85.4013585041,2.61609625418,0.0,49.2099100737,2.68041601173,16.0824960704,9.63126760064,9.61126760064,0.02
 12/30  24:00:00,86.8764038,2.44391553043,0.0,50.8571360934,2.68041601173,16.0824960704,13.1059624787,12.00284476,1.10311771877
 12/31  01:00:00,91.6081079443,2.61609625418,0.0,55.4166595139,2.68041601173,16.0824960704,10.5047635801,10.4847635801,0.02
 12/31  02:00:00,92.6373066248,2.44391553043,0.0,56.6180389182,2.68041601173,16.0824960704,13.7051034908,12.602043971,1.1030595198
 12/31  03:00:00,95.2637095022,2.61609625418,0.0,59.0722610718,2.68041601173,16.0824960704,10.6983424131,10.6783424131,0.02
 12/31  04:00:00,95.8463935696,2.44391553043,0.0,59.827125863,2.68041601173,16.0824960704,13.7607400145,12.6576807234,1.10305929117
 12/31  05:00:00,98.4935854976,2.61609625418,0.0,62.3021370672,2.68041601173,16.0824960704,10.6925907737,10.6725907737,0.02
 12/31  06:00:00,99.3775410872,2.44391553043,0.0,63.3582733806,2.68041601173,16.0824960704,13.7083083576,12.605074941,1.10323341654
 12/31  07:00:00,101.950260393,2.61609625418,0.0,65.7588119622,2.68041601173,16.0824960704,10.6752134352,10.6552134352,0.02
 12/31  08:00:00,103.158510407,2.44391553043,0.0,67.1392427001,2.68041601173,16.0824960704,13.8294480447,12.726387993,1.10306005172
 12/31  09:00:00,86.085412176,2.61609625418,0.0,62.2306304123,2.68041601173,16.0824960704,10.8493964033,10.8293964033,0.02
 12/31  10:00:00,70.2357297743,2.44391553043,0.0,49.0204620676,2.68041601173,16.0824960704,13.7292560723,12.6261962503,1.10305982205
 12/31  11:00:00,64.7736315786,2.61609625418,0.0,43.3861831482,2.68041601173,16.0824960704,10.2438715279,10.2238715279,0.02
 12/31  12:00:00,64.910938541,2.44391553043,0.0,43.6956708344,2.68041601173,16.0824960704,12.5670629312,11.4638915135,1.10317141772
 12/31  13:00:00,63.1019305887,2.61609625418,0.0,41.7144821583,2.68041601173,16.0824960704,9.01547488618,8.99547488618,0.02
 12/31  14:00:00,62.0018205092,2.44391553043,0.0,40.7865528026,2.68041601173,16.0824960704,10.7425604797,9.63922666142,1.10333381829
 12/31  15:00:00,57.2038420939,2.61609625418,0.0,35.8163936636,2.68041601173,16.0824960704,8.50913702756,7.40596420882,1.10317281874
 12/31  16:00:00,54.0986605148,2.44391553043,0.0,32.8833928082,2.68041601173,16.0824960704,8.21210414683,8.19210414683,0.02
 12/31  17:00:00,62.1186644115,2.61609625418,0.0,38.2638826478,2.68041601173,16.0824960704,8.37115498715,7.26809751504,1.10305747211
 12/31  18:00:00,89.2454488553,2.44391553043,0.0,53.2261811487,2.68041601173,16.0824960704,9.2090089328,9.1890089328,0.02
 12/31  19:00:00,98.688990871,2.61609625418,0.0,62.4975424407,2.68041601173,16.0824960704,8.8828226151,8.8628226151,0.02
 12/31  20:00:00,105.4241248,2.44391553043,0.0,69.4048570936,2.68041601173,16.0824960704,12.8145890492,11.7115318038,1.10305724543
 12/31  21:00:00,113.356015256,2.61609625418,0.0,77.1645668258,2.68041601173,16.0824960704,11.2582079626,11.2382079626,0.02
 12/31  22:00:00,117.296664679,2.44391553043,0.0,81.277396972,2.68041601173,16.0824960704,15.5949293991,14.4917053109,1.10322408815
 12/31  23:00:00,121.984153548,2.61609625418,0.0,85.7927051174,2.68041601173,16.0824960704,12.9990504026,12.9790504026,0.02
 12/31  24:00:00,123.968347757,2.44391553043,0.0,87.9490800507,2.68041601173,16.0824960704,17.2394195949,16.1363616871,1.10305790779
